Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,17.1223581947,1.41047945133,0.0,0.0,2.55330491699,7.80157382632,42.1468027502,40.0836253823,2.06317736787
 01/01  02:00:00,16.5586642785,1.43551015104,0.0,0.0,2.55330491699,7.21284921042,41.7963857548,40.6222970709,1.17408868394
 01/01  03:00:00,16.3075417684,1.47874994892,0.0,0.0,2.55330491699,6.91848690247,42.4598969292,41.9526247582,0.507272170984
 01/01  04:00:00,16.2027382407,1.52112757518,0.0,0.0,2.55330491699,6.7713057485,43.821826566,43.314554395,0.507272170984
 01/01  05:00:00,18.2988345288,1.54073041552,0.0,0.0,3.82705111198,7.57405300124,45.1886298056,44.0145411217,1.17408868394
 01/01  06:00:00,22.7964291933,1.49971261806,0.0,0.0,6.02426329834,9.91545327661,49.1742206678,42.8878720513,6.28634861657
 01/01  07:00:00,28.0075091884,1.39254153309,0.0,0.0,6.51253267309,14.7454349813,60.8921625602,39.7135784877,21.1785840725
 01/01  08:00:00,28.0299843357,1.36791340741,0.0,0.0,6.01364874671,17.9699221805,61.5760783925,39.0638612941,22.5122170984
 01/01  09:00:00,23.2856573103,1.50072113717,0.0,0.0,3.66783283761,18.1171033345,64.8778657243,43.2547373098,21.6231284145
 01/01  10:00:00,20.4932946127,1.53199028008,0.0,0.0,3.10526160149,15.8560427302,63.329364663,44.3735023003,18.9558623627
 01/01  11:00:00,17.5551684632,1.51049083376,0.0,0.0,3.10526160149,12.9394160272,61.0990070846,43.9213220898,17.1776849948
 01/01  12:00:00,17.7097834302,1.51792464688,0.0,0.0,3.10526160149,13.0865971812,58.2004801667,44.3568777367,13.84360243
 01/01  13:00:00,17.546385127,1.50170749776,0.0,0.0,3.10526160149,12.9394160272,55.9411672599,43.8757421977,12.0654250622
 01/01  14:00:00,17.0915537722,1.48841960495,0.0,0.0,3.10526160149,12.4978725653,54.1159321709,43.3841401346,10.7317920362
 01/01  15:00:00,16.9384155848,1.48246257159,0.0,0.0,3.10526160149,12.3506914113,52.4991192948,43.1009602845,9.39815901034
 01/01  16:00:00,18.2951240357,1.47416156912,0.0,0.0,4.02872759285,12.7922348732,53.472041449,42.7402494128,10.7317920362
 01/01  17:00:00,30.1318823395,1.39639981894,0.0,0.0,6.50191812146,17.7693977319,52.7822097011,40.272240297,12.5099694041
 01/01  18:00:00,38.064531647,1.20557531756,0.0,0.0,8.38069375907,23.1212625696,50.8343675164,34.3234990345,16.5108684818
 01/01  19:00:00,40.1605435416,1.04068771589,0.0,0.0,10.6415932552,23.1212625696,48.566492729,29.1660860244,19.4004067046
 01/01  20:00:00,39.1589225056,1.00834465814,0.0,0.0,12.3080778603,20.4854999863,46.6213238984,28.1100058777,18.5113180207
 01/01  21:00:00,38.6996042057,0.989147251453,0.0,0.0,12.456681583,19.8967753704,44.3979368977,27.4425240739,16.9554128238
 01/01  22:00:00,33.2678169649,1.02086103268,0.0,0.0,9.18739968257,17.702556249,42.2181699137,28.3745674837,13.84360243
 01/01  23:00:00,26.4759394488,1.16429607828,0.0,0.0,5.91811778209,14.0365255879,44.8468110816,32.7813860194,12.0654250622
 01/01  24:00:00,20.7374897371,1.32235543794,0.0,0.0,3.54045821811,10.5176760807,44.3914763746,37.660583416,6.73089295854
 01/02  01:00:00,17.1562535068,1.44437476341,0.0,0.0,2.55330491699,7.80157382632,43.3925690378,41.3274792441,2.06508979371
 01/02  02:00:00,16.6019233307,1.47876920324,0.0,0.0,2.55330491699,7.21284921042,43.3964348458,42.2210190413,1.17541580448
 01/02  03:00:00,16.3201921584,1.49140033897,0.0,0.0,2.55330491699,6.91848690247,42.9610071714,42.4533745772,0.507632594141
 01/02  04:00:00,16.1704321504,1.48882148491,0.0,0.0,2.55330491699,6.7713057485,42.7327415886,42.2250989854,0.507642603184
 01/02  05:00:00,18.2163345281,1.45823041479,0.0,0.0,3.82705111198,7.57405300124,42.3725817247,41.1969234859,1.17565823877
 01/02  06:00:00,22.6573721522,1.36065557699,0.0,0.0,6.02426329834,9.91545327661,44.4878935469,38.1889650521,6.29892849479
 01/02  07:00:00,27.8211627218,1.20619506644,0.0,0.0,6.51253267309,14.7454349813,54.7701725956,33.5433434595,21.2268291361
 01/02  08:00:00,28.0023946297,1.14679433897,0.0,0.0,6.01364874671,18.163451543,54.3395721211,31.7757440167,22.5638281044
 01/02  09:00:00,24.7426610486,1.51131130686,0.0,0.0,4.35151303671,18.8798367041,56.6790124505,35.0063369687,21.6726754818
 01/02  10:00:00,21.9090375409,1.50131963966,0.0,0.0,3.78894180059,16.6187760998,53.0898829368,34.0906668896,18.9992160472
 01/02  11:00:00,18.9320597075,1.44096850939,0.0,0.0,3.78894180059,13.7021493968,49.2650850348,32.0481752778,17.216909757
 01/02  12:00:00,19.0172008304,1.37892847839,0.0,0.0,3.78894180059,13.8493305508,43.8910490629,30.0159636001,13.8750854629
 01/02  13:00:00,18.7601294077,1.43229827383,0.0,0.0,3.69398621738,13.6338449159,43.9505692005,31.8577900278,12.0927791726
 01/02  14:00:00,18.575728983,1.52618124704,0.0,0.0,3.78894180059,13.2606059349,45.4921891273,34.7361396723,10.756049455
 01/02  15:00:00,18.5058174573,1.6034508754,0.0,0.0,3.78894180059,13.1134247809,46.6940930896,37.2747733523,9.41931973733
 01/02  16:00:00,19.9210612939,1.65368525869,0.0,0.0,4.71240779196,13.5549682428,49.6782517831,38.9222023281,10.756049455
 01/02  17:00:00,31.7912166879,1.60932059859,0.0,0.0,7.18559832057,18.5321311015,50.119264597,37.5809088518,12.5383557452
 01/02  18:00:00,38.2072796084,1.15479391652,0.0,0.0,8.38069375907,23.3147919321,49.4571599968,32.9086150986,16.5485448982
 01/02  19:00:00,40.1450193859,1.02516356024,0.0,0.0,10.6415932552,23.1212625696,48.3016601074,28.8568674876,19.4447926198
 01/02  20:00:00,39.1663516482,1.0157738008,0.0,0.0,12.3080778603,20.4854999863,47.0573394806,28.5037000059,18.5536394747
 01/02  21:00:00,38.7300040414,1.01954708721,0.0,0.0,12.456681583,19.8967753704,45.5321284365,28.5380069658,16.9941214707
 01/02  22:00:00,33.3257979646,1.07884203239,0.0,0.0,9.18739968257,17.702556249,44.2461159074,30.3710304445,13.8750854629
 01/02  23:00:00,26.5691197325,1.25747636197,0.0,0.0,5.91811778209,14.0365255879,48.0858449298,35.9930657571,12.0927791726
 01/02  24:00:00,20.864786943,1.44965264386,0.0,0.0,3.54045821811,10.5176760807,48.8531807344,42.1073204324,6.74586030201
 01/03  01:00:00,17.3414078557,1.62952911227,0.0,0.0,2.55330491699,7.80157382632,49.9641989175,47.8950124844,2.0691864331
 01/03  02:00:00,16.8675443031,1.74439017568,0.0,0.0,2.55330491699,7.21284921042,52.8845992355,51.7071407428,1.17745849271
 01/03  03:00:00,16.6700020042,1.84121018471,0.0,0.0,2.55330491699,6.91848690247,55.5015511273,54.9934083021,0.508142825171
 01/03  04:00:00,16.6270053329,1.94539466744,0.0,0.0,2.55330491699,6.7713057485,59.1512958037,58.6431431246,0.508152679153
 01/03  05:00:00,18.8016075255,2.04350341224,0.0,0.0,3.82705111198,7.57405300124,63.4138511754,62.2361540011,1.17769717424
 01/03  06:00:00,23.3775217735,2.08080519831,0.0,0.0,6.02426329834,9.91545327661,70.189823624,63.8771639777,6.31265964636
 01/03  07:00:00,28.6572569544,2.04228929907,0.0,0.0,6.51253267309,14.7454349813,84.1712742907,62.8967149783,21.2745593123
 01/03  08:00:00,28.9611006584,2.10550036775,0.0,0.0,6.01364874671,18.163451543,87.7814235445,65.1668239044,22.6145996401
 01/03  09:00:00,25.8071661738,2.57581643202,0.0,0.0,4.35151303671,18.8798367041,94.7512012184,73.0297850736,21.7214161448
 01/03  10:00:00,23.0323455734,2.62462767214,0.0,0.0,3.78894180059,16.6187760998,93.2527090444,74.2108449172,19.0418641273
 01/03  11:00:00,20.1117963565,2.62070515838,0.0,0.0,3.78894180059,13.7021493968,91.2111366035,73.9556404883,17.2554961151
 01/03  12:00:00,20.2345872782,2.59631492626,0.0,0.0,3.78894180059,13.8493305508,86.984418375,73.0783622826,13.9060560924
 01/03  13:00:00,19.9231179743,2.59528684042,0.0,0.0,3.69398621738,13.6338449159,85.2222957115,73.1026076312,12.1196880803
 01/03  14:00:00,19.6609480394,2.61140030349,0.0,0.0,3.78894180059,13.2606059349,84.1378472892,73.357935218,10.7799120712
 01/03  15:00:00,19.5391357267,2.63676914482,0.0,0.0,3.78894180059,13.1134247809,83.5043107424,74.0641746803,9.44013606212
 01/03  16:00:00,20.9394151159,2.67203908068,0.0,0.0,4.71240779196,13.5549682428,86.1328690553,75.3529569841,10.7799120712
 01/03  17:00:00,32.8574303807,2.67553429137,0.0,0.0,7.18559832057,18.5321311015,88.2474073934,75.68112731,12.5662800833
 01/03  18:00:00,39.3052296458,2.25274395389,0.0,0.0,8.38069375907,23.3147919321,87.7522848776,71.166676767,16.5856081106
 01/03  19:00:00,41.292293795,2.17243796937,0.0,0.0,10.6415932552,23.1212625696,88.0132798031,68.5248236728,19.4884561303
 01/03  20:00:00,40.3725208338,2.22194298636,0.0,0.0,12.3080778603,20.4854999863,88.9337911579,70.3385190337,18.5952721242
 01/03  21:00:00,40.0032929107,2.29283595649,0.0,0.0,12.456681583,19.8967753704,89.9060756483,72.8738755347,17.0322001136
 01/03  22:00:00,34.6619862437,2.41503031151,0.0,0.0,9.18739968257,17.702556249,91.2352435931,77.3291875006,13.9060560924
 01/03  23:00:00,27.9650862786,2.65344290812,0.0,0.0,5.91811778209,14.0365255879,98.1768130125,86.0571249322,12.1196880803
 01/03  24:00:00,22.3241403556,2.90900605648,0.0,0.0,3.54045821811,10.5176760807,102.258267373,95.4976833289,6.76058404394
 01/04  01:00:00,18.832153385,3.12027464158,0.0,0.0,2.55330491699,7.80157382632,105.247294239,103.174078862,2.07321537697
 01/04  02:00:00,18.3555405813,3.23238645385,0.0,0.0,2.55330491699,7.21284921042,108.278488223,107.09902102,1.17946720364
 01/04  03:00:00,18.1513236555,3.32253183604,0.0,0.0,2.55330491699,6.91848690247,110.796640796,110.287996244,0.508644552187
 01/04  04:00:00,18.0868436539,3.40523298838,0.0,0.0,2.55330491699,6.7713057485,113.874757084,113.366102837,0.508654247771
 01/04  05:00:00,20.2313769398,3.45379219952,0.0,0.0194806270269,3.82705111198,7.57405300124,116.349252728,115.169550677,1.17970205144
 01/04  06:00:00,24.8116558613,3.42954590589,0.0,0.0853933802326,6.02426329834,9.91545327661,120.782478703,114.456318413,6.32616029005
 01/04  07:00:00,30.0889797072,3.34095694011,0.0,0.133055111721,6.51253267309,14.7454349813,132.746612135,111.425126337,21.3214857983
 01/04  08:00:00,30.3584094001,3.34934263352,0.0,0.15346647585,6.01364874671,18.163451543,134.064898055,111.40038192,22.6645161349
 01/04  09:00:00,26.782177865,3.4775403045,0.0,0.0732878187121,4.35151303671,18.8798367041,130.206985344,108.437649376,21.7693359685
 01/04  10:00:00,23.6740664888,3.26328871144,0.0,0.00305987605882,3.78894180059,16.6187760998,118.678034011,99.5942400385,19.083793973
 01/04  11:00:00,20.5191555372,3.02806433908,0.0,0.0,3.78894180059,13.7021493968,107.426070311,90.1326376692,17.2934326422
 01/04  12:00:00,20.4262776555,2.78800530356,0.0,0.0,3.78894180059,13.8493305508,94.6824765799,80.7459714328,13.9365051471
 01/04  13:00:00,19.9429360228,2.61510488892,0.0,0.0,3.69398621738,13.6338449159,86.6132295163,74.4670857,12.1461438163
 01/04  14:00:00,19.5561110117,2.50656327573,0.0,0.0,3.78894180059,13.2606059349,81.3584158106,70.5550429924,10.8033728182
 01/04  15:00:00,19.3207242882,2.41835770626,0.0,0.0,3.78894180059,13.1134247809,76.9817534061,67.521151586,9.46060182015
 01/04  16:00:00,20.7373947208,2.47001868557,0.0,0.0,4.71240779196,13.5549682428,80.4607351306,69.6573623124,10.8033728182
 01/04  17:00:00,32.8795809068,2.69768481749,0.0,0.0,7.18559832057,18.5321311015,90.9556269985,78.3618928495,12.593734149
 01/04  18:00:00,39.4558907174,2.4034050255,0.0,0.0,8.38069375907,23.3147919321,95.3677096437,78.7456625005,16.6220471432
 01/04  19:00:00,41.5281170074,2.40826118175,0.0,0.0,10.6415932552,23.1212625696,98.7013098211,79.1699255154,19.5313843057
 01/04  20:00:00,40.6953065555,2.54472870803,0.0,0.0,12.3080778603,20.4854999863,102.887325316,84.2511216758,18.6362036403
 01/04  21:00:00,40.4092480555,2.69879110128,0.0,0.0,12.456681583,19.8967753704,107.059407198,89.9897697226,17.0696374759
 01/04  22:00:00,35.1369406476,2.88998471537,0.0,0.0,9.18739968257,17.702556249,111.190851475,97.2543463277,13.9365051471
 01/04  23:00:00,28.5974302384,3.18140246565,0.0,0.104384402218,5.91811778209,14.0365255879,120.449249887,108.303106071,12.1461438163
 01/04  24:00:00,23.1615198735,3.47476031233,0.0,0.271625262017,3.54045821811,10.5176760807,126.559063169,119.784003345,6.77505982401
 01/05  01:00:00,19.817117742,3.7124086581,0.0,0.392830340478,2.55330491699,7.80157382632,130.987569509,128.910394077,2.07717543178
 01/05  02:00:00,19.4428881641,3.84039898539,0.0,0.479335051283,2.55330491699,7.21284921042,134.847901641,133.666460299,1.18144134231
 01/05  03:00:00,19.3204539158,3.93990717725,0.0,0.551754919124,2.55330491699,6.91848690247,137.913192646,137.40405502,0.509137626593
 01/05  04:00:00,19.2874459195,4.00188605487,0.0,0.603949199166,2.55330491699,6.7713057485,140.087357226,139.578210065,0.509147160491
 01/05  05:00:00,21.4069226986,4.01189853401,0.0,0.636920051369,3.82705111198,7.57405300124,140.868183834,139.686511557,1.18167227661
 01/05  06:00:00,25.9067359446,3.9522234903,0.0,0.657795879065,6.02426329834,9.91545327661,143.529306543,137.189880115,6.33942642801
 01/05  07:00:00,30.9721456041,3.7411634361,0.0,0.61601451268,6.51253267309,14.7454349813,149.36213619,127.994541493,21.3675946973
 01/05  08:00:00,30.9990724787,3.61561008468,0.0,0.527862103377,6.01364874671,18.163451543,143.515065504,120.801502698,22.7135628065
 01/05  09:00:00,27.3569032813,3.72712146561,0.0,0.398432073882,4.35151303671,18.8798367041,137.582611994,115.766191232,21.816420762
 01/05  10:00:00,24.18121694,3.51440575026,0.0,0.259093288497,3.78894180059,16.6187760998,125.020990562,105.895997395,19.1249931673
 01/05  11:00:00,20.7991938789,3.21287545884,0.0,0.0952272219577,3.78894180059,13.7021493968,111.117465848,93.7867577447,17.3307081037
 01/05  12:00:00,20.496310755,2.85803840308,0.0,0.0,3.78894180059,13.8493305508,94.4536873184,80.4872637089,13.9664236096
 01/05  13:00:00,19.9125634449,2.58473231101,0.0,0.0,3.69398621738,13.6338449159,82.8272682733,70.6551297273,12.172138546
 01/05  14:00:00,19.4006643905,2.35111665458,0.0,0.0,3.78894180059,13.2606059349,73.1251887665,62.2987640182,10.8264247484
 01/05  15:00:00,19.0754511366,2.17308455472,0.0,0.0,3.78894180059,13.1134247809,65.6444368805,56.1637259298,9.48071095069
 01/05  16:00:00,20.4288927827,2.16151674749,0.0,0.0,4.71240779196,13.5549682428,66.699709408,55.8732846596,10.8264247484
 01/05  17:00:00,31.5108135936,2.22175083768,0.0,0.0,7.18559832057,18.5321311015,70.77279147,58.1520816581,12.6207098119
 01/05  18:00:00,38.842896873,1.79041118108,0.0,0.0,8.38069375907,23.3147919321,70.6013994481,53.9435482432,16.6578512049
 01/05  19:00:00,40.7767823117,1.65692648604,0.0,0.0,10.6415932552,23.1212625696,69.095594386,49.5220299528,19.5735644332
 01/05  20:00:00,39.7924158687,1.64183802124,0.0,0.0,12.3080778603,20.4854999863,67.5390950264,48.862673125,18.6764219014
 01/05  21:00:00,39.3521295454,1.64167259116,0.0,0.0,12.456681583,19.8967753704,65.7751913761,48.6687689053,17.1064224708
 01/05  22:00:00,33.9208086644,1.67385273216,0.0,0.0,9.18739968257,17.702556249,63.519938229,49.5535146194,13.9664236096
 01/05  23:00:00,27.109986942,1.79834357145,0.0,0.0,5.91811778209,14.0365255879,65.6327553507,53.4606168047,12.172138546
 01/05  24:00:00,21.3423930964,1.92725879725,0.0,0.0,3.54045821811,10.5176760807,64.2781193555,57.4888360001,6.78928335537
 01/06  01:00:00,17.7462113831,2.03433263969,0.0,0.0,2.55330491699,7.80157382632,62.820371027,60.7393056027,2.08106542431
 01/06  02:00:00,17.1889809837,2.06582685628,0.0,0.0,2.55330491699,7.21284921042,62.7345981336,61.5512178095,1.18338032401
 01/06  03:00:00,16.9013435104,2.07255169096,0.0,0.0,2.55330491699,6.91848690247,62.094170647,61.5845487446,0.509621902355
 01/06  04:00:00,16.758206399,2.07659573353,0.0,0.0,2.55330491699,6.7713057485,62.1491474399,61.6395161686,0.509631271333
 01/06  05:00:00,18.8188527404,2.06074862711,0.0,0.0,3.82705111198,7.57405300124,62.3436056296,61.1599983634,1.18360726627
 01/06  06:00:00,23.2771334235,1.98041684828,0.0,0.0,6.02426329834,9.91545327661,65.0055397228,58.6530855909,6.35245413189
 01/06  07:00:00,28.4408776538,1.82590999845,0.0,0.0,6.51253267309,14.7454349813,75.133966301,53.7210939461,21.412872355
 01/06  08:00:00,28.6174457894,1.76184549866,0.0,0.0,6.01364874671,18.163451543,74.3746585868,51.6129334566,22.7617251302
 01/06  09:00:00,25.3501137923,2.11876405057,0.0,0.0,4.35151303671,18.8798367041,76.554233578,54.6915769965,21.8626565815
 01/06  10:00:00,22.526406261,2.11868835977,0.0,0.0,3.78894180059,16.6187760998,73.2949989317,54.1295494223,19.1654495093
 01/06  11:00:00,19.5667368668,2.07564566862,0.0,0.0,3.78894180059,13.7021493968,70.1370974795,52.7697860187,17.3673114608
 01/06  12:00:00,19.699747796,2.06147544402,0.0,0.0,3.78894180059,13.8493305508,66.4032073527,52.4074047328,13.9958026199
 01/06  13:00:00,19.3735654468,2.04573431298,0.0,0.0,3.69398621738,13.6338449159,64.2883857079,52.0907211366,12.1976645714
 01/06  14:00:00,19.0800650983,2.03051736232,0.0,0.0,3.78894180059,13.2606059349,62.2432383549,51.3941773199,10.849061035
 01/06  15:00:00,18.9448476398,2.04248105792,0.0,0.0,3.78894180059,13.1134247809,61.2990908851,51.7986333865,9.5004574986
 01/06  16:00:00,20.3087464733,2.0413704381,0.0,0.0,4.71240779196,13.5549682428,62.6416284989,51.7925674639,10.849061035
 01/06  17:00:00,31.2694950857,1.98043232977,0.0,0.0,7.18559832057,18.5321311015,62.5540356591,49.9068365756,12.6471990835
 01/06  18:00:00,38.555058088,1.50257239611,0.0,0.0,8.38069375907,23.3147919321,60.9808375234,44.2878278308,16.6930096926
 01/06  19:00:00,40.4875202346,1.36766440887,0.0,0.0,10.6415932552,23.1212625696,59.6032197392,39.9882357177,19.6149840215
 01/06  20:00:00,39.5208246424,1.37024679492,0.0,0.0,12.3080778603,20.4854999863,58.7866928918,40.0707778946,18.7159149972
 01/06  21:00:00,39.1021914711,1.39173451692,0.0,0.0,12.456681583,19.8967753704,57.8792464657,40.7367022609,17.1425442048
 01/06  22:00:00,33.7596501951,1.51269426285,0.0,0.0,9.18739968257,17.702556249,58.831828763,44.8360261431,13.9958026199
 01/06  23:00:00,27.1008565048,1.78921313433,0.0,0.0,5.91811778209,14.0365255879,66.5158117219,54.3181471505,12.1976645714
 01/06  24:00:00,21.503883476,2.08874917686,0.0,0.0,3.54045821811,10.5176760807,71.6358199311,64.8325695053,6.80325042584
 01/07  01:00:00,18.0635020731,2.35162332969,0.0,0.0,2.55330491699,7.80157382632,76.248033931,74.1631497289,2.08488420207
 01/07  02:00:00,17.6539056232,2.5307514957,0.0,0.0,2.55330491699,7.21284921042,81.8670057829,80.6817222085,1.18528357443
 01/07  03:00:00,17.5213950685,2.692603249,0.0,0.0,2.55330491699,6.91848690247,87.2271131791,86.717015943,0.510097236046
 01/07  04:00:00,17.5271561213,2.84554545581,0.0,0.0,2.55330491699,6.7713057485,93.0358283408,92.5257219038,0.510106436919
 01/07  05:00:00,19.7282680973,2.97016398404,0.0,0.0,3.82705111198,7.57405300124,98.627487848,97.4419814006,1.18550644739
 01/07  06:00:00,24.3242591191,3.02754254385,0.0,0.0,6.02426329834,9.91545327661,106.409193492,100.043953948,6.36523954397
 01/07  07:00:00,29.6178208985,3.00285324316,0.0,0.0,6.51253267309,14.7454349813,121.000908073,99.5436027095,21.4573053632
 01/07  08:00:00,29.6789164966,3.01684556839,0.0,0.0,6.01364874671,17.9699221805,123.181663769,100.372674926,22.8089888432
 01/07  09:00:00,24.8569081701,3.07197199698,0.0,0.0,3.66783283761,18.1171033345,124.784777009,102.876747274,21.9080297348
 01/07  10:00:00,21.9349909254,2.9736865928,0.0,0.0,3.10526160149,15.8560427302,118.561275867,99.3561248487,19.2051510184
 01/07  11:00:00,18.8432155816,2.79853795212,0.0,0.0,3.10526160149,12.9394160272,110.163243614,92.7600117406,17.4032318738
 01/07  12:00:00,18.8028491117,2.61099032841,0.0,0.0,3.10526160149,13.0865971812,99.8960095124,85.8713760348,14.0246334777
 01/07  13:00:00,18.5109919822,2.46631435298,0.0,0.0,3.10526160149,12.9394160272,92.9055337643,80.6828194312,12.2227143331
 01/07  14:00:00,18.0101510036,2.40701683637,0.0,0.0,3.10526160149,12.4978725653,89.6330234821,78.7617485075,10.8712749746
 01/07  15:00:00,17.835148638,2.37919562477,0.0,0.0,3.10526160149,12.3506914113,87.5038777111,77.9840420949,9.51983561614
 01/07  16:00:00,19.3144660352,2.49350356861,0.0,0.0,4.02872759285,12.7922348732,93.3917369097,82.5204619351,10.8712749746
 01/07  17:00:00,30.5838085451,2.7411593578,0.0,0.0,6.50191812146,17.7693977319,104.568421963,91.8952278436,12.6731941192
 01/07  18:00:00,39.6313983977,2.77244206824,0.0,0.0,8.38069375907,23.1212625696,110.253468747,93.525956552,16.7275121946
 01/07  19:00:00,41.9358978407,2.81604201501,0.0,0.0,10.6415932552,23.1212625696,115.25645241,95.6008216051,19.6556308046
 01/07  20:00:00,41.1801647859,3.00834760824,0.0,0.0212393302128,12.3080778603,20.4854999863,121.94335,103.188678768,18.7546712323
 01/07  21:00:00,41.1165925313,3.22209162067,0.0,0.184043956428,12.456681583,19.8967753704,128.830006824,111.652014843,17.1779919807
 01/07  22:00:00,35.9989967018,3.41704745594,0.0,0.334993313655,9.18739968257,17.702556249,133.34877446,119.324140983,14.0246334777
 01/07  23:00:00,29.4428277474,3.6667922353,0.0,0.464392141628,5.91811778209,14.0365255879,141.202774872,128.980060539,12.2227143331
 01/07  24:00:00,23.9322508392,3.92840024059,0.0,0.588716299482,3.54045821811,10.5176760807,145.981595466,139.164638567,6.81695689922
 01/08  01:00:00,20.5903871862,4.17772656757,0.0,0.700781875191,2.55330491699,7.80157382632,150.962575138,148.873944504,2.08863063358
 01/08  02:00:00,20.2634003126,4.34519365392,0.0,0.795052531253,2.55330491699,7.21284921042,156.512692868,155.325542338,1.18715052982
 01/08  03:00:00,20.1927735446,4.48662783467,0.0,0.877353890488,2.55330491699,6.91848690247,161.365289003,160.854725516,0.510563486884
 01/08  04:00:00,20.2250686588,4.59868927988,0.0,0.944768713452,2.55330491699,6.7713057485,165.764187619,165.253615102,0.510572516523
 01/08  05:00:00,22.4069136551,4.65579611907,0.0,0.993013422743,3.82705111198,7.57405300124,168.643224672,167.455855415,1.18736925752
 01/08  06:00:00,26.9637310435,4.63875655644,0.0,1.02825791184,6.02426329834,9.91545327661,173.200951133,166.823172255,6.37777887833
 01/08  07:00:00,32.1764056037,4.5223004967,0.0,1.03913745167,6.51253267309,14.7454349813,183.595676452,162.094795889,21.5008805638
 01/08  08:00:00,32.1263568823,4.43950744347,0.0,1.02477851055,6.01364874671,17.9699221805,181.586794324,158.731454375,22.8553399487
 01/08  09:00:00,27.1309629285,4.38556556049,0.0,0.960461194899,3.66783283761,18.1171033345,178.740598754,156.788071969,21.952526785
 01/08  10:00:00,23.9616214313,4.14192052155,0.0,0.858396577151,3.10526160149,15.8560427302,166.445680917,147.20159498,19.2440859373
 01/08  11:00:00,20.7654924725,3.94200708742,0.0,0.778807755622,3.10526160149,12.9394160272,156.276858732,138.838400027,17.4384587052
 01/08  12:00:00,20.4842760943,3.62689946245,0.0,0.665517848579,3.10526160149,13.0865971812,140.412397058,126.359489413,14.052907645
 01/08  13:00:00,20.0084310512,3.43313003836,0.0,0.530623383601,3.10526160149,12.9394160272,131.003845815,118.756565402,12.2472804128
 01/08  14:00:00,19.2489923971,3.27077961403,0.0,0.37507861585,3.10526160149,12.4978725653,123.44540239,112.552342401,10.8930599888
 01/08  15:00:00,18.8369526113,3.1787143122,0.0,0.202285285862,3.10526160149,12.3506914113,118.586152211,109.047312647,9.53883956465
 01/08  16:00:00,20.1673956855,3.21618840386,0.0,0.13024481506,4.02872759285,12.7922348732,121.23781387,110.344753882,10.8930599888
 01/08  17:00:00,31.3648333099,3.32112048749,0.0,0.201063635135,6.50191812146,17.7693977319,126.618349454,113.919662234,12.6986872209
 01/08  18:00:00,40.3390753639,3.21621181605,0.0,0.263907218416,8.38069375907,23.1212625696,126.490287823,109.72893933,16.7613484932
 01/08  19:00:00,42.5314461255,3.11979643619,0.0,0.291793863615,10.6415932552,23.1212625696,125.6297491,105.934256355,19.6954927454
 01/08  20:00:00,41.6306341454,3.16195620605,0.0,0.318100091907,12.3080778603,20.4854999863,126.171181621,107.378502492,18.7926791293
 01/08  21:00:00,41.2720278708,3.21576723149,0.0,0.345803685118,12.456681583,19.8967753704,126.461931194,109.249175893,17.2127553012
 01/08  22:00:00,35.9597695275,3.32020066877,0.0,0.392612926564,9.18739968257,17.702556249,127.173269644,113.120361999,14.052907645
 01/08  23:00:00,29.2952772062,3.5284198756,0.0,0.455213960124,5.91811778209,14.0365255879,133.232389948,120.985109535,12.2472804128
 01/08  24:00:00,23.6817330261,3.74602389558,0.0,0.52057483136,3.54045821811,10.5176760807,136.101827806,129.271429089,6.83039871646
 01/09  01:00:00,20.2211804697,3.93575717794,0.0,0.573544548348,2.55330491699,7.80157382632,138.477149383,136.384845775,2.09230360873
 01/09  02:00:00,19.7716360086,4.03696209683,0.0,0.611519784367,2.55330491699,7.21284921042,141.21971113,140.030730492,1.18898063719
 01/09  03:00:00,19.5797789926,4.11058261234,0.0,0.640404560739,2.55330491699,6.91848690247,143.193317878,142.682297362,0.511020516776
 01/09  04:00:00,19.4557480957,4.13021440088,0.0,0.64392302929,2.55330491699,6.7713057485,143.549758947,143.038729575,0.511029372108
 01/09  05:00:00,21.4748218762,4.08996303618,0.0,0.626754726723,3.82705111198,7.57405300124,142.219622695,141.03042755,1.189195145
 01/09  06:00:00,25.8687666119,3.97527281331,0.0,0.596777223336,6.02426329834,9.91545327661,142.673652521,136.283584099,6.39006842197
 01/09  07:00:00,30.9925685951,3.81010328728,0.0,0.56749765247,6.51253267309,14.7454349813,151.444222154,129.900637101,21.543585053
 01/09  08:00:00,31.2260967536,3.82622507229,0.0,0.544271390667,6.01364874671,18.163451543,152.491323241,129.59055852,22.9007647204
 01/09  09:00:00,27.8372585903,4.09422699841,0.0,0.511681850114,4.35151303671,18.8798367041,155.617271191,133.621136636,21.9961345547
 01/09  10:00:00,24.7912936065,3.94715083389,0.0,0.436424871368,3.78894180059,16.6187760998,146.168699977,126.886457241,19.2822427358
 01/09  11:00:00,21.3994621725,3.5954838925,0.0,0.312887081844,3.78894180059,13.7021493968,130.401596128,112.928614605,17.4729815229
 01/09  12:00:00,21.2094509183,3.37571291021,0.0,0.195465656083,3.78894180059,13.8493305508,118.267165419,104.18654867,14.0806167487
 01/09  13:00:00,20.8076409086,3.3861550949,0.0,0.093654679872,3.69398621738,13.6338449159,116.619786633,104.348431097,12.2713555357
 01/09  14:00:00,20.3446783236,3.28581953935,0.0,0.00931104835533,3.78894180059,13.2606059349,111.077759239,100.163349613,10.914409626
 01/09  15:00:00,20.2100598539,3.30769327201,0.0,0.0,3.78894180059,13.1134247809,110.117010273,100.559546557,9.55746371631
 01/09  16:00:00,21.5249899507,3.2576139155,0.0,0.0,4.71240779196,13.5549682428,109.742523449,98.8281138234,10.914409626
 01/09  17:00:00,32.5821138299,3.29305107396,0.0,0.0,7.18559832057,18.5321311015,113.234845852,100.511175013,12.7236708389
 01/09  18:00:00,39.9633407927,2.91085510078,0.0,0.0,8.38069375907,23.3147919321,113.322864721,96.5283561532,16.7945085681
 01/09  19:00:00,41.9686281574,2.83301829038,0.0,0.0157540413851,10.6415932552,23.1212625696,113.732947455,93.9983894163,19.7345580391
 01/09  20:00:00,41.1476452905,2.91716247575,0.0,0.0799049672703,12.3080778603,20.4854999863,116.232246243,97.4023188104,18.8299274326
 01/09  21:00:00,40.8836897823,3.02067143454,0.0,0.152561393507,12.456681583,19.8967753704,118.762238473,101.515414602,17.2468238713
 01/09  22:00:00,35.5916369032,3.12766586507,0.0,0.217015105959,9.18739968257,17.702556249,119.537780782,105.457164033,14.0806167487
 01/09  23:00:00,28.9040402402,3.31108082632,0.0,0.281316043334,5.91811778209,14.0365255879,124.322999928,112.051644392,12.2713555357
 01/09  24:00:00,23.264268249,3.50106080281,0.0,0.348073147051,3.54045821811,10.5176760807,125.733406047,118.88983415,6.8435718969
 01/10  01:00:00,19.854646999,3.71157247023,0.0,0.431195785353,2.55330491699,7.80157382632,129.014850617,126.918948578,2.09590203911
 01/10  02:00:00,19.5273268387,3.88061786913,0.0,0.523554842168,2.55330491699,7.21284921042,135.02673965,133.835966296,1.19077335444
 01/10  03:00:00,19.4563584966,4.02217947112,0.0,0.605387205998,2.55330491699,6.91848690247,140.335761958,139.824293768,0.511468190363
 01/10  04:00:00,19.4569793835,4.11483521934,0.0,0.66053349865,2.55330491699,6.7713057485,144.134535598,143.62305873,0.511476868367
 01/10  05:00:00,21.6060685956,4.1526883915,0.0,0.695276090805,3.82705111198,7.57405300124,146.302723181,145.111739612,1.19098356909
 01/10  06:00:00,26.1409663626,4.12354311531,0.0,0.720706672098,6.02426329834,9.91545327661,150.485948284,144.083843748,6.4021045359
 01/10  07:00:00,31.3384809496,3.99766669004,0.0,0.725846604245,6.51253267309,14.7454349813,160.83801219,139.252606005,21.5854061844
 01/10  08:00:00,31.5547825288,3.99041018199,0.0,0.708772056162,6.01364874671,18.163451543,160.996499095,138.051249389,22.9452497061
 01/10  09:00:00,28.1810150759,4.26965360488,0.0,0.68001172923,4.35151303671,18.8798367041,163.856144602,141.817304472,22.03884013
 01/10  10:00:00,25.1722488213,4.1657990784,0.0,0.598731841631,3.78894180059,16.6187760998,155.133387275,135.81377716,19.3196101142
 01/10  11:00:00,21.7975321795,3.87530701494,0.0,0.431133966381,3.78894180059,13.7021493968,140.11929718,122.612507077,17.5067901033
 01/10  12:00:00,21.5212033466,3.63452470086,0.0,0.248406293773,3.78894180059,13.8493305508,125.886115796,111.778363213,14.1077525829
 01/10  13:00:00,20.86919699,3.45026776332,0.0,0.0910980928523,3.69398621738,13.6338449159,116.605436799,104.310504226,12.294932572
 01/10  14:00:00,20.3833963098,3.33179936884,0.0,0.00204920499924,3.78894180059,13.2606059349,110.628188374,99.6928708102,10.9353175639
 01/10  15:00:00,20.15686246,3.25449587808,0.0,0.0,3.78894180059,13.1134247809,106.159548476,96.5838459205,9.57570255573
 01/10  16:00:00,21.4441041393,3.17672810408,0.0,0.0,4.71240779196,13.5549682428,104.521806918,93.586489354,10.9353175639
 01/10  17:00:00,32.349075974,3.06001321801,0.0,0.0,7.18559832057,18.5321311015,102.100101543,89.3519639687,12.7481375748
 01/10  18:00:00,39.5911552023,2.53866951042,0.0,0.0,8.38069375907,23.3147919321,97.4118956819,80.5849130827,16.8269825992
 01/10  19:00:00,41.4406677027,2.32081187698,0.0,0.0,10.6415932552,23.1212625696,92.5588738618,72.786058745,19.7728151169
 01/10  20:00:00,40.3767635433,2.22618569588,0.0,0.0,12.3080778603,20.4854999863,87.9994873184,69.1330822069,18.8664051115
 01/10  21:00:00,39.859308819,2.14885186482,0.0,0.0,12.456681583,19.8967753704,83.3718347187,66.0916471167,17.2801876019
 01/10  22:00:00,34.3626824265,2.11572649434,0.0,0.0,9.18739968257,17.702556249,78.7363918578,64.6286392749,14.1077525829
 01/10  23:00:00,27.493238992,2.18159562145,0.0,0.0,5.91811778209,14.0365255879,78.7761148734,66.4811823013,12.294932572
 01/10  24:00:00,21.672654772,2.25752047283,0.0,0.0,3.54045821811,10.5176760807,75.4857816603,68.6293091209,6.85647253942
 01/11  01:00:00,18.0302677269,2.31838898351,0.0,0.0,2.55330491699,7.80157382632,72.3361978408,70.2367729825,2.09942485834
 01/11  02:00:00,17.4300438012,2.30688967375,0.0,0.0,2.55330491699,7.21284921042,70.6754103897,69.4828822392,1.19252815054
 01/11  03:00:00,17.100274017,2.27148219754,0.0,0.0,2.55330491699,6.91848690247,68.4809537855,67.9690474104,0.511906375051
 01/11  04:00:00,16.9391351737,2.25752450821,0.0,0.0,2.55330491699,6.7713057485,68.0299883915,67.5180735187,0.511914872768
 01/11  05:00:00,18.997321285,2.23921717169,0.0,0.0,3.82705111198,7.57405300124,68.364839544,67.1721055438,1.19273400017
 01/11  06:00:00,23.4554403856,2.15872381039,0.0,0.0,6.02426329834,9.91545327661,71.2568210865,64.8429374303,6.4138836562
 01/11  07:00:00,28.6377372287,2.02276957335,0.0,0.0,6.51253267309,14.7454349813,82.3053110144,60.6789794407,21.6263315737
 01/11  08:00:00,28.8436883336,1.98808804293,0.0,0.0,6.01364874671,18.163451543,82.6226738208,59.6338920887,22.9887817321
 01/11  09:00:00,25.578038915,2.34668917321,0.0,0.0,4.35151303671,18.8798367041,85.5151864903,63.4345556264,22.0806308639
 01/11  10:00:00,22.7416878659,2.33396996462,0.0,0.0,3.78894180059,16.6187760998,81.8543610592,62.4981840529,19.3561770063
 01/11  11:00:00,19.7101921691,2.21910097096,0.0,0.0,3.78894180059,13.7021493968,76.1318842489,58.5920098146,17.5398744343
 01/11  12:00:00,19.7359866476,2.0977142956,0.0,0.0,3.78894180059,13.8493305508,68.6911046629,54.5567975512,14.1343071117
 01/11  13:00:00,19.2372324149,1.90940128103,0.0,0.0,3.69398621738,13.6338449159,60.6987090711,48.3807045314,12.3180045397
 01/11  14:00:00,18.8689371013,1.81938936536,0.0,0.0,3.78894180059,13.2606059349,56.1958928094,45.2401151987,10.9557776107
 01/11  15:00:00,18.6725616415,1.77019505963,0.0,0.0,3.78894180059,13.1134247809,53.2816953512,43.6881446695,9.59355068167
 01/11  16:00:00,20.1395083273,1.87213229202,0.0,0.0,4.71240779196,13.5549682428,58.0707830965,47.1150054858,10.9557776107
 01/11  17:00:00,31.2054632506,1.91640049469,0.0,0.0,7.18559832057,18.5321311015,61.5604191122,48.7883389294,12.7720801827
 01/11  18:00:00,38.5719948869,1.51950919501,0.0,0.0,8.38069375907,23.3147919321,62.6514224015,45.7926614317,16.8587609698
 01/11  19:00:00,40.6054020117,1.48554618599,0.0,0.0,10.6415932552,23.1212625696,64.6194862023,44.809233553,19.8102526493
 01/11  20:00:00,39.755812096,1.60523424856,0.0,0.0,12.3080778603,20.4854999863,67.874828862,48.9727274987,18.9021013633
 01/11  21:00:00,39.452440344,1.74198338977,0.0,0.0,12.456681583,19.8967753704,71.0696420516,53.7568054388,17.3128366128
 01/11  22:00:00,34.1681712678,1.92121533562,0.0,0.0,9.18739968257,17.702556249,74.2483409144,60.1140338027,14.1343071117
 01/11  23:00:00,27.5123869567,2.20074358621,0.0,0.0,5.91811778209,14.0365255879,82.4201364447,70.102131905,12.3180045397
 01/11  24:00:00,21.9131308245,2.49799652535,0.0,0.0,3.54045821811,10.5176760807,87.8012577836,80.93216096,6.86909682362
 01/12  01:00:00,18.4899706935,2.77809195014,0.0,0.0,2.55330491699,7.80157382632,93.3695372725,91.2666662501,2.10287102239
 01/12  02:00:00,18.1074081136,2.98425398616,0.0,0.0,2.55330491699,7.21284921042,100.262484125,99.0682396189,1.1942445057
 01/12  03:00:00,17.9993619082,3.17057008872,0.0,0.0,2.55330491699,6.91848690247,106.805053562,106.292718621,0.512334941059
 01/12  04:00:00,17.8882806583,3.2066699928,0.0,0.0,2.55330491699,6.7713057485,107.446151211,106.933807955,0.512343255588
 01/12  05:00:00,19.8689172519,3.11081313865,0.0,0.0,3.82705111198,7.57405300124,103.290775821,102.096329901,1.19444591986
 01/12  06:00:00,24.2307278166,2.93401124141,0.0,0.0,6.02426329834,9.91545327661,101.008254031,94.5828517361,6.42540229512
 01/12  07:00:00,29.320028848,2.70506119263,0.0,0.0,6.51253267309,14.7454349813,107.31825807,85.6519089688,21.6663491017
 01/12  08:00:00,29.4550458916,2.59944560094,0.0,0.0,6.01364874671,18.163451543,104.127442089,81.0960941827,23.0313479067
 01/12  09:00:00,26.059696371,2.82834662925,0.0,0.0,4.35151303671,18.8798367041,102.344854225,80.2233598441,22.1214943805
 01/12  10:00:00,23.1207427186,2.71302481731,0.0,0.0,3.78894180059,16.6187760998,94.3546083457,74.9626757623,19.3919325834
 01/12  11:00:00,20.0608233271,2.56973212898,0.0,0.0,3.78894180059,13.7021493968,86.8796139548,69.3073892365,17.5722247183
 01/12  12:00:00,19.981589178,2.34331682601,0.0,0.0,3.78894180059,13.8493305508,75.2681960263,61.107923555,14.1602724713
 01/12  13:00:00,19.4276855428,2.0998544089,0.0,0.0,3.69398621738,13.6338449159,65.2433709887,52.9028063825,12.3405646062
 01/12  14:00:00,18.9344463055,1.88489856957,0.0,0.0,3.78894180059,13.2606059349,56.6426088722,45.6668251648,10.9757837074
 01/12  15:00:00,18.5845164747,1.68214989282,0.0,0.0,3.78894180059,13.1134247809,48.9461104939,39.3351076853,9.61100280856
 01/12  16:00:00,19.9142331977,1.64685716243,0.0,0.0,4.71240779196,13.5549682428,49.3389551644,38.363171457,10.9757837074
 01/12  17:00:00,30.9731082001,1.68404544419,0.0,0.0,7.18559832057,18.5321311015,52.4344204349,39.6389288624,12.7954915725
 01/12  18:00:00,38.315239576,1.2627538841,0.0,0.0,8.38069375907,23.3147919321,53.0893392272,36.1995049583,16.8898342689
 01/12  19:00:00,40.2665193595,1.14666353381,0.0,0.0,10.6415932552,23.1212625696,52.482242913,32.6353833633,19.8468595497
 01/12  20:00:00,39.2958976878,1.14531984034,0.0,0.0,12.3080778603,20.4854999863,51.4776420418,32.5406364246,18.9370056171
 01/12  21:00:00,38.8706399852,1.16018303093,0.0,0.0,12.456681583,19.8967753704,50.2688367232,32.9240754881,17.3447612352
 01/12  22:00:00,33.4827590857,1.23580315352,0.0,0.0,9.18739968257,17.702556249,49.4654772616,35.3052047904,14.1602724713
 01/12  23:00:00,26.747023427,1.43538005646,0.0,0.0,5.91811778209,14.0365255879,54.0843804782,41.743815872,12.3405646062
 01/12  24:00:00,21.0605331883,1.64539888918,0.0,0.0,3.54045821811,10.5176760807,55.4958052111,48.6143642002,6.88144101093
 01/13  01:00:00,17.5376281659,1.82574942247,0.0,0.0,2.55330491699,7.80157382632,56.6094414168,54.503201907,2.10623950985
 01/13  02:00:00,17.0449955077,1.92184138025,0.0,0.0,2.55330491699,7.21284921042,58.8168159507,57.6208940392,1.19592191147
 01/13  03:00:00,16.8296558753,2.00086405584,0.0,0.0,2.55330491699,6.91848690247,60.7389613489,60.2262075875,0.512753761454
 01/13  04:00:00,16.7594367127,2.07782604717,0.0,0.0,2.55330491699,6.7713057485,63.3724685007,62.8597066108,0.512761889951
 01/13  05:00:00,18.8832163175,2.12511220422,0.0,0.0,3.82705111198,7.57405300124,65.7725272358,64.5764084146,1.19611882118
 01/13  06:00:00,23.4042109606,2.10749438541,0.0,0.0,6.02426329834,9.91545327661,70.6420006282,64.2053435861,6.43665704205
 01/13  07:00:00,28.6256105567,2.01064290139,0.0,0.0,6.51253267309,14.7454349813,82.8138016001,61.1083546822,21.7054469179
 01/13  08:00:00,28.8545297439,1.99892945318,0.0,0.0,6.01364874671,18.163451543,83.7358467028,60.6629110785,23.0729356243
 01/13  09:00:00,25.6305097513,2.39916000947,0.0,0.0,4.35151303671,18.8798367041,87.6720713279,65.5106527494,22.1614185785
 01/13  10:00:00,22.8130231788,2.40530527749,0.0,0.0,3.78894180059,16.6187760998,84.3026034048,64.8757371482,19.4268662567
 01/13  11:00:00,19.7735133231,2.28242212492,0.0,0.0,3.78894180059,13.7021493968,77.9329134309,60.3290820558,17.6038313751
 01/13  12:00:00,19.8259830522,2.18771070023,0.0,0.0,3.78894180059,13.8493305508,71.0369675685,56.8513265964,14.1856409721
 01/13  13:00:00,19.44255579,2.11472465614,0.0,0.0,3.69398621738,13.6338449159,66.7532273755,54.3906212849,12.3626060905
 01/13  14:00:00,19.0648975513,2.0153498154,0.0,0.0,3.78894180059,13.2606059349,61.9037050125,50.9083750832,10.9953299293
 01/13  15:00:00,18.9020212365,1.9996546546,0.0,0.0,3.78894180059,13.1134247809,59.9300688492,50.3020150811,9.62805376813
 01/13  16:00:00,20.2215956017,1.95421956645,0.0,0.0,4.71240779196,13.5549682428,60.0689725205,49.0736425912,10.9953299293
 01/13  17:00:00,31.2915797616,2.00251700568,0.0,0.0,7.18559832057,18.5321311015,63.9186998124,51.1003350015,12.8183648109
 01/13  18:00:00,38.6777791715,1.62529347965,0.0,0.0,8.38069375907,23.3147919321,65.8344851838,48.9142918894,16.9201932945
 01/13  19:00:00,40.6804413795,1.5605855538,0.0,0.0,10.6415932552,23.1212625696,66.8182801116,46.9356551346,19.8826249771
 01/13  20:00:00,39.7832733894,1.63269554197,0.0,0.0,12.3080778603,20.4854999863,68.3745124939,49.4034049577,18.9711075363
 01/13  21:00:00,39.4357697128,1.72531275861,0.0,0.0,12.456681583,19.8967753704,69.9095094878,52.5335574729,17.3759520149
 01/13  22:00:00,34.072595423,1.82563949076,0.0,0.0,9.18739968257,17.702556249,70.0250040368,55.8393630647,14.1856409721
 01/13  23:00:00,27.31516308,2.00351970947,0.0,0.0,5.91811778209,14.0365255879,74.0826213737,61.7200152832,12.3626060905
 01/13  24:00:00,21.6062998761,2.19116557696,0.0,0.0,3.54045821811,10.5176760807,74.8463596443,67.9528581986,6.89350144575
 01/14  01:00:00,18.1106876987,2.39880895534,0.0,0.0,2.55330491699,7.80157382632,77.2638077231,75.1542784008,2.10952932228
 01/14  02:00:00,17.6828205866,2.55966645915,0.0,0.0,2.55330491699,7.21284921042,82.2524148938,81.0548550229,1.19755987097
 01/14  03:00:00,17.5311770562,2.70238523675,0.0,0.0,2.55330491699,6.91848690247,86.9599163091,86.4467535969,0.513162712186
 01/14  04:00:00,17.4911365984,2.80952593287,0.0,0.0,2.55330491699,6.7713057485,90.9534988356,90.4403281837,0.513170651871
 01/14  05:00:00,19.6241756064,2.86607149311,0.0,0.0,3.82705111198,7.57405300124,93.7009933295,92.5032411207,1.19775220872
 01/14  06:00:00,24.1556952547,2.85897867948,0.0,0.0,6.02426329834,9.91545327661,98.834800404,92.3871558393,6.44764456461
 01/14  07:00:00,29.3935766666,2.77860901127,0.0,0.0,6.51253267309,14.7454349813,111.34862513,89.6050116858,21.7436134445
 01/14  08:00:00,29.3914203914,2.72934946316,0.0,0.0,6.01364874671,17.9699221805,111.046722052,87.9331894823,23.1135325693
 01/14  09:00:00,24.40870361,2.62376743692,0.0,0.0,3.66783283761,18.1171033345,106.745000989,84.5446093547,22.2003916348
 01/14  10:00:00,21.4349672398,2.47366290726,0.0,0.0,3.10526160149,15.8560427302,98.7231547743,79.2621870934,19.4609676809
 01/14  11:00:00,18.3813672446,2.33668961516,0.0,0.0,3.10526160149,12.9394160272,91.846989178,74.2123041334,17.6346850446
 01/14  12:00:00,18.4703913846,2.27853260132,0.0,0.0,3.10526160149,13.0865971812,86.1654442673,71.9550391658,14.2104051016
 01/14  13:00:00,18.0636182631,2.01894063393,0.0,0.0,3.10526160149,12.9394160272,75.4769830934,63.0928606281,12.3841224653
 01/14  14:00:00,17.5636165596,1.96048239231,0.0,0.0,3.10526160149,12.4978725653,72.1084784706,61.0940679825,11.0144104881
 01/14  15:00:00,17.3160187292,1.86006571603,0.0,0.0,3.10526160149,12.3506914113,67.4363777709,57.79167926,9.6446985109
 01/14  16:00:00,18.7334841486,1.91252168209,0.0,0.0,4.02872759285,12.7922348732,70.6982529876,59.6838424995,11.0144104881
 01/14  17:00:00,28.9929218854,2.04310603149,0.0,0.0,6.50191812146,17.7693977319,77.1946587211,64.3539655967,12.8406931244
 01/14  18:00:00,38.8663994781,2.00744314867,0.0,0.0,8.38069375907,23.1212625696,80.2688112231,63.3189821672,16.949829056
 01/14  19:00:00,41.0998707899,1.9800149642,0.0,0.0,10.6415932552,23.1212625696,82.4617575998,62.5442192598,19.9175383399
 01/14  20:00:00,40.2568711587,2.10629331129,0.0,0.0,12.3080778603,20.4854999863,86.1676064141,67.1632093923,19.0043970218
 01/14  21:00:00,39.9624926451,2.25203569083,0.0,0.0,12.456681583,19.8967753704,89.902842128,72.496442413,17.4063997151
 01/14  22:00:00,34.6632225281,2.41626659593,0.0,0.0,9.18739968257,17.702556249,92.656236022,78.4458309204,14.2104051016
 01/14  23:00:00,27.9819524681,2.67030909762,0.0,0.0,5.91811778209,14.0365255879,100.056811078,87.6726886124,12.3841224653
 01/14  24:00:00,22.348390733,2.93325643389,0.0,0.0,3.54045821811,10.5176760807,104.219456031,97.3141814744,6.90527455649
 01/15  01:00:00,18.9381469061,3.22626816275,0.0,0.0,2.55330491699,7.80157382632,110.745739789,108.633000304,2.1127394845
 01/15  02:00:00,18.6712032941,3.48162353107,0.0,0.0664256355882,2.55330491699,7.21284921042,120.162754096,118.963596197,1.19915789896
 01/15  03:00:00,18.8084466705,3.71602908358,0.0,0.26362576741,2.55330491699,6.91848690247,129.409583859,128.896022186,0.513561672129
 01/15  04:00:00,18.8671622083,3.81929295773,0.0,0.366258585026,2.55330491699,6.7713057485,133.41141877,132.89784935,0.513569420284
 01/15  05:00:00,20.953930336,3.7975914687,0.0,0.398234754017,3.82705111198,7.57405300124,132.520913712,131.321568113,1.19934559876
 01/15  06:00:00,25.4232492899,3.71013701258,0.0,0.416395702077,6.02426329834,9.91545327661,133.778727031,127.320365422,6.45836160954
 01/15  07:00:00,30.5487676951,3.5273834254,0.0,0.406416614351,6.51253267309,14.7454349813,141.32084535,119.540007971,21.7808373792
 01/15  08:00:00,30.4250690378,3.39082589549,0.0,0.372172214034,6.01364874671,17.9699221805,136.622903653,113.469776934,23.1531267191
 01/15  09:00:00,25.488934811,3.38677037659,0.0,0.317228261309,3.66783283761,18.1171033345,134.589131211,112.350729203,22.2384020078
 01/15  10:00:00,22.502164928,3.29463991673,0.0,0.24622067868,3.10526160149,15.8560427302,127.415777485,107.921550728,19.4942267572
 01/15  11:00:00,19.2757672694,3.10430434562,0.0,0.126785294361,3.10526160149,12.9394160272,117.764612081,100.099835491,17.6647765898
 01/15  12:00:00,19.0893638557,2.88910576211,0.0,0.00839931028953,3.10526160149,13.0865971812,106.055979015,91.8214214893,14.2345575261
 01/15  13:00:00,18.705459015,2.66078138579,0.0,0.0,3.10526160149,12.9394160272,95.4419216574,83.0368142987,12.4051073587
 01/15  14:00:00,18.0244206334,2.42128646619,0.0,0.0,3.10526160149,12.4978725653,84.9694691942,73.936449461,11.0330197332
 01/15  15:00:00,17.6629823373,2.20702932414,0.0,0.0,3.10526160149,12.3506914113,75.5673264396,65.9063943319,9.66093210768
 01/15  16:00:00,18.8932181399,2.0722556733,0.0,0.0,4.02872759285,12.7922348732,72.2504127878,61.2173930546,11.0330197332
 01/15  17:00:00,28.877232669,1.9274168151,0.0,0.0,6.50191812146,17.7693977319,69.5734891216,56.711019221,12.8624699005
 01/15  18:00:00,38.5443838463,1.68542751688,0.0,0.0,8.38069375907,23.1212625696,66.1111655602,49.1324327831,16.9787327771
 01/15  19:00:00,40.6151744551,1.49531862943,0.0,0.0,10.6415932552,23.1212625696,63.1877644912,43.2361751921,19.951589299
 01/15  20:00:00,39.611582575,1.46100472759,0.0,0.0,12.3080778603,20.4854999863,61.287207783,42.2503435677,19.0368642154
 01/15  21:00:00,39.1616876264,1.45123067223,0.0,0.0,12.456681583,19.8967753704,59.43000851,41.9939131911,17.4360953189
 01/15  22:00:00,33.7360940433,1.48913811105,0.0,0.0,9.18739968257,17.702556249,57.4946316074,43.2600740813,14.2345575261
 01/15  23:00:00,26.9420058694,1.6303624989,0.0,0.0,5.91811778209,14.0365255879,60.214308739,47.8092013803,12.4051073587
 01/15  24:00:00,21.2036949376,1.78856063845,0.0,0.0,3.54045821811,10.5176760807,59.8339771912,52.9172203345,6.91675685665
 01/16  01:00:00,17.6703625944,1.95848385105,0.0,0.0,2.55330491699,7.80157382632,60.6811640491,58.5652950042,2.11586904486
 01/16  02:00:00,17.2030686962,2.07991456879,0.0,0.0,2.55330491699,7.21284921042,64.0275042808,62.8267887587,1.20071552204
 01/16  03:00:00,17.014504834,2.18571301454,0.0,0.0,2.55330491699,6.91848690247,67.1377439732,66.6237934501,0.513950523116
 01/16  04:00:00,17.014367035,2.33275636951,0.0,0.0,2.55330491699,6.7713057485,72.715967661,72.2020095839,0.513958077087
 01/16  05:00:00,19.2529243786,2.49482026531,0.0,0.0,3.82705111198,7.57405300124,79.9339105797,78.7330120602,1.20089851944
 01/16  06:00:00,23.8936805382,2.596963963,0.0,0.0,6.02426329834,9.91545327661,89.8284912533,83.3596862496,6.46880500376
 01/16  07:00:00,29.1861270274,2.57115937201,0.0,0.0,6.51253267309,14.7454349813,104.657686973,82.8405792742,21.8171076992
 01/16  08:00:00,29.2082424433,2.54617151505,0.0,0.0,6.01364874671,17.9699221805,105.128056781,81.9363504323,23.1917063483
 01/16  09:00:00,24.2849040883,2.49996791519,0.0,0.0,3.66783283761,18.1171033345,102.779019976,80.5035815347,22.275438441
 01/16  10:00:00,21.2981516082,2.33684727564,0.0,0.0,3.10526160149,15.8560427302,94.034796911,74.5081632747,19.5266336363
 01/16  11:00:00,18.1236157362,2.0789381067,0.0,0.0,3.10526160149,12.9394160272,82.7533441386,65.0592470391,17.6940970995
 01/16  12:00:00,18.0743134682,1.88245468488,0.0,0.0,3.10526160149,13.0865971812,72.3121492924,58.0540581993,14.258091093
 01/16  13:00:00,17.8565418748,1.81186424557,0.0,0.0,3.10526160149,12.9394160272,68.0758666948,55.6503121386,12.4255545562
 01/16  14:00:00,17.3468905079,1.74375634068,0.0,0.0,3.10526160149,12.4978725653,64.6781971509,53.6270449972,11.0511521536
 01/16  15:00:00,17.1844347735,1.7284817603,0.0,0.0,3.10526160149,12.3506914113,62.9101916974,53.2334419464,9.67674975105
 01/16  16:00:00,18.5898516277,1.76888916116,0.0,0.0,4.02872759285,12.7922348732,66.071668834,55.0205166804,11.0511521536
 01/16  17:00:00,28.9018980321,1.95208217815,0.0,0.0,6.50191812146,17.7693977319,74.5648271821,61.6811384917,12.8836886904
 01/16  18:00:00,38.8667509289,2.00779459948,0.0,0.0,8.38069375907,23.1212625696,81.0948598049,64.0879639067,17.0068958982
 01/16  19:00:00,41.1452461132,2.02539028756,0.0,0.0,10.6415932552,23.1212625696,84.9731496049,64.9883818344,19.9847677705
 01/16  20:00:00,40.3204965107,2.1699186633,0.0,0.0,12.3080778603,20.4854999863,89.3407010214,70.2722015193,19.0684995021
