Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/16  21:00:00,40.0451096095,2.33465265526,0.0,0.0,12.456681583,19.8967753704,93.7770200807,76.3119900483,17.4650300324
 01/16  22:00:00,34.7808874538,2.53393152163,0.0,0.0,9.18739968257,17.702556249,97.9430651285,83.6849740355,14.258091093
 01/16  23:00:00,28.1456684587,2.83402508822,0.0,0.0,5.91811778209,14.0365255879,107.32047972,94.8949251639,12.4255545562
 01/16  24:00:00,22.557932652,3.14279835291,0.0,0.0,3.54045821811,10.5176760807,113.531627133,106.603682187,6.92794494586
 01/17  01:00:00,19.1322326059,3.41141901609,0.0,0.00893484646761,2.55330491699,7.80157382632,118.857346785,116.73842971,2.11891707552
 01/17  02:00:00,18.8476069269,3.58386224495,0.0,0.140590554463,2.55330491699,7.21284921042,124.333881788,123.131649509,1.20223227878
 01/17  03:00:00,18.8277023699,3.72549640679,0.0,0.273414143644,2.55330491699,6.91848690247,129.12729182,128.61296267,0.514329149971
 01/17  04:00:00,18.896094035,3.83911246521,0.0,0.375370904314,2.55330491699,6.7713057485,133.471327189,132.956990682,0.514336507167
 01/17  05:00:00,21.1090366327,3.90033650445,0.0,0.450596015013,3.82705111198,7.57405300124,136.402401843,135.199991332,1.20241051089
 01/17  06:00:00,25.6941463911,3.88911095813,0.0,0.508318857733,6.02426329834,9.91545327661,141.243891144,134.764919489,6.47897165523
 01/17  07:00:00,30.9687553727,3.80347351697,0.0,0.550314200332,6.51253267309,14.7454349813,153.354380107,131.501966444,21.8524136638
 01/17  08:00:00,31.2170370078,3.8064438203,0.0,0.554992896845,6.01364874671,18.163451543,154.077188696,130.847928664,23.229260032
 01/17  09:00:00,27.5225935786,3.84879436248,0.0,0.44244947435,4.35151303671,18.8798367041,148.278253769,125.966763803,22.3114899666
 01/17  10:00:00,24.3070657358,3.58348025781,0.0,0.315867576699,3.78894180059,16.6187760998,133.755044366,114.196865645,19.5581787212
 01/17  11:00:00,20.9590599869,3.27274444184,0.0,0.195224346925,3.78894180059,13.7021493968,118.626004103,100.903366212,17.7226378906
 01/17  12:00:00,20.6299539291,2.94945119404,0.0,0.0422303830642,3.78894180059,13.8493305508,102.092674888,87.8116760544,14.2809988332
 01/17  13:00:00,20.0514864898,2.72365535599,0.0,0.0,3.69398621738,13.6338449159,91.9222429137,79.4767849111,12.4454580026
 01/17  14:00:00,19.6204944072,2.57094667127,0.0,0.0,3.78894180059,13.2606059349,84.9865877173,73.9177853376,11.0688023797
 01/17  15:00:00,19.332978846,2.43061226412,0.0,0.0,3.78894180059,13.1134247809,78.7291236333,69.0369768765,9.69214675676
 01/17  16:00:00,20.6866869837,2.41931094844,0.0,0.0,4.71240779196,13.5549682428,79.9978705422,68.9290681625,11.0688023797
 01/17  17:00:00,30.963864425,2.5676350024,0.0,0.0,7.18559832057,18.5321311015,87.4505669448,74.5462237345,12.9043432103
 01/17  18:00:00,39.3372524228,2.28476673089,0.0,0.0,8.38069375907,23.3147919321,91.9347233916,74.9004133125,17.0343100791
 01/17  19:00:00,41.4733549387,2.353499113,0.0,0.0,10.6415932552,23.1212625696,98.0098326114,77.9927686825,20.0170639288
 01/17  20:00:00,40.7674953064,2.61691745894,0.0,0.0,12.3080778603,20.4854999863,107.654014408,88.5547208942,19.0992935135
 01/17  21:00:00,40.6269223161,2.91646536183,0.0,0.0,12.456681583,19.8967753704,118.192781744,100.699586458,17.4931952868
 01/17  22:00:00,35.4353285754,3.10400682352,0.0,0.0843658196782,9.18739968257,17.702556249,121.767719895,107.486721062,14.2809988332
 01/17  23:00:00,28.7784679182,3.26938718096,0.0,0.197437366679,5.91811778209,14.0365255879,125.260641351,112.815183348,12.4454580026
 01/17  24:00:00,23.1317263139,3.43103555881,0.0,0.285556455938,3.54045821811,10.5176760807,124.879819417,117.940983907,6.93883551088
 01/18  01:00:00,19.7184083648,3.62285855055,0.0,0.383671070896,2.55330491699,7.80157382632,126.865131287,124.743248615,2.12188267277
 01/18  02:00:00,19.3605538636,3.76216200515,0.0,0.475237731027,2.55330491699,7.21284921042,131.211731998,130.008024278,1.20370771981
 01/18  03:00:00,19.2423223933,3.86909053052,0.0,0.544440043314,2.55330491699,6.91848690247,134.678156155,134.163458715,0.514697440549
 01/18  04:00:00,19.1557078986,3.90447058638,0.0,0.5696266467,2.55330491699,6.7713057485,135.593021992,135.078317394,0.514704598445
 01/18  05:00:00,21.1782351911,3.86150135672,0.0,0.55862972112,3.82705111198,7.57405300124,133.772853221,132.568972096,1.20388112533
 01/18  06:00:00,25.5778720455,3.74574280554,0.0,0.535412664716,6.02426329834,9.91545327661,133.923942762,127.435084208,6.48885855391
 01/18  07:00:00,30.7993790522,3.63992677606,0.0,0.544484620781,6.51253267309,14.7454349813,145.37078979,123.484044972,21.8867448181
 01/18  08:00:00,30.1897678886,3.6793906996,0.0,0.547610231636,6.01364874671,18.163451543,148.01365586,124.747879211,23.265776649
 01/18  09:00:00,27.4974306061,3.81522865296,0.0,0.450852211393,4.35151303671,18.8798367041,145.410770627,123.064224719,22.3465459082
 01/18  10:00:00,24.3590403365,3.61548533885,0.0,0.335837096365,3.78894180059,16.6187760998,133.823675869,114.234823199,19.58885267
 01/18  11:00:00,21.056021494,3.35332373896,0.0,0.211606556862,3.78894180059,13.7021493968,120.71275171,102.962361199,17.750390511
 01/18  12:00:00,20.8158030189,3.10961730375,0.0,0.0679133631885,3.78894180059,13.8493305508,107.106139656,92.8028656934,14.3032739628
 01/18  13:00:00,20.2176961926,2.88986505879,0.0,0.0,3.69398621738,13.6338449159,96.951877276,84.4870654723,12.4648118037
 01/18  14:00:00,19.770410571,2.72086283505,0.0,0.0,3.78894180059,13.2606059349,89.0612242265,77.975259042,11.0859651844
 01/18  15:00:00,19.4848784031,2.58251182125,0.0,0.0,3.78894180059,13.1134247809,82.5759556214,72.8688370562,9.70711856513
 01/18  16:00:00,20.8449041481,2.57752811284,0.0,0.0,4.71240779196,13.5549682428,83.9051864313,72.8192212469,11.0859651844
 01/18  17:00:00,31.0612877101,2.66505828747,0.0,0.0,7.18559832057,18.5321311015,89.0905597328,76.1661323893,12.9244273435
 01/18  18:00:00,39.3435189149,2.29103322306,0.0,0.0,8.38069375907,23.3147919321,90.3178837917,73.2569165904,17.0609672013
 01/18  19:00:00,41.2792224547,2.15936662902,0.0,0.0,10.6415932552,23.1212625696,88.366066206,68.3175979962,20.0484682098
 01/18  20:00:00,40.2736222076,2.12304436011,0.0,0.0,12.3080778603,20.4854999863,85.5709915649,66.4417544346,19.1292371303
 01/18  21:00:00,39.8052122793,2.09475532508,0.0,0.0,12.456681583,19.8967753704,82.3856938017,64.8651110606,17.5205827411
 01/18  22:00:00,34.3540526664,2.10709673423,0.0,0.0,9.18739968257,17.702556249,79.1771858314,64.8739118686,14.3032739628
 01/18  23:00:00,27.5285045164,2.21686114592,0.0,0.0,5.91811778209,14.0365255879,80.7498064885,68.2849946848,12.4648118037
 01/18  24:00:00,21.7426951381,2.32756083901,0.0,0.0,3.54045821811,10.5176760807,78.6643472314,71.7149219049,6.94942532656
 01/19  01:00:00,18.1271959111,2.41531716772,0.0,0.0,2.55330491699,7.80157382632,76.4650343929,74.3402694356,2.12476495725
 01/19  02:00:00,17.5500311204,2.42687699294,0.0,0.0,2.55330491699,7.21284921042,75.6328767779,74.4277353699,1.20514140803
 01/19  03:00:00,17.2417860874,2.4129942679,0.0,0.0,2.55330491699,6.91848690247,74.2030181682,73.6879628825,0.515055285761
 01/19  04:00:00,17.0811725191,2.39956185364,0.0,0.0,2.55330491699,6.7713057485,73.5946112458,73.0795490039,0.5150622419
 01/19  05:00:00,19.130925412,2.37282129872,0.0,0.0,3.82705111198,7.57405300124,73.3754819933,72.170172066,1.20530992728
 01/19  06:00:00,23.5766176495,2.27990107427,0.0,0.0,6.02426329834,9.91545327661,75.6164588498,69.1179960772,6.49846277262
 01/19  07:00:00,28.7365932341,2.1216255787,0.0,0.0,6.51253267309,14.7454349813,85.8757307871,63.9556397912,21.9200909959
 01/19  08:00:00,28.0330971479,2.07033019058,0.0,0.0,6.01364874671,18.163451543,85.4978394427,62.1965940575,23.3012453852
 01/19  09:00:00,25.6564390028,2.42508926106,0.0,0.0,4.35151303671,18.8798367041,88.1373588808,65.7567629965,22.3805958843
 01/19  10:00:00,22.8145167666,2.40679886534,0.0,0.0,3.78894180059,16.6187760998,84.0691923443,64.4505459452,19.6186463991
 01/19  11:00:00,19.8114621215,2.32037092332,0.0,0.0,3.78894180059,13.7021493968,79.1081309276,61.3307841856,17.777346742
 01/19  12:00:00,19.8763761183,2.23810376637,0.0,0.0,3.78894180059,13.8493305508,72.7514078998,58.4264980148,14.3249098851
 01/19  13:00:00,19.4459793623,2.11814822845,0.0,0.0,3.69398621738,13.6338449159,66.9313676562,54.4477574282,12.483610228
 01/19  14:00:00,19.1314163624,2.08186862648,0.0,0.0,3.78894180059,13.2606059349,64.0191435904,52.9165081052,11.1026354852
 01/19  15:00:00,18.9319778036,2.02961122174,0.0,0.0,3.78894180059,13.1134247809,60.7412392929,51.0195785505,9.72166074242
 01/19  16:00:00,20.2543116187,1.9869355834,0.0,0.0,4.71240779196,13.5549682428,60.6827753859,49.5801399007,11.1026354852
 01/19  17:00:00,30.2881698371,1.89194041451,0.0,0.0,7.18559832057,18.5321311015,59.5455102637,46.6015751215,12.9439351423
 01/19  18:00:00,38.4487945253,1.39630883341,0.0,0.0,8.38069375907,23.3147919321,57.5960509094,40.5091915388,17.0868593706
 01/19  19:00:00,40.361109348,1.24125352234,0.0,0.0,10.6415932552,23.1212625696,55.7101730661,35.6312017527,20.0789713134
 01/19  20:00:00,39.3830112535,1.23243340604,0.0,0.0,12.3080778603,20.4854999863,54.4963957511,35.3380742663,19.1583214848
 01/19  21:00:00,38.9515932708,1.24113631657,0.0,0.0,12.456681583,19.8967753704,53.1089627646,35.5617784797,17.5471842849
 01/19  22:00:00,33.5554733894,1.30851745718,0.0,0.0,9.18739968257,17.702556249,52.0235349735,37.6986250884,14.3249098851
 01/19  23:00:00,26.808636349,1.49699297849,0.0,0.0,5.91811778209,14.0365255879,56.2574964952,43.7738862672,12.483610228
 01/19  24:00:00,21.1149207146,1.69978641547,0.0,0.0,3.54045821811,10.5176760807,57.3336104678,50.373899211,6.95971125683
 01/20  01:00:00,17.6017200278,1.88984128438,0.0,0.0,2.55330491699,7.80157382632,58.8082950203,56.6807319461,2.12756307422
 01/20  02:00:00,17.138099398,2.01494527052,0.0,0.0,2.55330491699,7.21284921042,62.2255551415,61.0190222228,1.20653291867
 01/20  03:00:00,16.9499789179,2.12118709846,0.0,0.0,2.55330491699,6.91848690247,65.3191409868,64.8037384072,0.515402579615
 01/20  04:00:00,16.9343798734,2.25276920793,0.0,0.0,2.55330491699,6.7713057485,70.2063494054,69.6909400738,0.515409331606
 01/20  05:00:00,19.1427608345,2.38465672125,0.0,0.0,3.82705111198,7.57405300124,76.0256321994,74.8189357058,1.20669649361
 01/20  06:00:00,23.7543016812,2.45758510593,0.0,0.0,6.02426329834,9.91545327661,84.556124468,78.048343,6.50778146796
 01/20  07:00:00,29.0622949133,2.44732725791,0.0,0.0,6.51253267309,14.7454349813,100.099216673,78.1467743504,21.9524423225
 01/20  08:00:00,28.449102054,2.48633509664,0.0,0.0,6.01364874671,18.163451543,102.968528981,79.6328732436,23.335655737
 01/20  09:00:00,25.9791538055,2.74780406376,0.0,0.0,4.35151303671,18.8798367041,102.949726549,80.5360967374,22.4136298113
 01/20  10:00:00,23.0634931952,2.65577529388,0.0,0.0,3.78894180059,16.6187760998,96.1521983588,76.5046472736,19.6475510852
 01/20  11:00:00,20.0319368495,2.54084565138,0.0,0.0,3.78894180059,13.7021493968,89.7964663723,71.9929677714,17.8034986009
 01/20  12:00:00,20.1509626605,2.51269030857,0.0,0.0,3.78894180059,13.8493305508,85.0616828008,70.7157826079,14.3459001928
 01/20  13:00:00,19.8019594902,2.47412835637,0.0,0.0,3.69398621738,13.6338449159,81.8300644808,69.3282167723,12.5018477085
 01/20  14:00:00,19.4373121951,2.38776445915,0.0,0.0,3.78894180059,13.2606059349,77.1273677705,66.0085594252,11.1188083453
 01/20  15:00:00,19.3404310558,2.43806447391,0.0,0.0,3.78894180059,13.1134247809,77.3357941897,67.6000252077,9.73576898207
 01/20  16:00:00,20.7051489854,2.43777295019,0.0,0.0,4.71240779196,13.5549682428,78.571195257,67.4523869117,11.1188083453
 01/20  17:00:00,30.8161751011,2.41994567849,0.0,0.0,7.18559832057,18.5321311015,79.6646975001,66.7018366705,12.9628608296
 01/20  18:00:00,39.0241674661,1.97168177419,0.0,0.0,8.38069375907,23.3147919321,78.4212102467,61.3092313274,17.1119789193
 01/20  19:00:00,40.9650034113,1.84514758559,0.0,0.0,10.6415932552,23.1212625696,76.9362118824,56.8276476761,20.1085642063
 01/20  20:00:00,40.000296244,1.84971839654,0.0,0.0,12.3080778603,20.4854999863,76.0161875857,56.8296496216,19.1865379641
 01/20  21:00:00,39.5750882785,1.86463132429,0.0,0.0,12.456681583,19.8967753704,74.7350457531,57.1620537127,17.5729920404
 01/20  22:00:00,34.1601037974,1.9131478652,0.0,0.0,9.18739968257,17.702556249,73.006600217,58.6607000242,14.3459001928
 01/20  23:00:00,27.3700352001,2.0583918296,0.0,0.0,5.91811778209,14.0365255879,75.964081141,63.4622334325,12.5018477085
 01/20  24:00:00,21.6277721334,2.21263783425,0.0,0.0,3.54045821811,10.5176760807,75.5395467411,68.5698564855,6.96969025561
 01/21  01:00:00,18.0640737861,2.35219504275,0.0,0.0,2.55330491699,7.80157382632,75.2404458215,73.1101696277,2.13027619383
 01/21  02:00:00,17.5419479477,2.4187938203,0.0,0.0,2.55330491699,7.21284921042,76.3508582862,75.1429764468,1.20788183945
 01/21  03:00:00,17.2913094806,2.4625176611,0.0,0.0,2.55330491699,6.91848690247,76.9432182467,76.4274790275,0.51573921924
 01/21  04:00:00,17.1612235834,2.47961291794,0.0,0.0,2.55330491699,6.7713057485,77.301038998,76.7852932333,0.515745764761
 01/21  05:00:00,19.2169437531,2.45883963981,0.0,0.0,3.82705111198,7.57405300124,77.1113152798,75.9032748661,1.20804041372
 01/21  06:00:00,23.6655131917,2.36879661649,0.0,0.0,6.02426329834,9.91545327661,79.2711936989,72.7543818178,6.51681188108
 01/21  07:00:00,28.8433762243,2.22840856894,0.0,0.0,6.51253267309,14.7454349813,90.0663223324,68.0825331144,21.983789218
 01/21  08:00:00,27.9334190839,2.16418148897,0.0,0.0,6.01364874671,17.9699221805,89.4503213778,66.0813238638,23.368997514
 01/21  09:00:00,23.9891630056,2.20422683255,0.0,0.0,3.66783283761,18.1171033345,90.0084772825,67.5628393759,22.4456379066
 01/21  10:00:00,20.9981326347,2.03682830216,0.0,0.0,3.10526160149,15.8560427302,81.7976057987,62.1220476301,19.6755581686
 01/21  11:00:00,17.8775557444,1.83287811493,0.0,0.0,3.10526160149,12.9394160272,73.1880990551,55.3592607121,17.828838343
 01/21  12:00:00,17.8270196278,1.6351608445,0.0,0.0,3.10526160149,13.0865971812,63.3515894381,48.9853507681,14.36623867
 01/21  13:00:00,17.6160568586,1.57137922935,0.0,0.0,3.10526160149,12.9394160272,59.6144754861,47.0949566417,12.5195188445
 01/21  14:00:00,17.1031121488,1.49997798152,0.0,0.0,3.10526160149,12.4978725653,56.213048603,45.0785696277,11.1344789753
 01/21  15:00:00,16.9309382903,1.47498527707,0.0,0.0,3.10526160149,12.3506914113,54.2227081587,44.4732690526,9.74943910609
 01/21  16:00:00,18.3821030027,1.56114053613,0.0,0.0,4.02872759285,12.7922348732,58.3790033173,47.244524342,11.1344789753
 01/21  17:00:00,28.5446174083,1.59480155436,0.0,0.0,6.50191812146,17.7693977319,61.2849516371,48.3037528362,12.9811988009
 01/21  18:00:00,38.3797490339,1.52079270446,0.0,0.0,8.38069375907,23.1212625696,62.9790952128,45.8427768044,17.1363184084
 01/21  19:00:00,40.5976844781,1.47782865238,0.0,0.0,10.6415932552,23.1212625696,64.612834823,44.475596698,20.137238125
 01/21  20:00:00,39.7224296788,1.57185183138,0.0,0.0,12.3080778603,20.4854999863,66.8543773862,47.640499174,19.2138782122
 01/21  21:00:00,39.4014417861,1.69098483192,0.0,0.0,12.456681583,19.8967753704,69.3029291867,51.7049308219,17.5979983648
 01/21  22:00:00,34.082356075,1.83540014275,0.0,0.0,9.18739968257,17.702556249,71.0304544644,56.6642157943,14.36623867
 01/21  23:00:00,27.3778071325,2.06616376193,0.0,0.0,5.91811778209,14.0365255879,77.1423511963,64.6228323519,12.5195188445
 01/21  24:00:00,21.7220371734,2.30690287422,0.0,0.0,3.54045821811,10.5176760807,79.9962128908,73.0168535231,6.97935936772
 01/22  01:00:00,18.2358425192,2.52396377582,0.0,0.0,2.55330491699,7.80157382632,82.7080480476,80.5751445362,2.13290351139
 01/22  02:00:00,17.7770703116,2.65391618411,0.0,0.0,2.55330491699,7.21284921042,86.2596421631,85.0504543924,1.20918777072
 01/22  03:00:00,17.5907855348,2.76199371535,0.0,0.0,2.55330491699,6.91848690247,89.3513713721,88.8353062672,0.516065104923
 01/22  04:00:00,17.5468789537,2.86526828816,0.0,0.0,2.55330491699,6.7713057485,93.1573985372,92.6413270955,0.516071441723
 01/22  05:00:00,19.7001009147,2.94199680142,0.0,0.0,3.82705111198,7.57405300124,96.9125990021,95.7032577125,1.20934128963
 01/22  06:00:00,24.2457238996,2.94900732434,0.0,0.0,6.02426329834,9.91545327661,102.866402207,96.3408508686,6.52555133855
 01/22  07:00:00,29.4774079372,2.86244028188,0.0,0.0,6.51253267309,14.7454349813,115.337228187,93.3231057873,22.0141224001
 01/22  08:00:00,28.5768287808,2.80759118592,0.0,0.0,6.01364874671,17.9699221805,114.716136732,91.3148758899,23.4012608423
 01/22  09:00:00,24.6212476118,2.83631143874,0.0,0.0,3.66783283761,18.1171033345,114.847616436,92.3710057446,22.4766106912
 01/22  10:00:00,21.6120295776,2.65072524501,0.0,0.0,3.10526160149,15.8560427302,105.485616607,85.7829572523,19.7026593551
 01/22  11:00:00,18.4804844369,2.43580680742,0.0,0.0,3.10526160149,12.9394160272,95.9045614694,78.0512030052,17.8533584641
 01/22  12:00:00,18.404701712,2.21284292874,0.0,0.0,3.10526160149,13.0865971812,84.6065217313,70.2206024377,14.3859192936
 01/22  13:00:00,18.0918963707,2.04721874152,0.0,0.0,3.10526160149,12.9394160272,77.2165899362,64.6799715336,12.5366184026
 01/22  14:00:00,17.5564155408,1.95328137355,0.0,0.0,3.10526160149,12.4978725653,72.9848333099,61.8351905755,11.1496427344
 01/22  15:00:00,17.354077927,1.89812491384,0.0,0.0,3.10526160149,12.3506914113,69.9717603668,60.2090933006,9.76266706618
 01/22  16:00:00,18.795753038,1.97479057147,0.0,0.0,4.02872759285,12.7922348732,74.2684650341,63.1188222997,11.1496427344
 01/22  17:00:00,28.143687641,2.08670512043,0.0,0.0,6.50191812146,17.7693977319,80.3473377106,67.3483940852,12.9989436254
 01/22  18:00:00,38.9202217486,2.0612654192,0.0,0.0,8.38069375907,23.1212625696,83.8377327102,66.6778620801,17.15987063
 01/22  19:00:00,41.1029282891,1.98307246343,0.0,0.0,10.6415932552,23.1212625696,83.8192868338,63.654302256,20.1649845778
 01/22  20:00:00,40.1503741037,1.99979625621,0.0,0.0,12.3080778603,20.4854999863,82.9075814727,63.6672473404,19.2403341324
 01/22  21:00:00,39.7420432132,2.03158625899,0.0,0.0,12.456681583,19.8967753704,81.8240311158,64.201835263,17.6221958528
 01/22  22:00:00,34.3512272987,2.1042713665,0.0,0.0,9.18739968257,17.702556249,80.7086247718,66.3227054782,14.3859192936
 01/22  23:00:00,27.5864949747,2.27485160415,0.0,0.0,5.91811778209,14.0365255879,84.5347011935,71.9980827908,12.5366184026
 01/22  24:00:00,21.8600779383,2.44494363916,0.0,0.0,3.54045821811,10.5176760807,84.6431441957,77.654428466,6.98871572974
 01/23  01:00:00,18.3062949933,2.5944162499,0.0,0.0,2.55330491699,7.80157382632,84.7709108181,82.6354665706,2.13544424754
 01/23  02:00:00,17.7944194591,2.67126533167,0.0,0.0,2.55330491699,7.21284921042,86.3808455553,85.1703952297,1.21045032553
 01/23  03:00:00,17.5528275737,2.72403575418,0.0,0.0,2.55330491699,6.91848690247,87.4284442006,86.9120640605,0.516380140132
 01/23  04:00:00,17.4514271405,2.76981647505,0.0,0.0,2.55330491699,6.7713057485,88.9428752305,88.4264889645,0.516386266029
 01/23  05:00:00,19.5488967984,2.79079268511,0.0,0.0,3.82705111198,7.57405300124,90.3118920071,89.1012932709,1.21059873612
 01/23  06:00:00,24.0409134469,2.74419687172,0.0,0.0,6.02426329834,9.91545327661,94.0088268966,87.4748296434,6.53399725312
 01/23  07:00:00,29.159769163,2.54480150759,0.0,0.0,6.51253267309,14.7454349813,102.067735085,80.024302199,22.0434328864
 01/23  08:00:00,28.3678936497,2.4051266923,0.0,0.0,6.01364874671,18.163451543,97.4436484777,74.0112123102,23.4324361675
 01/23  09:00:00,25.8229712893,2.59162154753,0.0,0.0,4.35151303671,18.8798367041,94.7870231396,72.2804841467,22.5065389929
 01/23  10:00:00,22.9053957142,2.49767781296,0.0,0.0,3.78894180059,16.6187760998,87.8313996486,68.1025530295,19.7288466191
 01/23  11:00:00,19.9157096116,2.42461841345,0.0,0.0,3.78894180059,13.7021493968,83.3959496185,65.5188979156,17.877051703
 01/23  12:00:00,19.9328952408,2.29462288884,0.0,0.0,3.78894180059,13.8493305508,75.5572251846,61.1522889493,14.4049362353
 01/23  13:00:00,19.5818017896,2.25397065576,0.0,0.0,3.69398621738,13.6338449159,72.5193211911,59.9661798719,12.5531413192
 01/23  14:00:00,19.2569963236,2.20744858767,0.0,0.0,3.78894180059,13.2606059349,69.4571413984,58.2928462663,11.1642951321
 01/23  15:00:00,19.076301756,2.1739351741,0.0,0.0,3.78894180059,13.1134247809,66.9640640494,57.1886151044,9.77544894502
 01/23  16:00:00,20.4285601496,2.16118411435,0.0,0.0,4.71240779196,13.5549682428,67.9265758676,56.7622807355,11.1642951321
 01/23  17:00:00,29.593284612,2.08988852269,0.0,0.0,7.18559832057,18.5321311015,67.4295545417,54.4134644935,13.0160900482
 01/23  18:00:00,38.6737532334,1.62126754154,0.0,0.0,8.38069375907,23.3147919321,65.7059045044,48.523275895,17.1826286094
 01/23  19:00:00,40.6075523176,1.4876964919,0.0,0.0,10.6415932552,23.1212625696,64.3528454381,44.1610500901,20.1917953481
 01/23  20:00:00,39.649438765,1.49886091757,0.0,0.0,12.3080778603,20.4854999863,63.7758001864,44.5099022964,19.26589789
 01/23  21:00:00,39.2390381383,1.52858118404,0.0,0.0,12.456681583,19.8967753704,63.0780911336,45.4325137952,17.6455773384
 01/23  22:00:00,33.8384676303,1.59151169807,0.0,0.0,9.18739968257,17.702556249,61.84180637,47.4368701347,14.4049362353
 01/23  23:00:00,27.0567531331,1.74510976259,0.0,0.0,5.91811778209,14.0365255879,64.9602765124,52.4071351933,12.5531413192
 01/23  24:00:00,21.3255110105,1.91037671133,0.0,0.0,3.54045821811,10.5176760807,64.7742757194,57.7765191486,6.99775657087
 01/24  01:00:00,17.7754033844,2.063524641,0.0,0.0,2.55330491699,7.80157382632,64.9158487179,62.7779510694,2.13789764853
 01/24  02:00:00,17.2666125653,2.14345843789,0.0,0.0,2.55330491699,7.21284921042,66.6087577018,65.397088572,1.21166912979
 01/24  03:00:00,17.0302343432,2.2014425237,0.0,0.0,2.55330491699,6.91848690247,67.8393493669,67.3226651353,0.516684231551
 01/24  04:00:00,16.9316366818,2.25002601626,0.0,0.0,2.55330491699,6.7713057485,69.4746266001,68.9579364557,0.516690144435
 01/24  05:00:00,19.0240569777,2.26595286445,0.0,0.0,3.82705111198,7.57405300124,70.7213188435,69.5095064627,1.21181238081
 01/24  06:00:00,23.5132033459,2.21648677063,0.0,0.0,6.02426329834,9.91545327661,74.4784911147,67.9363439902,6.54214712449
 01/24  07:00:00,28.7137345255,2.09876687014,0.0,0.0,6.51253267309,14.7454349813,86.1683829406,64.0966709431,22.0717119976
 01/24  08:00:00,28.0236199695,2.06085301218,0.0,0.0,6.01364874671,18.163451543,86.2458230942,62.7833088368,23.4625142574
 01/24  09:00:00,25.6363297338,2.40497999206,0.0,0.0,4.35151303671,18.8798367041,88.6482422956,66.112828347,22.5354139486
 01/24  10:00:00,22.7641071894,2.35638928816,0.0,0.0,3.78894180059,16.6187760998,83.4614594305,63.7073472252,19.7541122053
 01/24  11:00:00,19.7285707714,2.23747957326,0.0,0.0,3.78894180059,13.7021493968,77.2078539182,59.3079428753,17.8999110429
 01/24  12:00:00,19.7604917827,2.12221943068,0.0,0.0,3.78894180059,13.8493305508,69.6270835847,55.2037997213,14.4232838634
 01/24  13:00:00,19.3360501459,2.00821901207,0.0,0.0,3.69398621738,13.6338449159,63.9403757755,51.3712930745,12.569082701
 01/24  14:00:00,18.9444479092,1.89490017329,0.0,0.0,3.78894180059,13.2606059349,58.4466047993,47.2681729702,11.1784318292
 01/24  15:00:00,18.7317386902,1.82937210831,0.0,0.0,3.78894180059,13.1134247809,54.6710670388,44.8832860814,9.78778095737
 01/24  16:00:00,20.0497442768,1.78236824158,0.0,0.0,4.71240779196,13.5549682428,54.5233774345,43.3449456053,11.1784318292
 01/24  17:00:00,29.2276676318,1.72427154251,0.0,0.0,7.18559832057,18.5321311015,54.6375482866,41.604915295,13.0326329916
 01/24  18:00:00,38.3259327741,1.27344708221,0.0,0.0,8.38069375907,23.3147919321,54.2169293096,37.0123437026,17.204585607
 01/24  19:00:00,40.2678647606,1.1480089349,0.0,0.0,10.6415932552,23.1212625696,53.2659119425,33.0482494465,20.2176624959
 01/24  20:00:00,39.312837487,1.16225963954,0.0,0.0,12.3080778603,20.4854999863,52.7641933119,33.4736313971,19.2905619147
 01/24  21:00:00,38.9049286754,1.19447172121,0.0,0.0,12.456681583,19.8967753704,52.1083675459,34.4402316483,17.6681358976
 01/24  22:00:00,33.4924289788,1.2454730466,0.0,0.0,9.18739968257,17.702556249,50.3644524978,35.9411686344,14.4232838634
 01/24  23:00:00,26.6916942029,1.38005083235,0.0,0.0,5.91811778209,14.0365255879,52.6144243629,40.0453416619,12.569082701
 01/24  24:00:00,20.9386490896,1.52351479051,0.0,0.0,3.54045821811,10.5176760807,51.4148352113,44.4083559975,7.00647921375
 01/25  01:00:00,17.3708685304,1.65898978699,0.0,0.0,2.55330491699,7.80157382632,50.6835446903,48.5432817039,2.14026298647
 01/25  02:00:00,16.8480526234,1.72489849597,0.0,0.0,2.55330491699,7.21284921042,51.7397025686,50.5268587462,1.21284382234
 01/25  03:00:00,16.597375082,1.76858326249,0.0,0.0,2.55330491699,6.91848690247,52.3513703113,51.8343930222,0.516977289103
 01/25  04:00:00,16.5494621692,1.86785150371,0.0,0.0,2.55330491699,6.7713057485,55.8910501658,55.3740671788,0.516982986937
 01/25  05:00:00,18.7449578016,1.98685368838,0.0,0.0,3.82705111198,7.57405300124,61.1463917927,59.9334099284,1.21298186432
 01/25  06:00:00,23.3480592213,2.05134264604,0.0,0.0,6.02426329834,9.91545327661,69.3383488357,62.7883502956,6.54999854009
 01/25  07:00:00,28.6008630504,1.98589539503,0.0,0.0,6.51253267309,14.7454349813,82.959074348,60.8601229883,22.0989513597
 01/25  08:00:00,27.9094658109,1.94669885355,0.0,0.0,6.01364874671,18.163451543,82.9152036452,59.4237174406,23.4914862046
 01/25  09:00:00,25.5474447894,2.31609504762,0.0,0.0,4.35151303671,18.8798367041,85.6795910074,63.116364,22.5632270074
 01/25  10:00:00,22.6545664384,2.24684853714,0.0,0.0,3.78894180059,16.6187760998,79.4813866151,59.7029379833,19.7784486318
 01/25  11:00:00,19.5500453158,2.05895411766,0.0,0.0,3.78894180059,13.7021493968,70.6697034394,52.7477737249,17.9219297144
 01/25  12:00:00,19.5321568414,1.89388448942,0.0,0.0,3.78894180059,13.8493305508,61.2446633642,46.8037066197,14.4409567445
 01/25  13:00:00,19.1065980882,1.7787669543,0.0,0.0,3.69398621738,13.6338449159,55.7321908315,43.1477530043,12.5844378272
 01/25  14:00:00,18.8009847724,1.75143703648,0.0,0.0,3.78894180059,13.2606059349,53.5002919987,42.3082433595,11.1920486392
 01/25  15:00:00,18.640780762,1.73841418006,0.0,0.0,3.78894180059,13.1134247809,51.8830550485,42.0833955973,9.79965945121
 01/25  16:00:00,19.9951560488,1.7277800135,0.0,0.0,4.71240779196,13.5549682428,53.0285714917,41.8365228525,11.1920486392
 01/25  17:00:00,29.1743168901,1.67092080076,0.0,0.0,7.18559832057,18.5321311015,53.0827232322,40.0341556757,13.0485675565
 01/25  18:00:00,38.2653326119,1.21284692005,0.0,0.0,8.38069375907,23.3147919321,52.4300794458,35.2043443253,17.2257351205
 01/25  19:00:00,40.2061582599,1.08630243419,0.0,0.0,10.6415932552,23.1212625696,51.3736082262,31.1310298651,20.2425783611
 01/25  20:00:00,39.2515503095,1.10097246201,0.0,0.0,12.3080778603,20.4854999863,50.847177449,31.5328585466,19.3143189024
 01/25  21:00:00,38.8416065978,1.13114964355,0.0,0.0,12.456681583,19.8967753704,50.0742114882,32.3843466385,17.6898648498
 01/25  22:00:00,33.4405401557,1.19358422351,0.0,0.0,9.18739968257,17.702556249,48.712376908,34.2714201635,14.4409567445
 01/25  23:00:00,26.6620443992,1.35040102868,0.0,0.0,5.91811778209,14.0365255879,51.753991348,39.1695535208,12.5844378272
 01/25  24:00:00,20.9321011467,1.51696684756,0.0,0.0,3.54045821811,10.5176760807,51.4094151184,44.3945340431,7.01488107525
 01/26  01:00:00,17.3749036924,1.66302494904,0.0,0.0,2.55330491699,7.80157382632,51.0887233302,48.9461837708,2.14253955946
 01/26  02:00:00,16.8549324344,1.73177830697,0.0,0.0,2.55330491699,7.21284921042,52.2457944628,51.0318204077,1.2139740551
 01/26  03:00:00,16.608117786,1.77932596652,0.0,0.0,2.55330491699,6.91848690247,52.9841836726,52.4669244466,0.517259225979
 01/26  04:00:00,16.520240424,1.83862975849,0.0,0.0,2.55330491699,6.7713057485,54.9720796838,54.454814977,0.517264706797
 01/26  05:00:00,18.6483766539,1.89027254059,0.0,0.0,3.82705111198,7.57405300124,57.5844399648,56.3703331245,1.21410684033
 01/26  06:00:00,23.1741226238,1.87740604862,0.0,0.0,6.02426329834,9.91545327661,62.7899819914,56.2324328156,6.55754917572
 01/26  07:00:00,28.434430716,1.81946306061,0.0,0.0,6.51253267309,14.7454349813,76.7199912477,54.5948483409,22.1251429069
 01/26  08:00:00,27.7834005018,1.82063354441,0.0,0.0,6.01364874671,18.163451543,78.436855228,54.9175117987,23.5193434293
 01/26  09:00:00,25.3253962592,2.09404651741,0.0,0.0,4.35151303671,18.8798367041,77.9648204198,55.3748504872,22.5899699326
 01/26  10:00:00,22.419738813,2.01202091176,0.0,0.0,3.78894180059,16.6187760998,71.92737586,52.1255271687,19.8018486913
 01/26  11:00:00,19.4324464749,1.94135527679,0.0,0.0,3.78894180059,13.7021493968,67.6855402184,49.7424390215,17.9431011969
 01/26  12:00:00,19.5335805145,1.89530816255,0.0,0.0,3.78894180059,13.8493305508,62.9255460383,48.4675963934,14.4579496449
 01/26  13:00:00,19.1670262089,1.83919507505,0.0,0.0,3.69398621738,13.6338449159,59.5853798193,46.9861776688,12.5992021505
 01/26  14:00:00,18.8711283568,1.82158062087,0.0,0.0,3.78894180059,13.2606059349,57.96035768,46.7552161503,11.2051415297
 01/26  15:00:00,18.7373565001,1.83498991821,0.0,0.0,3.78894180059,13.1134247809,57.3434783298,47.5323974209,9.81108090886
 01/26  16:00:00,20.2115445862,1.94416855096,0.0,0.0,4.71240779196,13.5549682428,62.602759748,51.3976182183,11.2051415297
 01/26  17:00:00,29.6059513704,2.10255528111,0.0,0.0,7.18559832057,18.5321311015,69.9788220976,56.9149330735,13.0638890241
 01/26  18:00:00,38.9047552403,1.85226954846,0.0,0.0,8.38069375907,23.3147919321,76.1156133102,58.8695424237,17.2460708865
 01/26  19:00:00,40.9961834277,1.87632760204,0.0,0.0,10.6415932552,23.1212625696,80.0146862444,59.7481506795,20.2665355649
 01/26  20:00:00,40.1772923812,2.02671453379,0.0,0.0,12.3080778603,20.4854999863,84.4008013876,65.0636395698,19.3371618177
 01/26  21:00:00,39.9055380748,2.19508112062,0.0,0.0,12.456681583,19.8967753704,88.7862702271,71.0755124669,17.7107577601
 01/26  22:00:00,34.6306002711,2.38364433892,0.0,0.0,9.18739968257,17.702556249,92.3652528959,77.907303251,14.4579496449
 01/26  23:00:00,27.9725209513,2.66087758082,0.0,0.0,5.91811778209,14.0365255879,100.743321721,88.1441195706,12.5992021505
 01/26  24:00:00,22.356400078,2.94126577883,0.0,0.0,3.54045821811,10.5176760807,105.662234188,98.639274521,7.02295966724
 01/27  01:00:00,18.9117385896,3.19985984617,0.0,0.0,2.55330491699,7.80157382632,110.499438655,108.354711964,2.14472669191
 01/27  02:00:00,18.507871914,3.38471778658,0.0,0.0,2.55330491699,7.21284921042,116.628402955,115.413343461,1.21505949314
 01/27  03:00:00,18.4558161847,3.54961527976,0.0,0.0774090854625,2.55330491699,6.91848690247,122.170196397,121.652666438,0.517529958662
 01/27  04:00:00,18.5855854424,3.67794371255,0.0,0.226031064376,2.55330491699,6.7713057485,127.151374092,126.633838871,0.517535220575
 01/27  05:00:00,20.8461879951,3.75598609778,0.0,0.332097784105,3.82705111198,7.57405300124,130.875695329,129.660508353,1.21518697572
 01/27  06:00:00,25.4772893255,3.76422601795,0.0,0.416346732335,6.02426329834,9.91545327661,136.674802701,130.110005904,6.5647967963
 01/27  07:00:00,30.7517681956,3.67264039786,0.0,0.464160142424,6.51253267309,14.7454349813,148.608009297,126.457730414,22.1502788833
 01/27  08:00:00,30.0427350495,3.62832161908,0.0,0.451646473004,6.01364874671,18.163451543,147.346783219,123.800705537,23.5460776818
 01/27  09:00:00,27.2921787957,3.720321313,0.0,0.340507740931,4.35151303671,18.8798367041,141.530621806,118.914987002,22.6156348047
 01/27  10:00:00,24.1432985331,3.49568239552,0.0,0.239898236319,3.78894180059,16.6187760998,129.01085557,109.186550115,19.8243054543
 01/27  11:00:00,20.8852739042,3.23930468654,0.0,0.15487801953,3.78894180059,13.7021493968,116.711019675,98.7476004544,17.9634192206
 01/27  12:00:00,20.6577857816,2.98135253859,0.0,0.0381608909862,3.78894180059,13.8493305508,103.125076013,88.650818481,14.4742575323
 01/27  13:00:00,20.0911122761,2.7632811422,0.0,0.0,3.69398621738,13.6338449159,93.2594751438,80.6461038453,12.6133712986
 01/27  14:00:00,19.6319805353,2.58243279941,0.0,0.0,3.78894180059,13.2606059349,85.0563275009,73.8386208777,11.2177066233
 01/27  15:00:00,19.3186108309,2.41624424901,0.0,0.0,3.78894180059,13.1134247809,77.6549395968,67.8328976489,9.82204194795
 01/27  16:00:00,20.7078879971,2.44051196184,0.0,0.0,4.71240779196,13.5549682428,80.434156758,69.2164501347,11.2177066233
 01/27  17:00:00,30.1429465146,2.63955042535,0.0,0.0,7.18559832057,18.5321311015,90.3216972261,77.2431043691,13.078592857
 01/27  18:00:00,39.5059432088,2.45345751688,0.0,0.0,8.38069375907,23.3147919321,99.1016926444,81.8361057614,17.2655868829
 01/27  19:00:00,41.6058931053,2.48603727963,0.0,0.0,10.6415932552,23.1212625696,103.669204732,83.379677719,20.2895270128
 01/27  20:00:00,40.766995542,2.61641769459,0.0,0.0,12.3080778603,20.4854999863,107.560091512,88.201007616,19.3590838959
 01/27  21:00:00,40.4818605163,2.77140356207,0.0,0.0,12.456681583,19.8967753704,111.660963635,93.9301551932,17.7308084414
 01/27  22:00:00,35.2349573179,2.95624549621,0.0,0.031755889475,9.18739968257,17.702556249,115.191741225,100.717483693,14.4742575323
 01/27  23:00:00,28.7197387121,3.2191277902,0.0,0.188967551355,5.91811778209,14.0365255879,123.172372796,110.559001497,12.6133712986
 01/27  24:00:00,23.234443914,3.48423701174,0.0,0.335072603168,3.54045821811,10.5176760807,127.673694275,120.642981678,7.03071259733
 01/28  01:00:00,19.7262140641,3.62132283263,0.0,0.393012488089,2.55330491699,7.80157382632,126.905560887,124.758737152,2.14682373464
 01/28  02:00:00,19.0964705782,3.59575064192,0.0,0.377565808858,2.55330491699,7.21284921042,123.002764912,121.786665097,1.2160998148
 01/28  03:00:00,18.6980488716,3.53123075347,0.0,0.338026298657,2.55330491699,6.91848690247,118.043866044,117.526076637,0.517789406953
 01/28  04:00:00,18.3986154875,3.43709962727,0.0,0.279905194684,2.55330491699,6.7713057485,113.125812,112.608017551,0.517794448144
 01/28  05:00:00,20.2412135507,3.28845264265,0.0,0.194656794788,3.82705111198,7.57405300124,107.281348796,106.065126845,1.21622195063
 01/28  06:00:00,24.4353904413,3.05590025629,0.0,0.0827736097724,6.02426329834,9.91545327661,103.443184337,96.8714450806,6.57173925651
 01/28  07:00:00,29.4182002168,2.79949834029,0.0,0.00373422118668,6.51253267309,14.7454349813,109.809935172,87.6355833256,22.1743518459
 01/28  08:00:00,28.4361822408,2.6669446459,0.0,0.0,6.01364874671,17.9699221805,106.590922443,83.0192413982,23.5716810452
 01/28  09:00:00,24.4691393943,2.68420322123,0.0,0.0,3.66783283761,18.1171033345,106.053421113,83.4132070898,22.6402140231
 01/28  10:00:00,21.5490732272,2.58776889462,0.0,0.0,3.10526160149,15.8560427302,99.7629456763,79.9171334058,19.8458122704
 01/28  11:00:00,18.4702760097,2.4255983802,0.0,0.0,3.10526160149,12.9394160272,92.25028458,74.2674068116,17.9828777685
 01/28  12:00:00,18.4508725929,2.25901380966,0.0,0.0,3.10526160149,13.0865971812,83.0612632457,68.5713876684,14.4898755773
 01/28  13:00:00,18.197685924,2.15300829478,0.0,0.0,3.10526160149,12.9394160272,77.5327915592,64.9058504838,12.6269410754
 01/28  14:00:00,17.6316169156,2.02848274836,0.0,0.0,3.10526160149,12.4978725653,71.981066285,60.751326086,11.2297401989
 01/28  15:00:00,17.4157438752,1.95979086204,0.0,0.0,3.10526160149,12.3506914113,68.1828080371,58.3502687146,9.83253932248
 01/28  16:00:00,18.6864271292,1.86546466267,0.0,0.0,4.02872759285,12.7922348732,66.3768744639,55.147134265,11.2297401989
 01/28  17:00:00,27.7700109331,1.71302841249,0.0,0.0,6.50191812146,17.7693977319,63.2201643775,50.1274896766,13.0926747009
 01/28  18:00:00,38.3242457584,1.46528942893,0.0,0.0,8.38069375907,23.1212625696,59.485738794,42.2014614637,17.2842773303
 01/28  19:00:00,40.3709259024,1.25107007675,0.0,0.0,10.6415932552,23.1212625696,55.7308295724,35.4192836764,20.3115458959
 01/28  20:00:00,39.3294667356,1.17888888812,0.0,0.0,12.3080778603,20.4854999863,52.4349229601,33.0548443152,19.380078645
 01/28  21:00:00,38.8345546606,1.12409770635,0.0,0.0,12.456681583,19.8967753704,48.9869308959,31.2369199401,17.7500109557
 01/28  22:00:00,33.444153607,1.19719767474,0.0,0.0,9.18739968257,17.702556249,48.1108824021,33.6210068248,14.4898755773
 01/28  23:00:00,26.7465769564,1.4349335859,0.0,0.0,5.91811778209,14.0365255879,54.0014445661,41.3745034907,12.6269410754
 01/28  24:00:00,21.1110195705,1.69588527134,0.0,0.0,3.54045821811,10.5176760807,57.1526389638,50.1145013942,7.03813756956
 01/29  01:00:00,17.6210073778,1.90912863437,0.0,0.0,2.55330491699,7.80157382632,59.4426166213,57.2937865562,2.14883006514
 01/29  02:00:00,17.1498618145,2.02670768708,0.0,0.0,2.55330491699,7.21284921042,62.5181119884,61.3010172766,1.21709471177
 01/29  03:00:00,16.9561964703,2.12740465084,0.0,0.0,2.55330491699,6.91848690247,65.3166767745,64.7986392805,0.518037493995
 01/29  04:00:00,16.9252890879,2.24367842243,0.0,0.0,2.55330491699,6.7713057485,69.5189468621,69.0009045494,0.518042312725
 01/29  05:00:00,19.1137708599,2.35566674665,0.0,0.0,3.82705111198,7.57405300124,74.4645126137,73.2473011551,1.21721145859
 01/29  06:00:00,23.7033929591,2.40667638385,0.0,0.0,6.02426329834,9.91545327661,82.0956189814,75.51724448,6.57837450141
 01/29  07:00:00,28.9881506639,2.37318300853,0.0,0.0,6.51253267309,14.7454349813,96.9703653917,74.7730107251,22.1973546665
 01/29  08:00:00,28.1219933033,2.35275570839,0.0,0.0,6.01364874671,17.9699221805,98.0880163408,74.4918704036,23.5961459372
 01/29  09:00:00,24.1035988889,2.31866271579,0.0,0.0,3.66783283761,18.1171033345,96.5861284687,73.9224281598,22.663700309
 01/29  10:00:00,21.1358381418,2.17453380923,0.0,0.0,3.10526160149,15.8560427302,88.7305594521,68.8641966815,19.8663627706
 01/29  11:00:00,18.0223401814,1.97766255191,0.0,0.0,3.10526160149,12.9394160272,79.6836038759,61.6821327977,18.0014710781
 01/29  12:00:00,17.9731264825,1.78126769922,0.0,0.0,3.10526160149,13.0865971812,69.272537316,54.7677381612,14.5047991548
 01/29  13:00:00,17.7986275006,1.75394987141,0.0,0.0,3.10526160149,12.9394160272,66.5430972615,53.9031897991,12.6399074624
 01/29  14:00:00,17.4177758812,1.81464171397,0.0,0.0,3.10526160149,12.4978725653,67.4395143215,56.1982756284,11.2412386931
 01/29  15:00:00,17.3407098213,1.88475680809,0.0,0.0,3.10526160149,12.3506914113,68.5675942309,58.7250243071,9.84256992374
 01/29  16:00:00,18.7400042435,1.9190417769,0.0,0.0,4.02872759285,12.7922348732,71.2519685397,60.0107298467,11.2412386931
 01/29  17:00:00,27.0707362267,1.90658703942,0.0,0.0,6.50191812146,17.7693977319,72.73275544,59.6266250545,13.1061303855
 01/29  18:00:00,38.6595407,1.80058437053,0.0,0.0,8.38069375907,23.1212625696,73.3123239687,56.0101872753,17.3021366935
 01/29  19:00:00,40.8402991394,1.72044331373,0.0,0.0,10.6415932552,23.1212625696,73.5307007823,53.1981150886,20.3325856937
 01/29  20:00:00,39.9233248726,1.77274702516,0.0,0.0,12.3080778603,20.4854999863,74.2481982182,54.8480583707,19.4001398475
 01/29  21:00:00,39.5487934648,1.83833651055,0.0,0.0,12.456681583,19.8967753704,74.7031076374,56.9347480208,17.7683596166
 01/29  22:00:00,34.1423559141,1.89539998186,0.0,0.0,9.18739968257,17.702556249,73.1000626005,58.5952634457,14.5047991548
 01/29  23:00:00,27.329628654,2.01798528351,0.0,0.0,5.91811778209,14.0365255879,75.0424094619,62.4025019995,12.6399074624
 01/29  24:00:00,21.5594581805,2.14432388133,0.0,0.0,3.54045821811,10.5176760807,73.3463456614,66.3011132763,7.04523238508
 01/30  01:00:00,17.9973304654,2.28545172203,0.0,0.0,2.55330491699,7.80157382632,73.0052109071,70.8544658194,2.15074508773
 01/30  02:00:00,17.49805469,2.37490056259,0.0,0.0,2.55330491699,7.21284921042,75.0558644438,73.8378205547,1.21804388919
 01/30  03:00:00,17.271446253,2.44265443355,0.0,0.0,2.55330491699,6.91848690247,76.6540401627,76.1357660164,0.518274146296
 01/30  04:00:00,17.1700430151,2.48843234959,0.0,0.0,2.55330491699,6.7713057485,78.1757684854,77.6574897445,0.518278740901
 01/30  05:00:00,19.2554846157,2.49738050248,0.0,0.0,3.82705111198,7.57405300124,79.1383027718,77.9201475652,1.2181552066
 01/30  06:00:00,23.7369099476,2.44019337242,0.0,0.0,6.02426329834,9.91545327661,82.568664846,75.9839642789,6.58470056707
 01/30  07:00:00,28.9300256082,2.31505795288,0.0,0.0,6.51253267309,14.7454349813,93.957616587,71.7383360532,22.2192805337
 01/30  08:00:00,27.3761930092,2.30625938516,0.0,0.0,6.01364874671,18.163451543,94.7181107764,71.0986456638,23.6194651127
 01/30  09:00:00,25.8737282618,2.64237851997,0.0,0.0,4.35151303671,18.8798367041,97.8334409293,75.1473542222,22.6860867071
 01/30  10:00:00,22.9501025116,2.54238461037,0.0,0.0,3.78894180059,16.6187760998,90.6155770069,70.729626138,19.8859508689
 01/30  11:00:00,19.8664162651,2.37532506696,0.0,0.0,3.78894180059,13.7021493968,82.4884307578,64.4692371145,18.0191936433
 01/30  12:00:00,19.8817659812,2.24349362919,0.0,0.0,3.78894180059,13.8493305508,74.1037078183,59.584683973,14.5190238453
 01/30  13:00:00,19.510316607,2.18248547312,0.0,0.0,3.69398621738,13.6338449159,70.2082824166,57.5560157969,12.6522666197
 01/30  14:00:00,19.11615579,2.06660805405,0.0,0.0,3.78894180059,13.2606059349,64.8273955136,53.5751968131,11.2521987005
 01/30  15:00:00,18.979795427,2.07742884512,0.0,0.0,3.78894180059,13.1134247809,63.8325033731,53.9803725918,9.85213078127
 01/30  16:00:00,20.2852961557,2.01792012048,0.0,0.0,4.71240779196,13.5549682428,63.3959238482,52.1437251477,11.2521987005
 01/30  17:00:00,28.6147344497,2.00417169373,0.0,0.0,7.18559832057,18.5321311015,64.9696535509,51.8506976248,13.1189559261
 01/30  18:00:00,38.629882318,1.57739662611,0.0,0.0,8.38069375907,23.3147919321,64.8317850534,47.5126253697,17.3191596837
 01/30  19:00:00,40.5922642956,1.4724084699,0.0,0.0,10.6415932552,23.1212625696,64.4586477649,44.1060075896,20.3526401753
 01/30  20:00:00,39.6596306287,1.50905278129,0.0,0.0,12.3080778603,20.4854999863,64.7192955423,45.3000339798,19.4192615625
 01/30  21:00:00,39.2792521285,1.56879517427,0.0,0.0,12.456681583,19.8967753704,65.0068649391,47.221015949,17.7858489901
 01/30  22:00:00,33.9280675404,1.68111160816,0.0,0.0,9.18739968257,17.702556249,65.4635065781,50.9444827328,14.5190238453
 01/30  23:00:00,27.216184775,1.90454140445,0.0,0.0,5.91811778209,14.0365255879,71.1404177824,58.4881511627,12.6522666197
 01/30  24:00:00,21.5530901398,2.13795584062,0.0,0.0,3.54045821811,10.5176760807,73.5044656923,66.4524707494,7.05199494285
 01/31  01:00:00,18.030221778,2.3183430346,0.0,0.0,2.55330491699,7.80157382632,74.5934832834,72.4409150496,2.15256823374
 01/31  02:00:00,17.5241775015,2.40102337407,0.0,0.0,2.55330491699,7.21284921042,76.2153647897,74.9964177239,1.21894706575
 01/31  03:00:00,17.2841678102,2.45537599073,0.0,0.0,2.55330491699,6.91848690247,77.1363984885,76.6178991948,0.518499293748
 01/31  04:00:00,17.2250122359,2.54340157045,0.0,0.0,2.55330491699,6.7713057485,80.3137782045,79.7952745419,0.518503662641
 01/31  05:00:00,19.3992134832,2.6411093699,0.0,0.0,3.82705111198,7.57405300124,84.8796247988,83.6605718837,1.21905291519
 01/31  06:00:00,23.9688656438,2.67214906853,0.0,0.0,6.02426329834,9.91545327661,91.8955118309,85.3047962497,6.59071558113
 01/31  07:00:00,29.1770184479,2.56205079255,0.0,0.0,6.51253267309,14.7454349813,103.68799518,81.4478722244,22.2401229552
 01/31  08:00:00,27.5606645974,2.49073097341,0.0,0.0,6.01364874671,18.163451543,101.936283934,78.2946522676,23.641631666
 01/31  09:00:00,26.042567217,2.8112174752,0.0,0.0,4.35151303671,18.8798367041,103.498682071,80.7913154827,22.707366588
 01/31  10:00:00,23.1127330724,2.70501517115,0.0,0.0,3.78894180059,16.6187760998,95.8723697392,75.9677989745,19.9045707647
 01/31  11:00:00,20.0663775195,2.57528632135,0.0,0.0,3.78894180059,13.7021493968,88.8532525213,70.8172123056,18.0360402157
 01/31  12:00:00,20.0783948406,2.44012248857,0.0,0.0,3.78894180059,13.8493305508,80.1997098937,65.6671644575,14.5325454362
 01/31  13:00:00,19.625101259,2.29727012512,0.0,0.0,3.69398621738,13.6338449159,73.3841155956,60.7201007084,12.6640148872
 01/31  14:00:00,19.2818928303,2.2323450944,0.0,0.0,3.78894180059,13.2606059349,69.5217864081,58.2591694326,11.2626169755
 01/31  15:00:00,19.0603101409,2.15794355901,0.0,0.0,3.78894180059,13.1134247809,65.3985008296,55.5372817659,9.86121906371
 01/31  16:00:00,20.3754694571,2.10809342188,0.0,0.0,4.71240779196,13.5549682428,65.1956716889,53.9330547134,11.2626169755
 01/31  17:00:00,28.6117447282,2.00118197226,0.0,0.0,7.18559832057,18.5321311015,63.5918903673,50.4607428428,13.1311475245
 01/31  18:00:00,38.5671585939,1.51467290202,0.0,0.0,8.38069375907,23.3147919321,61.745762133,44.4104208732,17.3353412598
 01/31  19:00:00,40.4688502944,1.34899446872,0.0,0.0,10.6415932552,23.1212625696,59.467170939,39.0954675371,20.3717034019
 01/31  20:00:00,39.4769926284,1.32641478098,0.0,0.0,12.3080778603,20.4854999863,57.7678121756,38.3303740482,19.4374381274
 01/31  21:00:00,39.0310922485,1.32063529428,0.0,0.0,12.456681583,19.8967753704,55.8728221696,38.0703482726,17.802473897
 01/31  22:00:00,33.6509980479,1.40404211566,0.0,0.0,9.18739968257,17.702556249,55.3938730302,40.861327594,14.5325454362
 01/31  23:00:00,26.9484849946,1.63684162411,0.0,0.0,5.91811778209,14.0365255879,61.3960959964,48.7320811091,12.6640148872
 01/31  24:00:00,21.3059053194,1.89077102031,0.0,0.0,3.54045821811,10.5176760807,64.5413554206,57.4829321804,7.05842324018
 02/01  01:00:00,17.8814289329,2.16955018953,0.0,0.0,2.55330491699,7.80157382632,69.3866163445,67.2323173828,2.15429896168
 02/01  02:00:00,17.5050653874,2.38191125998,0.0,0.0,2.55330491699,7.21284921042,76.1713612422,74.9515572685,1.21980397372
 02/01  03:00:00,17.3955413341,2.56674951462,0.0,0.0,2.55330491699,6.91848690247,82.4801262561,81.9614133864,0.518712869653
 02/01  04:00:00,17.4353443677,2.75373370218,0.0,0.0,2.55330491699,6.7713057485,89.7410268067,89.2223097954,0.518717011324
 02/01  05:00:00,19.6026225898,2.84451847651,0.0,0.0,3.82705111198,7.57405300124,93.7786305894,92.5587262709,1.21990431855
 02/01  06:00:00,24.1130795364,2.81636296118,0.0,0.0,6.02426329834,9.91545327661,97.8803561511,91.2839383877,6.59641776338
 02/01  07:00:00,29.3280092289,2.71304157353,0.0,0.0,6.51253267309,14.7454349813,109.624775603,87.3648998432,22.2598757594
 02/01  08:00:00,27.7249402319,2.65500660785,0.0,0.0,6.01364874671,18.163451543,108.586182183,84.92354315,23.6626390327
 02/01  09:00:00,26.0582153001,2.82686555832,0.0,0.0,4.35151303671,18.8798367041,105.122543215,82.395009565,22.7275336497
 02/01  10:00:00,23.0212847192,2.61356681788,0.0,0.0,3.78894180059,16.6187760998,93.6631755579,73.7409586142,19.9222169437
 02/01  11:00:00,19.8591191796,2.3680279814,0.0,0.0,3.78894180059,13.7021493968,82.5355579124,64.4835521062,18.0520058062
 02/01  12:00:00,19.7758477432,2.13757539126,0.0,0.0,3.78894180059,13.8493305508,70.6993833952,56.1540234718,14.5453599234
 02/01  13:00:00,19.283919556,1.95608842216,0.0,0.0,3.69398621738,13.6338449159,62.7271629396,50.0520141537,12.6751487859
 02/01  14:00:00,18.8638267994,1.81427906344,0.0,0.0,3.78894180059,13.2606059349,56.7321114894,45.4596210567,11.2724904328
 02/01  15:00:00,18.5912993452,1.68893276327,0.0,0.0,3.78894180059,13.1134247809,51.2999770362,41.4301449565,9.86983207965
 02/01  16:00:00,19.9785836333,1.71120759809,0.0,0.0,4.71240779196,13.5549682428,53.7021343033,42.4296438705,11.2724904328
 02/01  17:00:00,28.4504985336,1.83993577767,0.0,0.0,7.18559832057,18.5321311015,60.1415833145,46.9988817443,13.1427015703
 02/01  18:00:00,38.6475065417,1.5950208498,0.0,0.0,8.38069375907,23.3147919321,66.6994850261,49.3488083965,17.3506766296
 02/01  19:00:00,40.740625961,1.62077013529,0.0,0.0,10.6415932552,23.1212625696,70.8287940575,50.4390243294,20.389769728
 02/01  20:00:00,39.9083582504,1.75778040296,0.0,0.0,12.3080778603,20.4854999863,74.6504045675,55.1957404082,19.4546641593
