Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/01  21:00:00,39.6417165052,1.93125955094,0.0,0.0,12.456681583,19.8967753704,79.1465252103,61.3282957963,17.818229414
 02/01  22:00:00,34.3583027759,2.11134684368,0.0,0.0,9.18739968257,17.702556249,82.1604085413,67.615048618,14.5453599234
 02/01  23:00:00,27.6681442363,2.35650086573,0.0,0.0,5.91811778209,14.0365255879,88.8114945432,76.1363457573,12.6751487859
 02/01  24:00:00,22.0225635963,2.60742929716,0.0,0.0,3.54045821811,10.5176760807,91.9890172465,84.9245018731,7.06451537341
 02/02  01:00:00,18.5581533862,2.84627464283,0.0,0.0,2.55330491699,7.80157382632,95.593064202,93.4371274446,2.1559367574
 02/02  02:00:00,18.1274232616,3.00426913412,0.0,0.0,2.55330491699,7.21284921042,100.374002549,99.1533881901,1.22061435913
 02/02  03:00:00,17.9657540721,3.13696225267,0.0,0.0,2.55330491699,6.91848690247,104.587048311,104.068133501,0.518914810736
 02/02  04:00:00,17.9249787976,3.2433681321,0.0,0.0,2.55330491699,6.7713057485,108.584864133,108.065945409,0.518918723754
 02/02  05:00:00,20.0584191898,3.30031507654,0.0,0.0,3.82705111198,7.57405300124,111.463040784,110.24233162,1.22070916456
 02/02  06:00:00,24.6015248899,3.29051901379,0.0,0.0142893009028,6.02426329834,9.91545327661,116.536355645,109.934550218,6.60180542626
 02/02  07:00:00,29.8121410677,3.15236214534,0.0,0.0448112669477,6.51253267309,14.7454349813,126.686475226,104.407942129,22.2785330974
 02/02  08:00:00,28.1592279449,3.06891283881,0.0,0.0203814820654,6.01364874671,18.163451543,123.874777728,100.192296736,23.6824809917
 02/02  09:00:00,26.5680746852,3.33672494341,0.0,0.0,4.35151303671,18.8798367041,123.85385081,101.10726889,22.74658192
 02/02  10:00:00,23.6005695842,3.19285168291,0.0,0.0,3.78894180059,16.6187760998,114.118094884,94.1792107035,19.9388841802
 02/02  11:00:00,20.4236113051,2.93252010697,0.0,0.0,3.78894180059,13.7021493968,101.644574115,83.5774884281,18.0670856868
 02/02  12:00:00,20.2996051029,2.66133275092,0.0,0.0,3.78894180059,13.8493305508,87.637186955,73.0797234432,14.5574635118
 02/02  13:00:00,19.8385209886,2.51068985477,0.0,0.0,3.69398621738,13.6338449159,80.3789764582,67.6933114397,12.6856650185
 02/02  14:00:00,19.4339268465,2.3843791106,0.0,0.0,3.78894180059,13.2606059349,74.6074546105,63.3256384621,11.2818161484
 02/02  15:00:00,19.2876406886,2.38527410672,0.0,0.0,3.78894180059,13.1134247809,73.1862939632,63.3083266847,9.87796727843
 02/02  16:00:00,20.6197852263,2.35240919105,0.0,0.0,4.71240779196,13.5549682428,73.4766221296,62.1948059811,11.2818161484
 02/02  17:00:00,28.8706798764,2.26011712043,0.0,0.0,7.18559832057,18.5321311015,72.4428855843,59.2892709425,13.1536146418
 02/02  18:00:00,38.8219549863,1.76946929442,0.0,0.0,8.38069375907,23.3147919321,70.3216394121,52.9564781602,17.3651612518
 02/02  19:00:00,40.7372690326,1.61741320689,0.0,0.0,10.6415932552,23.1212625696,68.4154438721,48.0086100685,20.4068338035
 02/02  20:00:00,39.7574563771,1.60687852967,0.0,0.0,12.3080778603,20.4854999863,67.1107587543,47.6398241974,19.4709345569
 02/02  21:00:00,39.3242844261,1.61382747191,0.0,0.0,12.456681583,19.8967753704,65.6397101681,47.8065992929,17.8331108752
 02/02  22:00:00,33.8910844917,1.64412855944,0.0,0.0,9.18739968257,17.702556249,63.251742019,48.6942785072,14.5574635118
 02/02  23:00:00,27.0729739882,1.7613306177,0.0,0.0,5.91811778209,14.0365255879,65.0653605998,52.3796955813,12.6856650185
 02/02  24:00:00,21.3035157666,1.88838146743,0.0,0.0,3.54045821811,10.5176760807,63.4340338693,56.3637643309,7.0702695384
 02/03  01:00:00,17.7301792542,2.01830051084,0.0,0.0,2.55330491699,7.80157382632,62.6722569339,60.5147757997,2.15748113426
 02/03  02:00:00,17.2136232076,2.09046908011,0.0,0.0,2.55330491699,7.21284921042,64.0988377023,62.8774597206,1.22137798172
 02/03  03:00:00,16.9702955627,2.14150374326,0.0,0.0,2.55330491699,6.91848690247,65.101291506,64.5821864488,0.51910505717
 02/03  04:00:00,16.8762781544,2.19466748889,0.0,0.0,2.55330491699,6.7713057485,67.0000381588,66.4809294186,0.519108740182
 02/03  05:00:00,18.9845823285,2.22647821524,0.0,0.0,3.82705111198,7.57405300124,68.97454212,67.753074905,1.22146721492
 02/03  06:00:00,23.4948329161,2.19811634086,0.0,0.0,6.02426329834,9.91545327661,73.6830317817,67.0761548064,6.60687697537
 02/03  07:00:00,28.7219239912,2.10695633584,0.0,0.0,6.51253267309,14.7454349813,86.5997608914,64.3036714466,22.2960894448
 02/03  08:00:00,27.1221307597,2.05219713566,0.0,0.0,6.01364874671,18.163451543,86.3523128716,62.6511612047,23.7011516669
 02/03  09:00:00,25.5288112094,2.29746146759,0.0,0.0,4.35151303671,18.8798367041,85.2700629542,62.5055571962,22.764505758
 02/03  10:00:00,22.6201363561,2.21241845481,0.0,0.0,3.78894180059,16.6187760998,78.8780922979,58.9235247595,19.9545675384
 02/03  11:00:00,19.6371571719,2.14606597374,0.0,0.0,3.78894180059,13.7021493968,74.3798720475,56.2985966556,18.0812753919
 02/03  12:00:00,19.709453883,2.07118153107,0.0,0.0,3.78894180059,13.8493305508,68.1232722879,53.5544196707,14.5688526172
 02/03  13:00:00,19.3530368175,2.02520568364,0.0,0.0,3.69398621738,13.6338449159,64.7207461372,52.0251856665,12.6955604707
 02/03  14:00:00,19.0524367986,2.00288906261,0.0,0.0,3.78894180059,13.2606059349,62.3359978627,51.0454065019,11.2905913608
 02/03  15:00:00,18.8787406583,1.97637407638,0.0,0.0,3.78894180059,13.1134247809,59.9250147852,50.0393925343,9.88562225089
 02/03  16:00:00,20.2159609707,1.94858493545,0.0,0.0,4.71240779196,13.5549682428,60.5735694818,49.282978121,11.2905913608
 02/03  17:00:00,28.5358746481,1.92531189215,0.0,0.0,7.18559832057,18.5321311015,61.9910304262,48.8271469189,13.1638835073
 02/03  18:00:00,38.6229167297,1.57043103783,0.0,0.0,8.38069375907,23.3147919321,64.6176190536,47.2388282166,17.378790837
 02/03  19:00:00,40.6193568431,1.49950101745,0.0,0.0,10.6415932552,23.1212625696,65.4284690657,45.0055784906,20.422890575
 02/03  20:00:00,39.7163317365,1.56575388907,0.0,0.0,12.3080778603,20.4854999863,66.7621841554,47.2759396536,19.4862445018
 02/03  21:00:00,39.3617144199,1.65125746566,0.0,0.0,12.456681583,19.8967753704,68.0112141756,50.164100302,17.8471138736
 02/03  22:00:00,33.9727557044,1.7257997722,0.0,0.0,9.18739968257,17.702556249,67.0628364124,52.4939837952,14.5688526172
 02/03  23:00:00,27.1769739626,1.86533059209,0.0,0.0,5.91811778209,14.0365255879,69.5762701384,56.8807096677,12.6955604707
 02/03  24:00:00,21.4222799313,2.00714563212,0.0,0.0,3.54045821811,10.5176760807,68.3908612765,61.3151772454,7.07568403112
 02/04  01:00:00,17.8631684747,2.15128973135,0.0,0.0,2.55330491699,7.80157382632,68.1058275005,65.9468958672,2.15893163325
 02/04  02:00:00,17.3571027127,2.23394858522,0.0,0.0,2.55330491699,7.21284921042,69.8962612484,68.6741666333,1.22209461512
 02/04  03:00:00,17.1191298611,2.29033804165,0.0,0.0,2.55330491699,6.91848690247,71.0938179785,70.5745344259,0.51928355259
 02/04  04:00:00,17.0119230845,2.33031241901,0.0,0.0,2.55330491699,6.7713057485,72.408100765,71.8888137607,0.519287004323
 02/04  05:00:00,19.0961879924,2.33808387912,0.0,0.0,3.82705111198,7.57405300124,73.3275429935,72.1053647483,1.22217824517
 02/04  06:00:00,23.5787033633,2.2819867881,0.0,0.0,6.02426329834,9.91545327661,76.8299920125,70.2183611026,6.61163090995
 02/04  07:00:00,28.7819184672,2.16695081187,0.0,0.0,6.51253267309,14.7454349813,88.7088734915,66.3963338882,22.3125396033
 02/04  08:00:00,27.00116739,2.12476312843,0.0,0.0,6.01364874671,17.9699221805,88.7849540891,65.0663085598,23.7186455293
 02/04  09:00:00,23.9880829519,2.20314677885,0.0,0.0,3.66783283761,18.1171033345,90.5664691493,67.7851692937,22.7812998556
 02/04  10:00:00,21.1256695906,2.16436525797,0.0,0.0,3.10526160149,15.8560427302,86.3949780507,66.4257156768,19.9692623738
 02/04  11:00:00,18.0278795237,1.98320189424,0.0,0.0,3.10526160149,12.9394160272,78.4659340516,60.3713633325,18.0945707192
 02/04  12:00:00,18.1300379153,1.93817913203,0.0,0.0,3.10526160149,13.0865971812,73.3450090258,58.7654851591,14.5795238667
 02/04  13:00:00,17.8245623937,1.7798847645,0.0,0.0,3.10526160149,12.9394160272,66.3940619866,53.6892297746,12.7048322121
 02/04  14:00:00,17.3506917386,1.7475575714,0.0,0.0,3.10526160149,12.4978725653,64.095886243,52.7970727719,11.2988134711
 02/04  15:00:00,17.1920361657,1.73608315247,0.0,0.0,3.10526160149,12.3506914113,62.4449052202,52.5521104902,9.89279473008
 02/04  16:00:00,18.5995400164,1.77857754984,0.0,0.0,4.02872759285,12.7922348732,65.5757044736,54.2768910026,11.2988134711
 02/04  17:00:00,26.9913880752,1.8272388879,0.0,0.0,6.50191812146,17.7693977319,69.4913141118,56.3178089861,13.1735051257
 02/04  18:00:00,38.6844631646,1.82550683519,0.0,0.0,8.38069375907,23.1212625696,73.9176850001,56.5261236514,17.3915613487
 02/04  19:00:00,40.9468026586,1.82694683288,0.0,0.0,10.6415932552,23.1212625696,77.3522738947,56.9143386072,20.4379352875
 02/04  20:00:00,40.1263803021,1.9758024546,0.0,0.0,12.3080778603,20.4854999863,81.9054934861,62.4049040259,19.5005894602
 02/04  21:00:00,39.8592171253,2.14876017107,0.0,0.0,12.456681583,19.8967753704,86.6736586923,68.8134244299,17.8602342623
 02/04  22:00:00,34.5855730839,2.33861715169,0.0,0.0,9.18739968257,17.702556249,90.3948478937,75.815324027,14.5795238667
 02/04  23:00:00,27.9269122222,2.61526885164,0.0,0.0,5.91811778209,14.0365255879,98.7100693033,86.0052370913,12.7048322121
 02/04  24:00:00,22.3199399975,2.90480569835,0.0,0.0,3.54045821811,10.5176760807,103.910838902,96.8300816536,7.08075724811
 02/05  01:00:00,18.8621367254,3.15025798202,0.0,0.0,2.55330491699,7.80157382632,108.082450005,105.922162182,2.16028782314
 02/05  02:00:00,18.4189055907,3.29575146324,0.0,0.0,2.55330491699,7.21284921042,112.422788625,111.200024578,1.22276404686
 02/05  03:00:00,18.2453274128,3.41653559335,0.0,0.0,2.55330491699,6.91848690247,116.172285356,115.652835112,0.519450244111
 02/05  04:00:00,18.2827426894,3.53209516237,0.0,0.0690368615364,2.55330491699,6.7713057485,120.242411877,119.722958413,0.519453463371
 02/05  05:00:00,20.5402048214,3.60531178933,0.0,0.176788918824,3.82705111198,7.57405300124,123.570184259,122.347342214,1.22284204477
 02/05  06:00:00,25.157146517,3.60718062229,0.0,0.253249319488,6.02426329834,9.91545327661,129.015012228,122.398946405,6.6160658233
 02/05  07:00:00,30.4367825737,3.52262994104,0.0,0.299184977262,6.51253267309,14.7454349813,141.494636962,119.16675826,22.3278787021
 02/05  08:00:00,28.5725687673,3.41578019393,0.0,0.280384311763,6.01364874671,17.9699221805,139.068854602,115.333897204,23.7349573981
 02/05  09:00:00,25.2754292262,3.30671149177,0.0,0.183781561384,3.66783283761,18.1171033345,134.438915907,111.641956668,22.7969592395
 02/05  10:00:00,22.1511706293,3.097104201,0.0,0.0927620957655,3.10526160149,15.8560427302,123.636194286,103.653229951,19.9829643347
 02/05  11:00:00,18.8983908449,2.83893488232,0.0,0.0147783331628,3.10526160149,12.9394160272,111.837029982,93.7300622508,18.1069677314
 02/05  12:00:00,18.7834799812,2.5916211979,0.0,0.0,3.10526160149,13.0865971812,99.1028034813,84.5133293811,14.5894741002
 02/05  13:00:00,18.4291929587,2.38451532946,0.0,0.0,3.10526160149,12.9394160272,89.628438311,76.9149608141,12.7134774969
 02/05  14:00:00,17.8324884406,2.22935427335,0.0,0.0,3.10526160149,12.4978725653,82.7234672029,71.4169871585,11.3064800444
 02/05  15:00:00,17.5392518125,2.08329879931,0.0,0.0,3.10526160149,12.3506914113,76.1832502243,66.2837676323,9.89948259194
 02/05  16:00:00,18.8855391146,2.064576648,0.0,0.0,4.02872759285,12.7922348732,77.1046056786,65.7981256341,11.3064800444
 02/05  17:00:00,26.4207840727,2.14946821879,0.0,0.0,6.50191812146,17.7693977319,82.2296608857,69.0471842379,13.1824766477
 02/05  18:00:00,39.0265909424,2.16763461291,0.0,0.0,8.38069375907,23.1212625696,87.1988051343,69.7953361292,17.4034690052
 02/05  19:00:00,41.2566955904,2.13683976466,0.0,0.0,10.6415932552,23.1212625696,89.2241746305,68.772211145,20.4519634855
 02/05  20:00:00,40.3950649735,2.24448712601,0.0,0.0,12.3080778603,20.4854999863,92.0677715471,72.5538063633,19.5139651839
 02/05  21:00:00,40.0846092646,2.37415231037,0.0,0.0,12.456681583,19.8967753704,94.9747343479,77.1022661919,17.872468156
 02/05  22:00:00,34.8038275942,2.55687166197,0.0,0.0,9.18739968257,17.702556249,98.4232303577,83.8337562575,14.5894741002
 02/05  23:00:00,28.1550596422,2.84341627172,0.0,0.0,5.91811778209,14.0365255879,107.334965199,94.621487702,12.7134774969
 02/05  24:00:00,22.5515260458,3.13639174668,0.0,0.0,3.54045821811,10.5176760807,112.943171325,105.857683638,7.08548768698
 02/06  01:00:00,19.1853638734,3.38989228902,0.0,0.0835928409399,2.55330491699,7.80157382632,117.458131352,115.296582052,2.16154930061
 02/06  02:00:00,18.874706312,3.54374235974,0.0,0.207809824774,2.55330491699,7.21284921042,122.225637857,121.002251779,1.22338607844
 02/06  03:00:00,18.8096445151,3.67458608564,0.0,0.306266610024,2.55330491699,6.91848690247,126.447808344,125.928203262,0.519605082344
 02/06  04:00:00,18.8428324495,3.77557654803,0.0,0.385645235953,2.55330491699,6.7713057485,130.235581894,129.715973826,0.519608068018
 02/06  05:00:00,21.0325247837,3.82885250618,0.0,0.445568164214,3.82705111198,7.57405300124,132.888580409,131.665121992,1.22345841717
 02/06  06:00:00,25.5945511949,3.8079346332,0.0,0.489899986453,6.02426329834,9.91545327661,137.516909379,130.896728976,6.62018040321
 02/06  07:00:00,30.8064271754,3.68771756985,0.0,0.503741950194,6.51253267309,14.7454349813,148.472191813,126.130089613,22.3421021994
 02/06  08:00:00,29.1056095493,3.59475073944,0.0,0.440925185814,6.01364874671,18.163451543,145.438538941,121.688456498,23.7500824429
 02/06  09:00:00,27.1750678884,3.63913348121,0.0,0.304584665387,4.35151303671,18.8798367041,139.08968576,116.278206488,22.8114792722
 02/06  10:00:00,24.0093885785,3.40652323658,0.0,0.195147440635,3.78894180059,16.6187760998,126.136527708,106.140858344,19.9956693633
 02/06  11:00:00,20.7378740301,3.14999193044,0.0,0.0967909015034,3.78894180059,13.7021493968,113.869592576,95.7511298189,18.1184627573
 02/06  12:00:00,20.5311996032,2.88863176998,0.0,0.0042954811893,3.78894180059,13.8493305508,100.266051677,85.6673513061,14.598700371
 02/06  13:00:00,20.0057618666,2.67793073271,0.0,0.0,3.69398621738,13.6338449159,90.6803783235,77.9588845586,12.721493765
 02/06  14:00:00,19.5531719064,2.50362417042,0.0,0.0,3.78894180059,13.2606059349,82.7440915019,71.4305026914,11.3135888104
 02/06  15:00:00,19.2425887031,2.34022212116,0.0,0.0,3.78894180059,13.1134247809,75.5237900262,65.6181061702,9.90568385592
 02/06  16:00:00,20.5595579713,2.29218193606,0.0,0.0,4.71240779196,13.5549682428,75.3265880877,64.0129992773,11.3135888104
 02/06  17:00:00,28.0284098517,2.31068042904,0.0,0.0,7.18559832057,18.5321311015,77.9522152671,64.7614198506,13.1907954165
 02/06  18:00:00,39.049095725,1.99661003309,0.0,0.0,8.38069375907,23.3147919321,81.1370659599,63.7225556799,17.41451028
 02/06  19:00:00,41.0991099835,1.97925415776,0.0,0.0,10.6415932552,23.1212625696,83.6357280397,63.1707570248,20.4649710149
 02/06  20:00:00,40.2792977242,2.12871987671,0.0,0.0,12.3080778603,20.4854999863,88.1127062939,68.5863385821,19.5263677118
 02/06  21:00:00,40.0154336486,2.30497669432,0.0,0.0,12.456681583,19.8967753704,92.8435739022,74.9597619707,17.8838119316
 02/06  22:00:00,34.7353260495,2.48837011727,0.0,0.0,9.18739968257,17.702556249,96.1604120155,81.5617116445,14.598700371
 02/06  23:00:00,28.0507788953,2.73913552481,0.0,0.0,5.91811778209,14.0365255879,103.332323749,90.6108299845,12.721493765
 02/06  24:00:00,22.4095990628,2.99446476363,0.0,0.0,3.54045821811,10.5176760807,107.014059608,99.9241856607,7.08987394687
 02/07  01:00:00,18.9949972524,3.27303398273,0.0,0.0100845262573,2.55330491699,7.80157382632,112.672629525,110.509913834,2.16271569037
 02/07  02:00:00,18.7846628602,3.50226096735,0.0,0.159247765387,2.55330491699,7.21284921042,120.840520575,119.61656005,1.22396052541
 02/07  03:00:00,18.8580013687,3.70778786763,0.0,0.321421681642,2.55330491699,6.91848690247,128.703530602,128.183782581,0.519748021408
 02/07  04:00:00,18.9574119247,3.84391425963,0.0,0.431886999555,2.55330491699,6.7713057485,134.210895202,133.691144429,0.519750772464
 02/07  05:00:00,21.1597658761,3.89844808584,0.0,0.503213677015,3.82705111198,7.57405300124,136.972020281,135.747993101,1.22402717989
 02/07  06:00:00,25.7453674209,3.88801487539,0.0,0.560635970296,6.02426329834,9.91545327661,142.00012598,135.376152548,6.62397343237
 02/07  07:00:00,30.9951660428,3.78602235714,0.0,0.59417603033,6.51253267309,14.7454349813,153.642884681,131.287678798,22.355205884
 02/07  08:00:00,29.2925723026,3.68829720995,0.0,0.534341468661,6.01364874671,18.163451543,150.556697183,126.792680999,23.7640161844
 02/07  09:00:00,27.3978399909,3.75447118064,0.0,0.412019068513,4.35151303671,18.8798367041,144.249231615,121.424375961,22.8248556539
 02/07  10:00:00,24.2004668924,3.49493513621,0.0,0.297813854905,3.78894180059,16.6187760998,129.819381414,109.812007717,20.0073736973
 02/07  11:00:00,20.8058620028,3.16129111422,0.0,0.153479690455,3.78894180059,13.7021493968,113.917239704,95.7881873113,18.1290523928
 02/07  12:00:00,20.4811580935,2.83296519524,0.0,0.00992054627172,3.78894180059,13.8493305508,97.3685338655,82.7613339187,14.6071999468
 02/07  13:00:00,19.9169659945,2.58913486068,0.0,0.0,3.69398621738,13.6338449159,86.504602898,73.7757242557,12.7288786423
 02/07  14:00:00,19.5070977895,2.45755005357,0.0,0.0,3.78894180059,13.2606059349,80.0241179324,68.7039802684,11.3201376639
 02/07  15:00:00,19.3334731313,2.43110654939,0.0,0.0,3.78894180059,13.1134247809,77.1795880971,67.2681914116,9.91139668557
 02/07  16:00:00,20.6009602036,2.33358416838,0.0,0.0,4.71240779196,13.5549682428,75.2514236252,63.9312859613,11.3201376639
 02/07  17:00:00,28.0779496144,2.36022019181,0.0,0.0,7.18559832057,18.5321311015,78.2233998069,65.0249408385,13.1984589684
 02/07  18:00:00,39.0337667664,1.98128107449,0.0,0.0,8.38069375907,23.3147919321,79.5299821542,62.1053002506,17.4246819036
 02/07  19:00:00,41.0228171828,1.90296135713,0.0,0.0,10.6415932552,23.1212625696,79.8321783987,59.3552243753,20.4769540234
 02/07  20:00:00,40.1116393135,1.96106146609,0.0,0.0,12.3080778603,20.4854999863,80.7684617911,61.23066842,19.5377933711
 02/07  21:00:00,39.7451177866,2.03466083235,0.0,0.0,12.456681583,19.8967753704,81.5134957129,63.6192334832,17.8942622297
 02/07  22:00:00,34.3740542883,2.1270983561,0.0,0.0,9.18739968257,17.702556249,81.2409765307,66.6337765838,14.6071999468
 02/07  23:00:00,27.6144859804,2.30284260983,0.0,0.0,5.91811778209,14.0365255879,85.2464004065,72.5175217642,12.7288786423
 02/07  24:00:00,21.8988769063,2.48374260713,0.0,0.0,3.54045821811,10.5176760807,85.674778919,78.5808641902,7.09391472882
 02/08  01:00:00,18.3501743891,2.63829564572,0.0,0.0,2.55330491699,7.80157382632,85.9089609815,83.7451743362,2.16378664528
 02/08  02:00:00,17.8352066901,2.71205256265,0.0,0.0,2.55330491699,7.21284921042,87.3784803615,86.1539931441,1.22448721738
 02/08  03:00:00,17.5849811331,2.75618931358,0.0,0.0,2.55330491699,6.91848690247,88.1070726263,87.5871936073,0.519879018949
 02/08  04:00:00,17.4723507669,2.79074010137,0.0,0.0,2.55330491699,6.7713057485,89.2337655662,88.7138840318,0.519881534436
 02/08  05:00:00,19.5560996705,2.79799555725,0.0,0.0,3.82705111198,7.57405300124,90.1543106192,88.9297624547,1.22454816452
 02/08  06:00:00,24.0332477401,2.73653116487,0.0,0.0,6.02426329834,9.91545327661,93.4467743317,86.819330543,6.62744378868
 02/08  07:00:00,29.233431656,2.61846400067,0.0,0.0,6.51253267309,14.7454349813,105.161987014,82.7948011384,22.367185876
 02/08  08:00:00,26.6950326478,2.51793235714,0.0,0.0,6.01364874671,18.163451543,103.110021118,79.3332666215,23.7767544963
 02/08  09:00:00,25.9006932586,2.66934351686,0.0,0.0,4.35151303671,18.8798367041,99.1034668346,76.2663824114,22.8370844231
 02/08  10:00:00,22.8962190022,2.48850110095,0.0,0.0,3.78894180059,16.6187760998,89.1058978327,69.0878239624,20.0180738704
 02/08  11:00:00,19.7764019914,2.28531079326,0.0,0.0,3.78894180059,13.7021493968,79.7027750575,61.5640415558,18.1387335017
 02/08  12:00:00,19.7468120831,2.10853973112,0.0,0.0,3.78894180059,13.8493305508,69.9000488768,55.2850785662,14.6149703106
 02/08  13:00:00,19.2768105606,1.94897942676,0.0,0.0,3.69398621738,13.6338449159,62.6761488679,49.9405189259,12.735629942
 02/08  14:00:00,18.8629399546,1.81339221871,0.0,0.0,3.78894180059,13.2606059349,56.8421938692,45.5160692036,11.3261246656
 02/08  15:00:00,18.5922661902,1.68989960827,0.0,0.0,3.78894180059,13.1134247809,51.4183954887,41.5017760996,9.9166193891
 02/08  16:00:00,19.9477746532,1.68039861792,0.0,0.0,4.71240779196,13.5549682428,52.5546448327,41.2285201672,11.3261246656
 02/08  17:00:00,27.4228140722,1.70508464959,0.0,0.0,7.18559832057,18.5321311015,55.2700445282,42.064579494,13.2054650342
 02/08  18:00:00,38.4544887417,1.40200304982,0.0,0.0,8.38069375907,23.3147919321,59.5223731415,42.088392278,17.4339808635
 02/08  19:00:00,40.4633194998,1.34346367409,0.0,0.0,10.6415932552,23.1212625696,60.5787030724,40.0907941099,20.4879089625
 02/08  20:00:00,39.5334311694,1.38285332195,0.0,0.0,12.3080778603,20.4854999863,60.7353125543,41.1870737761,19.5482387782
 02/08  21:00:00,39.1462614574,1.43580450313,0.0,0.0,12.456681583,19.8967753704,60.6071193807,42.703303425,17.9038159557
 02/08  22:00:00,33.746845257,1.4998893248,0.0,0.0,9.18739968257,17.702556249,59.1874803103,44.5725099997,14.6149703106
 02/08  23:00:00,26.9448193862,1.63317601567,0.0,0.0,5.91811778209,14.0365255879,61.4283576855,48.6927277435,12.735629942
 02/08  24:00:00,21.1926936417,1.77755934259,0.0,0.0,3.54045821811,10.5176760807,60.3089457236,53.2113368874,7.09760883619
 02/09  01:00:00,17.6315816121,1.91970286874,0.0,0.0,2.55330491699,7.80157382632,59.8529504331,57.6881885867,2.16476184642
 02/09  02:00:00,17.111167262,1.98801313455,0.0,0.0,2.55330491699,7.21284921042,60.9659850268,59.7410190287,1.22496599814
 02/09  03:00:00,16.8584714987,2.02967967925,0.0,0.0,2.55330491699,6.91848690247,61.4651902465,60.9451922104,0.519998036147
 02/09  04:00:00,16.7931084927,2.11149782719,0.0,0.0,2.55330491699,6.7713057485,64.3772905122,63.857290197,0.520000315195
 02/09  05:00:00,18.9571380649,2.1990339516,0.0,0.0,3.82705111198,7.57405300124,68.5205838627,67.2955626459,1.22502121681
 02/09  06:00:00,23.5182018712,2.22148529599,0.0,0.0,6.02426329834,9.91545327661,75.2616448017,68.6310543561,6.63059044561
 02/09  07:00:00,28.7262329297,2.11126527431,0.0,0.0,6.51253267309,14.7454349813,87.3199838401,64.9419452116,22.3780386285
 02/09  08:00:00,26.1234187996,1.94631850888,0.0,0.0,6.01364874671,18.163451543,82.9568238696,59.1685302633,23.7882936063
 02/09  09:00:00,25.3731819487,2.14183220692,0.0,0.0,4.35151303671,18.8798367041,79.360475378,56.5123134195,22.8481619586
 02/09  10:00:00,22.3264586531,1.91874075185,0.0,0.0,3.78894180059,16.6187760998,67.9871374466,47.9593707328,20.0277667138
 02/09  11:00:00,19.1579428794,1.66685168122,0.0,0.0,3.78894180059,13.7021493968,57.5922255183,39.4447223011,18.1475032173
 02/09  12:00:00,19.0634401843,1.42516783228,0.0,0.0,3.78894180059,13.8493305508,46.4439680356,31.8219588744,14.6220091612
 02/09  13:00:00,18.5905191636,1.26268802972,0.0,0.0,3.69398621738,13.6338449159,39.6758137771,26.9340681124,12.7417456647
 02/09  14:00:00,18.1867320853,1.13718434932,0.0,0.0,3.78894180059,13.2606059349,34.6201405915,23.2885925493,11.3315480423
 02/09  15:00:00,17.9182282481,1.01586166618,0.0,0.0,3.78894180059,13.1134247809,29.7040737319,19.7827233121,9.92135041985
 02/09  16:00:00,19.2339107619,0.966534726664,0.0,0.0,4.71240779196,13.5549682428,29.7803325804,18.4487845381,11.3315480423
 02/09  17:00:00,26.6786244068,0.960894984141,0.0,0.0,7.18559832057,18.5321311015,31.5859516776,18.3741401388,13.2118115388
 02/09  18:00:00,37.7044376417,0.651951949846,0.0,0.0,8.38069375907,23.3147919321,35.7303178553,18.2879134492,17.4424044061
 02/09  19:00:00,39.761916675,0.642060849308,0.0,0.0,10.6415932552,23.1212625696,38.487392503,17.989559915,20.497832588
 02/09  20:00:00,38.8815250363,0.730947188868,0.0,0.0,12.3080778603,20.4854999863,40.2340326014,20.6763317617,19.5577008397
 02/09  21:00:00,38.5486484642,0.838191509991,0.0,0.0,12.456681583,19.8967753704,41.8682285234,23.9557582432,17.9124702802
 02/09  22:00:00,33.2066562003,0.959700268096,0.0,0.0,9.18739968257,17.702556249,42.2748879944,27.6528788332,14.6220091612
 02/09  23:00:00,26.4560476647,1.14440429422,0.0,0.0,5.91811778209,14.0365255879,46.0270680814,33.2853224168,12.7417456647
 02/09  24:00:00,20.7521350838,1.33700078463,0.0,0.0,3.54045821811,10.5176760807,46.2873140126,39.1863588376,7.10095517502
 02/10  01:00:00,17.2324382838,1.52055954042,0.0,0.0,2.55330491699,7.80157382632,47.0298454178,44.8642044145,2.16564100325
 02/10  02:00:00,16.7609816575,1.63782753003,0.0,0.0,2.55330491699,7.21284921042,49.7187938522,48.4933971266,1.22539672563
 02/10  03:00:00,16.5622767449,1.73348492543,0.0,0.0,2.55330491699,6.91848690247,52.0063970865,51.4862920487,0.52010503773
 02/10  04:00:00,16.5043275192,1.82271685372,0.0,0.0,2.55330491699,6.7713057485,54.896345742,54.3762386624,0.520107079552
 02/10  05:00:00,18.6472387482,1.8891346349,0.0,0.0,3.82705111198,7.57405300124,57.8358027937,56.610356597,1.22544619671
 02/10  06:00:00,23.1959594236,1.8992428484,0.0,0.0,6.02426329834,9.91545327661,63.7128373635,57.0794248909,6.63341247254
 02/10  07:00:00,28.4213397373,1.8063720819,0.0,0.0,6.51253267309,14.7454349813,76.3577786724,53.970017744,22.3877609284
 02/10  08:00:00,25.8740012886,1.69690099788,0.0,0.0,6.01364874671,18.163451543,74.1637937215,50.3651636243,23.7986300972
 02/10  09:00:00,25.1924264356,1.96107669376,0.0,0.0,4.35151303671,18.8798367041,72.5604261371,49.7023411575,22.8580849797
 02/10  10:00:00,22.207847177,1.80012927576,0.0,0.0,3.78894180059,16.6187760998,63.7482756125,43.7118262552,20.0364493573
 02/10  11:00:00,19.0792439259,1.58815272775,0.0,0.0,3.78894180059,13.7021493968,54.9480999782,36.7927410359,18.1553589423
 02/10  12:00:00,19.0084464912,1.3701741392,0.0,0.0,3.78894180059,13.8493305508,44.6178941902,29.9895797759,14.6283144142
 02/10  13:00:00,18.5608440206,1.2330128867,0.0,0.0,3.69398621738,13.6338449159,38.6716645496,25.9244405503,12.7472239992
 02/10  14:00:00,18.2033924772,1.15384474129,0.0,0.0,3.78894180059,13.2606059349,34.9754800055,23.6390738175,11.336406188
 02/10  15:00:00,17.9891828581,1.08681627621,0.0,0.0,3.78894180059,13.1134247809,31.6164957667,21.6909073899,9.92558837677
 02/10  16:00:00,19.3090321888,1.04165615355,0.0,0.0,4.71240779196,13.5549682428,31.7468191137,20.4104129257,11.336406188
 02/10  17:00:00,26.7335253166,1.01579589396,0.0,0.0,7.18559832057,18.5321311015,32.8451942597,19.6276976567,13.217496603
 02/10  18:00:00,37.6907046275,0.638218935642,0.0,0.0,8.38069375907,23.3147919321,34.934604261,17.4846542243,17.4499500367
 02/10  19:00:00,39.7146658325,0.59481000678,0.0,0.0,10.6415932552,23.1212625696,36.7225107642,16.2157888031,20.506721961
 02/10  20:00:00,38.7943533944,0.643775546943,0.0,0.0,12.3080778603,20.4854999863,37.2003661096,17.634189356,19.5661767535
 02/10  21:00:00,38.4172267543,0.706769800079,0.0,0.0,12.456681583,19.8967753704,37.3795735654,19.4593509249,17.9202226404
 02/10  22:00:00,33.0234332061,0.776477273839,0.0,0.0,9.18739968257,17.702556249,36.075100875,21.4467864607,14.6283144142
 02/10  23:00:00,26.2199084197,0.908265049172,0.0,0.0,5.91811778209,14.0365255879,38.0072704153,25.260046416,12.7472239992
 02/10  24:00:00,20.4593060591,1.04417175995,0.0,0.0,3.54045821811,10.5176760807,36.2697085669,29.1657558126,7.1039527543
 02/11  01:00:00,16.854528053,1.14264930958,0.0,0.0,2.55330491699,7.80157382632,34.0281673869,31.8617435333,2.16642385362
 02/11  02:00:00,16.2798791611,1.15672503364,0.0,0.0,2.55330491699,7.21284921042,33.2131433313,31.9873640593,1.22577927204
 02/11  03:00:00,15.9752343285,1.14644250901,0.0,0.0,2.55330491699,6.91848690247,31.9457950103,31.4255950183,0.520199991985
 02/11  04:00:00,15.8346175207,1.15300685518,0.0,0.0,2.55330491699,6.7713057485,32.0517545821,31.5315527862,0.520201795875
 02/11  05:00:00,17.9118873817,1.15378326846,0.0,0.0,3.82705111198,7.57405300124,32.8192945397,31.5934715613,1.2258229784
 02/11  06:00:00,22.3924304526,1.09571387734,0.0,0.0,6.02426329834,9.91545327661,36.5991590684,29.9632500335,6.63590903493
 02/11  07:00:00,27.5929349855,0.977967330172,0.0,0.0,6.51253267309,14.7454349813,48.9596360827,26.5632861852,22.3963498974
 02/11  08:00:00,24.8807653335,0.897194405243,0.0,0.0,6.01364874671,17.9699221805,48.0712187572,24.2634578493,23.8077609079
 02/11  09:00:00,22.6706907804,0.885754607314,0.0,0.0,3.66783283761,18.1171033345,46.8957602641,24.0289097163,22.8668505478
 02/11  10:00:00,19.7967838001,0.835479467531,0.0,0.0,3.10526160149,15.8560427302,42.6329190876,22.5887998582,20.0441192294
 02/11  11:00:00,16.749467627,0.704789997496,0.0,0.0,3.10526160149,12.9394160272,37.0483686183,18.8860702679,18.1622983504
 02/11  12:00:00,16.7846023443,0.592743561055,0.0,0.0,3.10526160149,13.0865971812,30.432856702,15.7989724997,14.6338842023
 02/11  13:00:00,16.540309401,0.495631771812,0.0,0.0,3.10526160149,12.9394160272,25.9245889229,13.1725255996,12.7520633233
 02/11  14:00:00,16.0195697692,0.416435601925,0.0,0.0,3.10526160149,12.4978725653,22.3731067878,11.0324091238,11.3406976641
 02/11  15:00:00,15.8029136549,0.34696064174,0.0,0.0,3.10526160149,12.3506914113,19.0904352987,9.1611032939,9.92933200483
 02/11  16:00:00,17.1680541623,0.34709169574,0.0,0.0,4.02872759285,12.7922348732,20.5208083067,9.18011064264,11.3406976641
 02/11  17:00:00,24.6141703818,0.342854527843,0.0,0.0,6.50191812146,17.7693977319,22.3420794243,9.11956088125,13.2225185431
 02/11  18:00:00,37.1999514183,0.340995088873,0.0,0.0,8.38069375907,23.1212625696,26.5415816664,9.08496614564,17.4566155208
 02/11  19:00:00,39.4635428207,0.34368699502,0.0,0.0,10.6415932552,23.1212625696,29.6930661559,9.17849170678,20.5145744492
 02/11  20:00:00,38.5853675312,0.43478968373,0.0,0.0,12.3080778603,20.4854999863,31.3445772272,11.7709132175,19.5736640097
 02/11  21:00:00,38.2505689428,0.540111988564,0.0,0.0,12.456681583,19.8967753704,32.7378674892,14.8107967486,17.9270707405
 02/11  22:00:00,32.8793712611,0.632415328858,0.0,0.0,9.18739968257,17.702556249,32.0878697623,17.45398556,14.6338842023
 02/11  23:00:00,26.0761443573,0.764500986731,0.0,0.0,5.91811778209,14.0365255879,34.0216114406,21.2695481173,12.7520633233
 02/11  24:00:00,20.3547041104,0.939569811216,0.0,0.0,3.54045821811,10.5176760807,33.5835578924,26.4769572061,7.10660068634
 02/12  01:00:00,16.8424364243,1.13055768096,0.0,0.0,2.55330491699,7.80157382632,34.39831596,32.2312057961,2.16711016392
 02/12  02:00:00,16.3897625569,1.2666084295,0.0,0.0,2.55330491699,7.21284921042,37.6466255703,36.4205120465,1.22611352383
 02/12  03:00:00,16.2083616724,1.37956985291,0.0,0.0,2.55330491699,6.91848690247,40.4803844657,39.9601015949,0.520282870766
 02/12  04:00:00,16.1017491319,1.42013846641,0.0,0.0,2.55330491699,6.7713057485,41.5129900927,40.9927056566,0.520284436102
 02/12  05:00:00,18.1448785492,1.38677443598,0.0,0.0,3.82705111198,7.57405300124,40.7877795816,39.5616281312,1.22615145034
 02/12  06:00:00,22.5852711779,1.28855460263,0.0,0.0,6.02426329834,9.91545327661,42.8894488108,36.2513694161,6.63807939469
 02/12  07:00:00,27.7721711032,1.15720344784,0.0,0.0,6.51253267309,14.7454349813,54.5899919973,32.1861890046,22.4038029928
 02/12  08:00:00,25.0922861633,1.10871523506,0.0,0.0,6.01364874671,17.9699221805,54.5878013004,30.7721179658,23.8156833345
 02/12  09:00:00,22.9511195068,1.16618333372,0.0,0.0,3.66783283761,18.1171033345,55.4225993842,32.548143317,22.8744560672
 02/12  10:00:00,20.1144270646,1.15312273204,0.0,0.0,3.10526160149,15.8560427302,52.2073753104,32.1566012515,20.0507740589
 02/12  11:00:00,17.1224937727,1.07781614327,0.0,0.0,3.10526160149,12.9394160272,48.0970176807,29.9286982941,18.1683193866
 02/12  12:00:00,17.1947468397,1.00288805642,0.0,0.0,3.10526160149,13.0865971812,42.3773683351,27.738651459,14.6387168761
 02/12  13:00:00,16.9647774905,0.92009986128,0.0,0.0,3.10526160149,12.9394160272,38.0921573361,25.3358951323,12.7562622038
 02/12  14:00:00,16.4856087718,0.882474604571,0.0,0.0,3.10526160149,12.4978725653,35.6043757957,24.2599545961,11.3444211996
 02/12  15:00:00,16.3090188387,0.85306582551,0.0,0.0,3.10526160149,12.3506914113,33.3423857689,23.4098055735,9.93258019539
 02/12  16:00:00,17.6547275556,0.833765089083,0.0,0.0,4.02872759285,12.7922348732,34.2408952209,22.8964740213,11.3444211996
 02/12  17:00:00,25.0476203938,0.776304539911,0.0,0.0,6.50191812146,17.7693977319,34.5069672651,21.2800913932,13.2268758719
 02/12  18:00:00,36.6372036814,0.671080685233,0.0,0.0,8.38069375907,23.1212625696,35.7274518111,18.2650529266,17.4623988845
 02/12  19:00:00,39.7218595558,0.602003730106,0.0,0.0,10.6415932552,23.1212625696,36.8239272535,16.3025395266,20.5213877269
 02/12  20:00:00,38.786592301,0.636014453566,0.0,0.0,12.3080778603,20.4854999863,36.8846070772,17.3044466864,19.5801603908
 02/12  21:00:00,38.3971626423,0.686705688112,0.0,0.0,12.456681583,19.8967753704,36.7178296544,18.7848171018,17.9330125525
 02/12  22:00:00,32.990742637,0.743786704816,0.0,0.0,9.18739968257,17.702556249,35.044939821,20.4062229449,14.6387168761
 02/12  23:00:00,26.1667211665,0.855077795943,0.0,0.0,5.91811778209,14.0365255879,36.3225055705,23.5662433667,12.7562622038
 02/12  24:00:00,20.3935516024,0.978417303294,0.0,0.0,3.54045821811,10.5176760807,34.1994324585,27.0905342715,7.10889818699
 02/13  01:00:00,16.8340228888,1.12214414538,0.0,0.0,2.55330491699,7.80157382632,33.5167195411,31.349019812,2.1676997291
 02/13  02:00:00,16.3393146116,1.21616048419,0.0,0.0,2.55330491699,7.21284921042,35.4294559617,34.2030565799,1.22639938174
 02/13  03:00:00,16.1220883938,1.29329657437,0.0,0.0,2.55330491699,6.91848690247,37.1114141787,36.5910605292,0.520353649503
 02/13  04:00:00,16.0393968868,1.3577862213,0.0,0.0,2.55330491699,6.7713057485,39.1234232576,38.6030682819,0.520354975745
 02/13  05:00:00,18.1495554346,1.39145132137,0.0,0.0,3.82705111198,7.57405300124,40.8962318789,39.6698003636,1.2264315153
 02/13  06:00:00,22.6688409551,1.37212437989,0.0,0.0,6.02426329834,9.91545327661,45.792839946,39.1529170356,6.63992291031
 02/13  07:00:00,27.9030340822,1.28806642681,0.0,0.0,6.51253267309,14.7454349813,59.0365468376,36.6264288295,22.4101180081
 02/13  08:00:00,25.436934127,1.25983383626,0.0,0.0,6.01364874671,18.163451543,59.6165556792,35.7941606484,23.8223950308
 02/13  09:00:00,24.8840141601,1.65266441827,0.0,0.0,4.35151303671,18.8798367041,62.6296761937,39.7487769083,22.8808992855
 02/13  10:00:00,22.035126933,1.62740903169,0.0,0.0,3.78894180059,16.6187760998,58.2731004412,38.2166885663,20.0564118749
 02/13  11:00:00,19.0364720288,1.54538083065,0.0,0.0,3.78894180059,13.7021493968,53.5088115897,35.335391322,18.1734202677
 02/13  12:00:00,19.1188723818,1.48060002987,0.0,0.0,3.78894180059,13.8493305508,47.7997444087,33.1569334043,14.6428110044
 02/13  13:00:00,18.6836614595,1.35583032569,0.0,0.0,3.69398621738,13.6338449159,42.1495283153,29.389708918,12.7598193972
 02/13  14:00:00,18.3352528256,1.2857050897,0.0,0.0,3.78894180059,13.2606059349,38.7317503941,27.3841747022,11.3475756919
 02/13  15:00:00,18.1121100339,1.20974345204,0.0,0.0,3.78894180059,13.1134247809,35.1597924691,25.2244604826,9.93533198653
 02/13  16:00:00,19.5037710171,1.23639498181,0.0,0.0,4.71240779196,13.5549682428,37.4615484678,26.113972776,11.3475756919
 02/13  17:00:00,26.9556715932,1.23794217054,0.0,0.0,7.18559832057,18.5321311015,39.5448396973,26.3142723983,13.230567299
 02/13  18:00:00,37.0608107994,0.901158440806,0.0,0.0,8.38069375907,23.3147919321,42.9111101189,25.4438117038,17.467298415
 02/13  19:00:00,39.9633119935,0.843456167778,0.0,0.0,10.6415932552,23.1212625696,44.1799514027,23.6527916261,20.5271597766
 02/13  20:00:00,39.031565859,0.8809880116,0.0,0.0,12.3080778603,20.4854999863,44.3142921888,24.7286282157,19.5856639731
 02/13  21:00:00,38.6448430161,0.934386061897,0.0,0.0,12.456681583,19.8967753704,44.2320506511,26.2940043342,17.9380463168
 02/13  22:00:00,33.2849497778,1.0379938456,0.0,0.0,9.18739968257,17.702556249,44.1079497758,29.4651387714,14.6428110044
 02/13  23:00:00,26.5461777955,1.23453442493,0.0,0.0,5.91811778209,14.0365255879,48.3949441221,35.6351247249,12.7598193972
 02/13  24:00:00,20.8514590825,1.43632478338,0.0,0.0,3.54045821811,10.5176760807,49.1750468431,42.0642022672,7.11084457584
 02/14  01:00:00,17.3203795622,1.60850081882,0.0,0.0,2.55330491699,7.80157382632,49.6793881903,47.5111958175,2.16819237277
 02/14  02:00:00,16.8395080828,1.71635395535,0.0,0.0,2.55330491699,7.21284921042,52.1349945544,50.9083577936,1.22663676087
 02/14  03:00:00,16.6362937539,1.80750193445,0.0,0.0,2.55330491699,6.91848690247,54.3333467989,53.8129344917,0.520412307209
 02/14  04:00:00,16.5808802386,1.89926957307,0.0,0.0,2.55330491699,6.7713057485,57.370571639,56.8501582451,0.5204133939
 02/14  05:00:00,18.7240821845,1.96597807124,0.0,0.0,3.82705111198,7.57405300124,60.3839866526,59.1573235622,1.22666309037
 02/14  06:00:00,23.263431115,1.96671453977,0.0,0.0,6.02426329834,9.91545327661,65.9960283646,59.3545893275,6.64143903709
 02/14  07:00:00,28.5113673549,1.89639969952,0.0,0.0,6.51253267309,14.7454349813,79.5712508274,57.1559577533,22.4152930741
 02/14  08:00:00,25.9986814128,1.82158112212,0.0,0.0,6.01364874671,18.163451543,78.6600981828,54.8322041736,23.8278940092
 02/14  09:00:00,25.4043839977,2.17303425593,0.0,0.0,4.35151303671,18.8798367041,80.6486315171,57.7624532225,22.8861782946
 02/14  10:00:00,22.5761510619,2.16843316061,0.0,0.0,3.78894180059,16.6187760998,76.9878591942,56.9268281864,20.0610310078
 02/14  11:00:00,19.5315620153,2.04047081714,0.0,0.0,3.78894180059,13.7021493968,70.5736409742,52.3960414909,18.1775994833
 02/14  12:00:00,19.6623270536,2.02405470166,0.0,0.0,3.78894180059,13.8493305508,66.4044132555,51.7582478808,14.6461653747
 02/14  13:00:00,19.3124402422,1.98460910832,0.0,0.0,3.69398621738,13.6338449159,63.2781122019,50.5153783517,12.7627338502
 02/14  14:00:00,18.9357445487,1.88619681275,0.0,0.0,3.78894180059,13.2606059349,58.5129275785,47.1627673718,11.3501602068
 02/14  15:00:00,18.7822876495,1.87992106755,0.0,0.0,3.78894180059,13.1134247809,56.9126439247,46.9750573614,9.93758656334
 02/14  16:00:00,20.1604704857,1.89309445049,0.0,0.0,4.71240779196,13.5549682428,58.9645109912,47.6143507845,11.3501602068
 02/14  17:00:00,27.626702509,1.90897308637,0.0,0.0,7.18559832057,18.5321311015,61.7100466039,48.4764548726,13.2335917313
 02/14  18:00:00,37.7345633289,1.57491097036,0.0,0.0,8.38069375907,23.3147919321,65.0843407241,47.6130280625,17.4713126616
 02/14  19:00:00,40.669561753,1.54970592726,0.0,0.0,10.6415932552,23.1212625696,67.4319719036,46.9000830147,20.531888889
 02/14  20:00:00,39.8124168912,1.66183904374,0.0,0.0,12.3080778603,20.4854999863,70.4268020744,50.8366289478,19.5901731267
 02/14  21:00:00,39.5071243667,1.79666741244,0.0,0.0,12.456681583,19.8967753704,73.5001687985,55.5579982558,17.9421705427
 02/14  22:00:00,34.1934497518,1.94649381955,0.0,0.0,9.18739968257,17.702556249,75.392024588,60.7458592133,14.6461653747
 02/14  23:00:00,27.4857153583,2.17407198775,0.0,0.0,5.91811778209,14.0365255879,81.3706986913,68.6079648411,12.7627338502
 02/14  24:00:00,21.8278622629,2.41272796373,0.0,0.0,3.54045821811,10.5176760807,84.0402042324,76.9277649559,7.11243927651
 02/15  01:00:00,18.3444255352,2.63254679182,0.0,0.0,2.55330491699,7.80157382632,86.7810758333,84.6124878861,2.1685879472
 02/15  02:00:00,17.8933057006,2.77015157319,0.0,0.0,2.55330491699,7.21284921042,90.6223411234,89.3955155328,1.22682559064
 02/15  03:00:00,17.7135556704,2.88476385091,0.0,0.0,2.55330491699,6.91848690247,93.9683329431,93.4478741166,0.520458826488
 02/15  04:00:00,17.6732165237,2.99160585821,0.0,0.0,2.55330491699,6.7713057485,97.9103483628,97.3898886895,0.520459673254
 02/15  05:00:00,19.8238836075,3.06577949423,0.0,0.0,3.82705111198,7.57405300124,101.484717942,100.257871835,1.22684610702
 02/15  06:00:00,24.3685799504,3.07186337516,0.0,0.0,6.02426329834,9.91545327661,107.407505549,100.764878221,6.64262732727
 02/15  07:00:00,28.6814115489,2.95927722687,0.0,0.0,6.51253267309,14.7454349813,119.081602084,96.6622754253,22.4193266592
 02/15  08:00:00,26.9730019456,2.79590165492,0.0,0.0,6.01364874671,18.163451543,114.338423122,90.5062444804,23.8321786412
 02/15  09:00:00,26.1805224157,2.94917267392,0.0,0.0,4.35151303671,18.8798367041,110.106351679,87.2160601479,22.8902915312
 02/15  10:00:00,23.1536747255,2.74595682426,0.0,0.0,3.78894180059,16.6187760998,98.9198519841,78.8552218943,20.0646300898
 02/15  11:00:00,19.9966856799,2.5055944817,0.0,0.0,3.78894180059,13.7021493968,87.9312501285,69.750394333,18.1808557956
 02/15  12:00:00,19.9214870619,2.28321470989,0.0,0.0,3.78894180059,13.8493305508,76.3596227847,61.7108437909,14.6487789938
 02/15  13:00:00,19.4180843156,2.09025318173,0.0,0.0,3.69398621738,13.6338449159,67.9817793921,55.2167746926,12.7650046995
 02/15  14:00:00,18.975041833,1.92549409704,0.0,0.0,3.78894180059,13.2606059349,61.2189126616,49.8667386828,11.3521739788
 02/15  15:00:00,18.675022656,1.77265607407,0.0,0.0,3.78894180059,13.1134247809,54.9608548771,45.021511619,9.93934325813
 02/15  16:00:00,19.9898144092,1.7224383739,0.0,0.0,4.71240779196,13.5549682428,54.9660462041,43.6138722253,11.3521739788
 02/15  17:00:00,27.4569642614,1.73923483875,0.0,0.0,7.18559832057,18.5321311015,57.5842558748,44.3483076017,13.2359482731
 02/15  18:00:00,37.6209606897,1.46130833111,0.0,0.0,8.38069375907,23.3147919321,62.6949582971,45.2205178619,17.4744404352
 02/15  19:00:00,40.5826819107,1.46282608504,0.0,0.0,10.6415932552,23.1212625696,65.8165972102,45.2810235468,20.5355736634
 02/15  20:00:00,39.7422584646,1.5916806172,0.0,0.0,12.3080778603,20.4854999863,69.2468309711,49.6531444548,19.5936865163
 02/15  21:00:00,39.4550299479,1.74457299372,0.0,0.0,12.456681583,19.8967753704,72.7658965847,54.8205125759,17.9453840088
 02/15  22:00:00,34.1693167845,1.92236085225,0.0,0.0,9.18739968257,17.702556249,75.456532201,60.8077532072,14.6487789938
 02/15  23:00:00,27.5247702923,2.21312692173,0.0,0.0,5.91811778209,14.0365255879,83.7011875532,70.9361828537,12.7650046995
 02/15  24:00:00,21.9295640398,2.51442974063,0.0,0.0,3.54045821811,10.5176760807,88.7067495483,81.5930677315,7.11368181673
 02/16  01:00:00,18.4914896159,2.77961087249,0.0,0.0,2.55330491699,7.80157382632,93.2650188793,91.0961325458,2.16888633344
 02/16  02:00:00,18.078724527,2.9555703995,0.0,0.0,2.55330491699,7.21284921042,98.8076300756,97.5806642607,1.22696581489
 02/16  03:00:00,17.9291926667,3.10040084723,0.0,0.0,2.55330491699,6.91848690247,103.576179603,103.055686409,0.520493193536
 02/16  04:00:00,17.8914571914,3.20984652591,0.0,0.0,2.55330491699,6.7713057485,107.704015159,107.183521359,0.520493800088
 02/16  05:00:00,20.0295530468,3.27144893355,0.0,0.0,3.82705111198,7.57405300124,110.72932695,109.502346439,1.22698051109
 02/16  06:00:00,24.597615928,3.27101230829,0.0,0.02988704444,6.02426329834,9.91545327661,116.106551535,109.463064105,6.64348743021
 02/16  07:00:00,28.9432556365,3.14216844172,0.0,0.0789528727124,6.51253267309,14.7454349813,126.753770514,104.331552945,22.4222175695
 02/16  08:00:00,27.1279633704,2.93995810991,0.0,0.010904969833,6.01364874671,18.163451543,120.154209181,96.3189615229,23.835247658
 02/16  09:00:00,26.2665439709,3.0351942291,0.0,0.0,4.35151303671,18.8798367041,113.554432847,90.6611950701,22.8932377772
 02/16  10:00:00,23.1876966206,2.77997871932,0.0,0.0,3.78894180059,16.6187760998,100.080582207,80.0133741523,20.0672080551
 02/16  11:00:00,19.9727810154,2.48168981721,0.0,0.0,3.78894180059,13.7021493968,86.8297670163,68.646578776,18.1831882403
 02/16  12:00:00,19.8366422525,2.19836990055,0.0,0.0,3.78894180059,13.8493305508,73.1278380175,58.4771869299,14.6506510876
 02/16  13:00:00,19.2928913908,1.96506025695,0.0,0.0,3.69398621738,13.6338449159,63.4938645444,50.7272332716,12.7666312728
 02/16  14:00:00,18.8422835146,1.79273577861,0.0,0.0,3.78894180059,13.2606059349,56.6248152647,45.2711988529,11.3536164118
 02/16  15:00:00,18.5496876744,1.64732109246,0.0,0.0,3.78894180059,13.1134247809,50.5966915735,40.6560900228,9.94060155069
 02/16  16:00:00,19.8926010536,1.62522501834,0.0,0.0,4.71240779196,13.5549682428,51.6027455932,40.2491291815,11.3536164118
 02/16  17:00:00,27.4034893293,1.6857599067,0.0,0.0,7.18559832057,18.5321311015,55.8296298765,42.59199365,13.2376362265
 02/16  18:00:00,37.6185578272,1.45890546862,0.0,0.0,8.38069375907,23.3147919321,62.7987067603,45.3220259506,17.4766808098
 02/16  19:00:00,40.6132204058,1.49336458007,0.0,0.0,10.6415932552,23.1212625696,67.065526688,46.5273136792,20.5382130088
 02/16  20:00:00,39.7788773963,1.6282995489,0.0,0.0,12.3080778603,20.4854999863,70.6763603971,51.0801572958,19.5962031014
 02/16  21:00:00,39.4953400326,1.78488307838,0.0,0.0,12.456681583,19.8967753704,74.3211897453,56.3735039819,17.9476857635
 02/16  22:00:00,34.1970154372,1.95005950495,0.0,0.0,9.18739968257,17.702556249,76.5476701657,61.8970190781,14.6506510876
 02/16  23:00:00,27.4947865138,2.18314314329,0.0,0.0,5.91811778209,14.0365255879,82.5537194046,69.7870881318,12.7666312728
 02/16  24:00:00,21.8588039011,2.44366960199,0.0,0.0,3.54045821811,10.5176760807,85.9854067485,78.8708349199,7.11457182853
 02/17  01:00:00,18.3828787075,2.67099996409,0.0,0.0,2.55330491699,7.80157382632,88.9660849738,86.7969975325,2.16908744129
 02/17  02:00:00,17.9292012432,2.80604711573,0.0,0.0,2.55330491699,7.21284921042,92.6857811566,91.4587237648,1.2270573918
 02/17  03:00:00,17.7385831051,2.90979128566,0.0,0.0,2.55330491699,6.91848690247,95.5927135013,95.0721981031,0.520515398151
 02/17  04:00:00,17.6017601618,2.92014949627,0.0,0.0,2.55330491699,6.7713057485,95.2415411669,94.7210254027,0.520515764281
 02/17  05:00:00,19.6001605429,2.84205642965,0.0,0.0,3.82705111198,7.57405300124,92.1018941569,90.8748278941,1.22706626281
 02/17  06:00:00,23.9796611089,2.6829445337,0.0,0.0,6.02426329834,9.91545327661,91.0302533445,84.386234252,6.64401909244
 02/17  07:00:00,28.1912863585,2.4691520365,0.0,0.0,6.51253267309,14.7454349813,98.8710464987,76.4470815487,22.42396495
 02/17  08:00:00,26.5268501152,2.34974982453,0.0,0.0,6.01364874671,18.163451543,95.7305020448,71.8934018941,23.8371001507
 02/17  09:00:00,25.8729206132,2.64157087137,0.0,0.0,4.35151303671,18.8798367041,95.9887335698,73.0937174097,22.8950161601
 02/17  10:00:00,22.9433653856,2.53564748433,0.0,0.0,3.78894180059,16.6187760998,88.4776721054,68.4089079653,20.0687641401
 02/17  11:00:00,19.8422150447,2.35112384653,0.0,0.0,3.78894180059,13.7021493968,79.8019230763,61.6173269495,18.1845961267
 02/17  12:00:00,19.8280319614,2.18975960939,0.0,0.0,3.78894180059,13.8493305508,70.4293403639,55.7775592622,14.6517811017
 02/17  13:00:00,19.3794431417,2.05161200782,0.0,0.0,3.69398621738,13.6338449159,63.8428576706,51.0752445822,12.7676130884
 02/17  14:00:00,18.9758406534,1.92629291744,0.0,0.0,3.78894180059,13.2606059349,57.9580845056,46.6035974273,11.3544870784
 02/17  15:00:00,18.7178093077,1.81544272584,0.0,0.0,3.78894180059,13.1134247809,52.808123826,42.8667627577,9.94136106837
 02/17  16:00:00,19.9992788586,1.73190282336,0.0,0.0,4.71240779196,13.5549682428,51.6928923047,40.3384052264,11.3544870784
 02/17  17:00:00,27.3624380558,1.64470863317,0.0,0.0,7.18559832057,18.5321311015,51.1057280055,37.8670729138,13.2386550917
 02/17  18:00:00,37.3379903172,1.17833795868,0.0,0.0,8.38069375907,23.3147919321,50.6005154905,33.1224823688,17.4780331217
 02/17  19:00:00,40.1782436971,1.05838787145,0.0,0.0,10.6415932552,23.1212625696,50.1449446701,29.6051385266,20.5398061434
 02/17  20:00:00,39.2121813646,1.06160351715,0.0,0.0,12.3080778603,20.4854999863,49.3662200017,29.768497865,19.5977221367
