Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/17  21:00:00,38.7968501525,1.08639319828,0.0,0.0,12.456681583,19.8967753704,48.5048035203,30.5557283952,17.9490751251
 02/17  22:00:00,33.3815122189,1.1345562867,0.0,0.0,9.18739968257,17.702556249,46.6812243855,32.0294432838,14.6517811017
 02/17  23:00:00,26.5802912416,1.26864787112,0.0,0.0,5.91811778209,14.0365255879,48.9148014985,36.1471884101,12.7676130884
 02/17  24:00:00,20.8353180821,1.42018378301,0.0,0.0,3.54045821811,10.5176760807,47.946961455,40.8318524066,7.11510904836
 02/18  01:00:00,17.2724996085,1.56062086507,0.0,0.0,2.55330491699,7.80157382632,47.3560635435,45.1868723341,2.16919120937
 02/18  02:00:00,16.7558359883,1.63268186085,0.0,0.0,2.55330491699,7.21284921042,48.6550874268,47.4279871328,1.22710029401
 02/18  03:00:00,16.5133593546,1.68456753509,0.0,0.0,2.55330491699,6.91848690247,49.5832808667,49.0627554329,0.520525433729
 02/18  04:00:00,16.432523265,1.75091259954,0.0,0.0,2.55330491699,6.7713057485,51.8426800841,51.3221545248,0.520525559315
 02/18  05:00:00,18.5707394343,1.81263532103,0.0,0.0,3.82705111198,7.57405300124,54.8066385083,53.5795351715,1.22710333683
 02/18  06:00:00,23.1106976281,1.81398105291,0.0,0.0,6.02426329834,9.91545327661,60.5907426718,53.9465205141,6.64422215776
 02/18  07:00:00,27.4090197628,1.68688544072,0.0,0.0,6.51253267309,14.7454349813,72.2446782852,49.8201100014,22.4245682838
 02/18  08:00:00,25.5172546794,1.53368375108,0.0,0.0,6.01364874671,17.9699221805,68.6032479108,44.7655123401,23.8377355708
 02/18  09:00:00,23.3529099035,1.56797373038,0.0,0.0,3.66783283761,18.1171033345,68.5243122753,45.6286861221,22.8956261532
 02/18  10:00:00,20.5329063524,1.57160201982,0.0,0.0,3.10526160149,15.8560427302,65.6352859903,45.5659881063,20.0692978841
 02/18  11:00:00,17.5636434188,1.51896578929,0.0,0.0,3.10526160149,12.9394160272,62.0603407973,43.8752617593,18.185079038
 02/18  12:00:00,17.6152385671,1.4233797838,0.0,0.0,3.10526160149,13.0865971812,55.5660458737,40.9138771722,14.6521687015
 02/18  13:00:00,17.2573148969,1.21263726771,0.0,0.0,3.10526160149,12.9394160272,47.2146630974,34.4467132419,12.7679498554
 02/18  14:00:00,16.6733608021,1.07022663482,0.0,0.0,3.10526160149,12.4978725653,41.5230460027,30.1682602818,11.3547857208
 02/18  15:00:00,16.3593550077,0.903401994499,0.0,0.0,3.10526160149,12.3506914113,35.2287187474,25.2870971612,9.94162158627
 02/18  16:00:00,17.6650730905,0.84411062398,0.0,0.0,4.02872759285,12.7922348732,35.0359480063,23.6811622855,11.3547857208
 02/18  17:00:00,25.0897232308,0.818407376858,0.0,0.0,6.50191812146,17.7693977319,36.2990607996,23.0600562327,13.2390045669
 02/18  18:00:00,36.7473464817,0.781223485582,0.0,0.0,8.38069375907,23.1212625696,39.4341524914,21.9556555207,17.4784969707
 02/18  19:00:00,39.8570644097,0.737208584054,0.0,0.0,10.6415932552,23.1212625696,41.1818799354,20.6415273398,20.5403525956
 02/18  20:00:00,38.9709196821,0.820341834647,0.0,0.0,12.3080778603,20.4854999863,42.785760195,23.1875170225,19.5982431725
 02/18  21:00:00,38.6363593872,0.92590243297,0.0,0.0,12.456681583,19.8967753704,44.3603357827,26.4107841005,17.9495516822
 02/18  22:00:00,33.2945738214,1.04761788919,0.0,0.0,9.18739968257,17.702556249,44.7773802914,30.1252115899,14.6521687015
 02/18  23:00:00,26.5549303422,1.24328697167,0.0,0.0,5.91811778209,14.0365255879,48.9722669403,36.2043170849,12.7679498554
 02/18  24:00:00,20.8726861027,1.4575518036,0.0,0.0,3.54045821811,10.5176760807,50.1240479696,43.0087546525,7.11529331712
 02/19  01:00:00,17.3600829506,1.64820420724,0.0,0.0,2.55330491699,7.80157382632,51.2722838248,49.1030862197,2.16919760511
 02/19  02:00:00,16.8745854533,1.75143132584,0.0,0.0,2.55330491699,7.21284921042,53.5897770731,52.3626825646,1.22709450854
 02/19  03:00:00,16.6587395968,1.82994777737,0.0,0.0,2.55330491699,6.91848690247,55.3762507197,54.8557274225,0.520523297274
 02/19  04:00:00,16.5823936666,1.90078300109,0.0,0.0,2.55330491699,6.7713057485,57.6910543529,57.1705311706,0.520523182275
 02/19  05:00:00,18.7028987697,1.94479465648,0.0,0.0,3.82705111198,7.57405300124,59.880504924,58.6534132018,1.22709172222
 02/19  06:00:00,23.2211635053,1.9244469301,0.0,0.0,6.02426329834,9.91545327661,64.7213817021,58.0772851348,6.64409656728
 02/19  07:00:00,27.5590547842,1.83692046221,0.0,0.0,6.51253267309,14.7454349813,77.7178697704,55.2938423772,22.4240273932
 02/19  08:00:00,25.7950592917,1.81148836347,0.0,0.0,6.01364874671,17.9699221805,78.4083615953,54.5712078654,23.83715373
 02/19  09:00:00,23.7259997299,1.9410635568,0.0,0.0,3.66783283761,18.1171033345,81.8356830422,58.9406154663,22.8950675759
 02/19  10:00:00,20.8793373514,1.91803301881,0.0,0.0,3.10526160149,15.8560427302,78.0818198784,58.0130107494,20.0688091289
 02/19  11:00:00,17.837816565,1.79313893557,0.0,0.0,3.10526160149,12.9394160272,71.7790529411,53.5944161102,18.1846368309
 02/19  12:00:00,17.8719394231,1.68008063982,0.0,0.0,3.10526160149,13.0865971812,64.3059316981,49.6541179259,14.6518137722
 02/19  13:00:00,17.6596903945,1.61501276524,0.0,0.0,3.10526160149,12.9394160272,60.2140391155,47.4463976413,12.7676414742
 02/19  14:00:00,17.1552668373,1.55213267009,0.0,0.0,3.10526160149,12.4978725653,56.8255323452,45.4710200945,11.3545122507
 02/19  15:00:00,16.9722507902,1.51629777704,0.0,0.0,3.10526160149,12.3506914113,54.2574626026,44.3160795753,9.94138302722
 02/19  16:00:00,18.3261035701,1.50514110357,0.0,0.0,4.02872759285,12.7922348732,55.4524282783,44.0979160275,11.3545122507
 02/19  17:00:00,25.7417280805,1.47041222656,0.0,0.0,6.50191812146,17.7693977319,56.4984541334,43.2597695847,13.2386845487
 02/19  18:00:00,36.4283351311,1.35504546834,0.0,0.0,8.38069375907,23.1212625696,57.2508236943,39.7727514751,17.4780722192
 02/19  19:00:00,40.3920757583,1.27221993258,0.0,0.0,10.6415932552,23.1212625696,57.7759676875,37.2361154841,20.5398522034
 02/19  20:00:00,39.4744176965,1.32383984909,0.0,0.0,12.3080778603,20.4854999863,58.5870847507,38.9893186963,19.5977660544
 02/19  21:00:00,39.1106840581,1.40022710387,0.0,0.0,12.456681583,19.8967753704,59.4741249449,41.5250096512,17.9491152937
 02/19  22:00:00,33.7487144391,1.50175850692,0.0,0.0,9.18739968257,17.702556249,59.4937346334,44.8419208612,14.6518137722
 02/19  23:00:00,26.9987718077,1.68712843719,0.0,0.0,5.91811778209,14.0365255879,63.6551559496,50.8875144754,12.7676414742
 02/19  24:00:00,21.3004402204,1.88530592123,0.0,0.0,3.54045821811,10.5176760807,64.5087383631,57.3936137829,7.11512458023
 02/20  01:00:00,17.8073859048,2.09550716145,0.0,0.0,2.55330491699,7.80157382632,66.6522428536,64.4831362289,2.16910662478
 02/20  02:00:00,17.3754177263,2.25226359882,0.0,0.0,2.55330491699,7.21284921042,71.2186956805,69.9916556437,1.22704003683
 02/20  03:00:00,17.2178570195,2.38906519998,0.0,0.0,2.55330491699,6.91848690247,75.4345016286,74.9139926392,0.52050898939
 02/20  04:00:00,17.1860212404,2.50441057487,0.0,0.0,2.55330491699,6.7713057485,79.6163643603,79.0958557265,0.520508633851
 02/20  05:00:00,19.3482704209,2.59016630766,0.0,0.0,3.82705111198,7.57405300124,83.5367140734,82.3096826509,1.22703142244
 02/20  06:00:00,23.9075080857,2.61079151049,0.0,0.0,6.02426329834,9.91545327661,89.9562500877,83.3126077282,6.64364235947
 02/20  07:00:00,28.2262138477,2.50407952569,0.0,0.0,6.51253267309,14.7454349813,101.914956032,79.4926135931,22.4223424392
 02/20  08:00:00,26.3740360857,2.39046515748,0.0,0.0,6.01364874671,17.9699221805,99.1089931049,75.2736383043,23.8353548007
 02/20  09:00:00,24.2545676318,2.46963145874,0.0,0.0,3.66783283761,18.1171033345,100.536108154,77.6427675606,22.8933405937
 02/20  10:00:00,21.3887474733,2.42744314072,0.0,0.0,3.10526160149,15.8560427302,95.9220186973,75.8547206778,20.0672980194
 02/20  11:00:00,18.3399440837,2.29526645425,0.0,0.0,3.10526160149,12.9394160272,89.2397678273,71.0564981906,18.1832696366
 02/20  12:00:00,18.3450640997,2.15320531646,0.0,0.0,3.10526160149,13.0865971812,80.7118662833,66.0611498644,14.6507164189
 02/20  13:00:00,18.0507498648,2.00607223552,0.0,0.0,3.10526160149,12.9394160272,73.8922812675,61.1255932314,12.7666880361
 02/20  14:00:00,17.4506604483,1.84752628102,0.0,0.0,3.10526160149,12.4978725653,67.3271583444,55.9734915954,11.353666749
 02/20  15:00:00,17.2199617008,1.76400868758,0.0,0.0,3.10526160149,12.3506914113,63.2184529765,53.2778075146,9.94064546187
 02/20  16:00:00,18.5089311869,1.68796872034,0.0,0.0,4.02872759285,12.7922348732,62.4470193959,51.0933526469,11.353666749
 02/20  17:00:00,25.9740003768,1.70268452283,0.0,0.0,6.50191812146,17.7693977319,65.0853926404,51.8476975086,13.2376951318
 02/20  18:00:00,36.6898289438,1.616539281,0.0,0.0,8.38069375907,23.1212625696,66.6455766182,49.1688176251,17.4767589931
 02/20  19:00:00,40.6914091898,1.57155336414,0.0,0.0,10.6415932552,23.1212625696,68.3950475112,47.8567423961,20.5383051151
 02/20  20:00:00,39.8365401014,1.68596225391,0.0,0.0,12.3080778603,20.4854999863,71.5090491814,51.9127582576,19.5962909237
 02/20  21:00:00,39.5398687319,1.82941177768,0.0,0.0,12.456681583,19.8967753704,74.9055720438,56.957805955,17.9477660888
 02/20  22:00:00,34.2084492022,1.96149326994,0.0,0.0,9.18739968257,17.702556249,76.0533416664,61.4026252476,14.6507164189
 02/20  23:00:00,27.4662220783,2.15457870773,0.0,0.0,5.91811778209,14.0365255879,80.5554730631,67.788785027,12.7666880361
 02/20  24:00:00,21.7727251092,2.35759081003,0.0,0.0,3.54045821811,10.5176760807,81.6346311207,74.520028233,7.11460288767
 02/21  01:00:00,18.2785427533,2.56666400986,0.0,0.0,2.55330491699,7.80157382632,83.8693776581,81.7004593646,2.16891829351
 02/21  02:00:00,17.8426898165,2.71953568901,0.0,0.0,2.55330491699,7.21284921042,88.4351390606,87.2082021658,1.22693689476
 02/21  03:00:00,17.6752206033,2.84642878378,0.0,0.0,2.55330491699,6.91848690247,92.42111565,91.9006331357,0.52048251429
 02/21  04:00:00,17.5911002316,2.90948956612,0.0,0.0,2.55330491699,6.7713057485,94.5223842881,94.0019023697,0.520481918338
 02/21  05:00:00,19.6677640963,2.90965998308,0.0,0.0,3.82705111198,7.57405300124,94.9212967184,93.694374263,1.2269224554
 02/21  06:00:00,24.1303027732,2.83358619799,0.0,0.0,6.02426329834,9.91545327661,97.4182425026,90.7753828326,6.64285967006
 02/21  07:00:00,27.4910579977,2.66175700905,0.0,0.0,6.51253267309,14.7454349813,106.788803744,84.3692898218,22.4195139217
 02/21  08:00:00,26.784276896,2.60717660532,0.0,0.0,6.01364874671,18.163451543,105.360726655,81.5283873399,23.8323393156
 02/21  09:00:00,26.0908010155,2.85945127369,0.0,0.0,4.35151303671,18.8798367041,105.638516325,82.7480706067,22.8904457179
 02/21  10:00:00,23.0541922483,2.64647434703,0.0,0.0,3.78894180059,16.6187760998,94.0016960314,73.9369310283,20.0647650031
 02/21  11:00:00,19.8161896202,2.325098422,0.0,0.0,3.78894180059,13.7021493968,80.2273259005,62.0463480405,18.1809778599
 02/21  12:00:00,19.6497893677,2.01151701571,0.0,0.0,3.78894180059,13.8493305508,65.5542373909,50.9053604243,14.6488769665
 02/21  13:00:00,19.1538295245,1.82599839068,0.0,0.0,3.69398621738,13.6338449159,57.4966583506,44.7315685272,12.7650898234
 02/21  14:00:00,18.7137783969,1.66423066097,0.0,0.0,3.78894180059,13.2606059349,50.7282838941,39.3760344281,11.352249466
 02/21  15:00:00,18.4240168388,1.52165025685,0.0,0.0,3.78894180059,13.1134247809,44.817005126,34.8775960173,9.93940910865
 02/21  16:00:00,19.7503642506,1.4829882153,0.0,0.0,4.71240779196,13.5549682428,45.1767705203,33.8245210543,11.352249466
 02/21  17:00:00,27.1938359025,1.47610647989,0.0,0.0,7.18559832057,18.5321311015,47.099260769,33.8632241598,13.2360366092
 02/21  18:00:00,36.3897111346,1.12289210937,0.0,0.0,8.38069375907,23.3147919321,49.8822758749,32.4077181936,17.4745576813
 02/21  19:00:00,40.1994882271,1.07963240145,0.0,0.0,10.6415932552,23.1212625696,51.659769269,31.1240574801,20.5357117889
 02/21  20:00:00,39.3031684562,1.15259060877,0.0,0.0,12.3080778603,20.4854999863,53.0830866301,33.4892684128,19.5938182173
 02/21  21:00:00,38.9565642798,1.24610732556,0.0,0.0,12.456681583,19.8967753704,54.4435406185,36.4980361515,17.9455044671
 02/21  22:00:00,33.5884392999,1.34148336771,0.0,0.0,9.18739968257,17.702556249,54.1136353494,39.4647583829,14.6488769665
 02/21  23:00:00,26.8279400515,1.51629668099,0.0,0.0,5.91811778209,14.0365255879,57.7474730831,44.9823832597,12.7650898234
 02/21  24:00:00,21.1142848043,1.69915050513,0.0,0.0,3.54045821811,10.5176760807,57.8688349938,50.7551065999,7.11372839393
 02/22  01:00:00,17.5832816783,1.87140293492,0.0,0.0,2.55330491699,7.80157382632,58.4479557451,56.2793230799,2.16863266522
 02/22  02:00:00,17.0912057235,1.96805159602,0.0,0.0,2.55330491699,7.21284921042,60.6551715421,59.4283864295,1.22678511261
 02/22  03:00:00,16.8730225349,2.04423071546,0.0,0.0,2.55330491699,6.91848690247,62.4835173629,61.9630734831,0.520443879786
 02/22  04:00:00,16.8353383333,2.15372766776,0.0,0.0,2.55330491699,6.7713057485,66.3793434361,65.8589003925,0.520443043634
 02/22  05:00:00,19.0285082904,2.27040417715,0.0,0.0,3.82705111198,7.57405300124,71.4317888981,70.2050240447,1.22676485341
 02/22  06:00:00,23.6258515503,2.32913497511,0.0,0.0,6.02426329834,9.91545327661,79.3158755489,72.6741268168,6.64174873211
 02/22  07:00:00,27.0183221734,2.18902118467,0.0,0.0,6.51253267309,14.7454349813,90.0171245061,67.601581827,22.4155426791
 02/22  08:00:00,26.1377655164,1.96066522571,0.0,0.0,6.01364874671,18.163451543,83.045908199,59.2178000313,23.8281081677
 02/22  09:00:00,25.4230866075,2.19173686574,0.0,0.0,4.35151303671,18.8798367041,80.5364306424,57.6500468366,22.8863838058
 02/22  10:00:00,22.3826210344,1.97490313315,0.0,0.0,3.78894180059,16.6187760998,69.4077843681,49.3465735381,20.06121083
 02/22  11:00:00,19.2144534155,1.72336221734,0.0,0.0,3.78894180059,13.7021493968,59.0300812766,40.8523190971,18.1777621795
 02/22  12:00:00,19.1681178735,1.52984552149,0.0,0.0,3.78894180059,13.8493305508,49.4077627613,34.7614668014,14.6462959599
 02/22  13:00:00,18.6943131891,1.36648205525,0.0,0.0,3.69398621738,13.6338449159,42.6706451626,29.9077978532,12.7628473094
 02/22  14:00:00,18.3187949232,1.26924718731,0.0,0.0,3.78894180059,13.2606059349,38.4904668118,27.1402059902,11.3502608216
 02/22  15:00:00,18.1207316952,1.21836511326,0.0,0.0,3.78894180059,13.1134247809,35.6041428607,25.666468527,9.9376743337
 02/22  16:00:00,19.5037985256,1.23642249035,0.0,0.0,4.71240779196,13.5549682428,37.7105372137,26.3602763921,11.3502608216
 02/22  17:00:00,27.010132962,1.29240353934,0.0,0.0,7.18559832057,18.5321311015,41.4568675677,28.2231580956,13.233709472
 02/22  18:00:00,36.2240829173,0.957263892115,0.0,0.0,8.38069375907,23.3147919321,44.9575633249,27.4860943893,17.4714689356
 02/22  19:00:00,40.0559844738,0.936128648113,0.0,0.0,10.6415932552,23.1212625696,47.4102973321,26.8782243395,20.5320729926
 02/22  20:00:00,39.1764384294,1.02586058198,0.0,0.0,12.3080778603,20.4854999863,49.2956426283,29.7052939609,19.5903486674
 02/22  21:00:00,38.8436982174,1.13324126322,0.0,0.0,12.456681583,19.8967753704,51.0374862006,33.0951551024,17.9423310982
 02/22  22:00:00,33.5001164813,1.2531605491,0.0,0.0,9.18739968257,17.702556249,51.4939999291,36.8477039692,14.6462959599
 02/22  23:00:00,26.7509869942,1.43934362364,0.0,0.0,5.91811778209,14.0365255879,55.4694767574,42.706629448,12.7628473094
 02/22  24:00:00,21.0630555077,1.64792120859,0.0,0.0,3.54045821811,10.5176760807,56.5108327855,49.3983314275,7.11250135798
 02/23  01:00:00,17.5180256619,1.80614691852,0.0,0.0,2.55330491699,7.80157382632,56.5103414647,54.342091642,2.16824982268
 02/23  02:00:00,16.9671553919,1.84400126445,0.0,0.0,2.55330491699,7.21284921042,56.4078092737,55.1812245387,1.22658473505
 02/23  03:00:00,16.6823530553,1.8535612358,0.0,0.0,2.55330491699,6.91848690247,55.6472444305,55.1268513332,0.520393097295
 02/23  04:00:00,16.5238683258,1.84225766028,0.0,0.0,2.55330491699,6.7713057485,54.9188648906,54.3984728693,0.520392021236
 02/23  05:00:00,18.5454492354,1.78734512212,0.0,0.0,3.82705111198,7.57405300124,53.508460862,52.2819021988,1.22655866318
 02/23  06:00:00,22.9589997414,1.66228316616,0.0,0.0,6.02426329834,9.91545327661,54.6990857448,48.0587758689,6.64030987584
 02/23  07:00:00,26.322166379,1.4928653903,0.0,0.0,6.51253267309,14.7454349813,65.1201171025,42.7096872142,22.4104298883
 02/23  08:00:00,25.5910004209,1.41390013024,0.0,0.0,6.01364874671,18.163451543,64.1652580963,40.3425954862,23.8226626101
 02/23  09:00:00,25.046704018,1.81535427617,0.0,0.0,4.35151303671,18.8798367041,67.2257739665,44.3446179062,22.8811560603
 02/23  10:00:00,22.2003852084,1.79266730713,0.0,0.0,3.78894180059,16.6187760998,63.1036965708,43.047060018,20.0566365527
 02/23  11:00:00,19.2084643205,1.71737312232,0.0,0.0,3.78894180059,13.7021493968,58.7276803131,40.5540567654,18.1736235477
 02/23  12:00:00,19.3445586126,1.70628626066,0.0,0.0,3.78894180059,13.8493305508,54.7736699608,40.1306957975,14.6429741633
 02/23  13:00:00,18.9450179676,1.61718683376,0.0,0.0,3.69398621738,13.6338449159,50.2158659983,37.45590484,12.7599611583
 02/23  14:00:00,18.62026135,1.57071361407,0.0,0.0,3.78894180059,13.2606059349,47.3102424688,35.9625410643,11.3477014045
 02/23  15:00:00,18.4987628829,1.59639630101,0.0,0.0,3.78894180059,13.1134247809,46.660056701,36.7246150503,9.93544165074
 02/23  16:00:00,19.8116444083,1.54426837303,0.0,0.0,4.71240779196,13.5549682428,46.4807173449,35.1330159404,11.3477014045
 02/23  17:00:00,27.1636263901,1.44589696746,0.0,0.0,7.18559832057,18.5321311015,45.3627974178,32.1320830083,13.2307144095
 02/23  18:00:00,36.2366451525,0.969826127295,0.0,0.0,8.38069375907,23.3147919321,44.4520154199,26.9845217491,17.4674936708
 02/23  19:00:00,39.9440866699,0.824230844169,0.0,0.0,10.6415932552,23.1212625696,43.1168292788,22.5894394748,20.527389804
 02/23  20:00:00,38.9257435826,0.775165735154,0.0,0.0,12.3080778603,20.4854999863,40.6490935364,21.063210235,19.5858833015
 02/23  21:00:00,38.4479656996,0.737508745421,0.0,0.0,12.456681583,19.8967753704,37.8165848661,19.8783379441,17.9382469221
 02/23  22:00:00,32.9804378161,0.733481883855,0.0,0.0,9.18739968257,17.702556249,34.3302384152,19.6872642519,14.6429741633
 02/23  23:00:00,26.1180065041,0.806363133619,0.0,0.0,5.91811778209,14.0365255879,34.4540318215,21.6940706632,12.7599611583
 02/23  24:00:00,20.3079721935,0.892837894391,0.0,0.0,3.54045821811,10.5176760807,31.2069490774,24.0960269342,7.11092214321
 02/24  01:00:00,16.7022095768,0.990330833459,0.0,0.0,2.55330491699,7.80157382632,29.0444863772,26.8767164997,2.16776987745
 02/24  02:00:00,16.1660380806,1.0428839532,0.0,0.0,2.55330491699,7.21284921042,29.6540971048,28.4277612837,1.22633582116
 02/24  03:00:00,15.9046651599,1.07587334044,0.0,0.0,2.55330491699,6.91848690247,29.9410662841,29.4207361023,0.520330181828
 02/24  04:00:00,15.7807987885,1.09918812296,0.0,0.0,2.55330491699,6.7713057485,30.6578390321,30.1375101658,0.520328866241
 02/24  05:00:00,17.8523762984,1.09427218513,0.0,0.0,3.82705111198,7.57405300124,31.2511269347,30.0248229889,1.22630394582
 02/24  06:00:00,22.3269434743,1.03022689905,0.0,0.0,6.02426329834,9.91545327661,34.8349651345,28.1964216058,6.63854352862
 02/24  07:00:00,25.7316656317,0.902364642978,0.0,0.0,6.51253267309,14.7454349813,46.8907701752,24.4865931109,22.4041770642
 02/24  08:00:00,25.0227249698,0.845624679074,0.0,0.0,6.01364874671,18.163451543,46.6766907984,22.860686543,23.8160042554
 02/24  09:00:00,24.4693942923,1.2380445505,0.0,0.0,4.35151303671,18.8798367041,48.5276244289,25.6528603993,22.8747640296
 02/24  10:00:00,21.6457129687,1.23799506741,0.0,0.0,3.78894180059,16.6187760998,45.5183223641,25.4672788382,20.0510435259
 02/24  11:00:00,18.7306139522,1.23952275401,0.0,0.0,3.78894180059,13.7021493968,43.8511782657,25.6826150756,18.1685631901
 02/24  12:00:00,18.9188548858,1.28058253382,0.0,0.0,3.78894180059,13.8493305508,41.7000273712,27.0611148107,14.6389125605
 02/24  13:00:00,18.5872545484,1.25942341456,0.0,0.0,3.69398621738,13.6338449159,39.3347988298,26.5783666051,12.7564322247
 02/24  14:00:00,18.3154517517,1.26590401575,0.0,0.0,3.78894180059,13.2606059349,38.21575765,26.8711856771,11.3445719728
 02/24  15:00:00,18.2140365117,1.31166992977,0.0,0.0,3.78894180059,13.1134247809,38.2505821368,28.3178704158,9.93271172097
 02/24  16:00:00,19.6000807298,1.33270469454,0.0,0.0,4.71240779196,13.5549682428,40.3586567772,29.0140848044,11.3445719728
 02/24  17:00:00,27.0122607009,1.29453127825,0.0,0.0,7.18559832057,18.5321311015,41.1032120293,27.8761597207,13.2270523086
 02/24  18:00:00,36.1370384751,0.870219449862,0.0,0.0,8.38069375907,23.3147919321,41.7699662213,24.3073331572,17.4626330642
 02/24  19:00:00,39.9221025065,0.802246680813,0.0,0.0,10.6415932552,23.1212625696,42.8106369785,22.2889733686,20.5216636098
 02/24  20:00:00,38.9888764939,0.83829864643,0.0,0.0,12.3080778603,20.4854999863,42.9378507236,23.3574272816,19.5804234419
 02/24  21:00:00,38.5975966726,0.887139718367,0.0,0.0,12.456681583,19.8967753704,42.7281928663,24.7949397182,17.9332531481
 02/24  22:00:00,33.2114176924,0.964461760155,0.0,0.0,9.18739968257,17.702556249,41.7512246721,27.1123121116,14.6389125605
 02/24  23:00:00,26.4510312515,1.13938788099,0.0,0.0,5.91811778209,14.0365255879,45.2738807163,32.5174484916,12.7564322247
 02/24  24:00:00,20.7494535666,1.33431926744,0.0,0.0,3.54045821811,10.5176760807,45.7347953786,38.6258041613,7.10899121727
 02/25  01:00:00,17.217761472,1.50588272864,0.0,0.0,2.55330491699,7.80157382632,46.1470302694,43.9798372995,2.16719296984
 02/25  02:00:00,16.7206119172,1.59745778977,0.0,0.0,2.55330491699,7.21284921042,48.0353136223,46.8092751779,1.2260384444
 02/25  03:00:00,16.4973600724,1.66856825293,0.0,0.0,2.55330491699,6.91848690247,49.5455427539,49.0252876019,0.520255151991
 02/25  04:00:00,16.4054388648,1.72382819934,0.0,0.0,2.55330491699,6.7713057485,51.2881122521,50.7678586548,0.520253597337
 02/25  05:00:00,18.4994305878,1.74132647453,0.0,0.0,3.82705111198,7.57405300124,52.550735885,51.3247351082,1.22600077678
 02/25  06:00:00,22.990621162,1.69390458674,0.0,0.0,6.02426329834,9.91545327661,56.4945291724,49.8580789577,6.63645021475
 02/25  07:00:00,26.4053501341,1.57604914541,0.0,0.0,6.51253267309,14.7454349813,68.5061665111,46.1093804516,22.3967860594
 02/25  08:00:00,25.5066733282,1.52310239994,0.0,0.0,6.01364874671,17.9699221805,68.248244949,44.4401098736,23.8081350754
 02/25  09:00:00,23.401135994,1.61619982091,0.0,0.0,3.66783283761,18.1171033345,70.2582776096,47.3910680029,22.8672096067
 02/25  10:00:00,20.5126897432,1.55138541064,0.0,0.0,3.10526160149,15.8560427302,65.3154542369,45.2710208311,20.0444334058
 02/25  11:00:00,17.4534536937,1.40877606424,0.0,0.0,3.10526160149,12.9394160272,58.8363930388,40.6738104336,18.1625826052
 02/25  12:00:00,17.4674008525,1.27554206925,0.0,0.0,3.10526160149,13.0865971812,51.0763306265,36.4422182723,14.6341123542
 02/25  13:00:00,17.3106840161,1.26600638685,0.0,0.0,3.10526160149,12.9394160272,48.9339567181,36.1816951644,12.7522615537
 02/25  14:00:00,16.8756561943,1.27252202701,0.0,0.0,3.10526160149,12.4978725653,47.8301506331,36.4892771799,11.3408734532
 02/25  15:00:00,16.7254366102,1.269483597,0.0,0.0,3.10526160149,12.3506914113,46.4364697904,36.5069844376,9.92948535282
 02/25  16:00:00,18.1101170746,1.28915460805,0.0,0.0,4.02872759285,12.7922348732,48.5529152252,37.212041772,11.3408734532
 02/25  17:00:00,25.5168684146,1.24555256071,0.0,0.0,6.50191812146,17.7693977319,49.1481626263,35.9254383725,13.2227242538
 02/25  18:00:00,36.2149183748,1.14162871199,0.0,0.0,8.38069375907,23.1212625696,50.1335414756,32.6766529206,17.456888555
 02/25  19:00:00,40.1976551997,1.07779937399,0.0,0.0,10.6415932552,23.1212625696,51.246860151,30.731964045,20.5148961059
 02/25  20:00:00,39.2862976283,1.13571978081,0.0,0.0,12.3080778603,20.4854999863,52.1692175871,32.5952468814,19.5739707056
 02/25  21:00:00,38.9277749461,1.21731799185,0.0,0.0,12.456681583,19.8967753704,53.1431144293,35.2157631741,17.9273512552
 02/25  22:00:00,33.5739430752,1.32698714299,0.0,0.0,9.18739968257,17.702556249,53.3849527464,38.7508403922,14.6341123542
 02/25  23:00:00,26.8327263081,1.52108293753,0.0,0.0,5.91811778209,14.0365255879,57.7640731823,45.0118116287,12.7522615537
 02/25  24:00:00,21.1424697004,1.72733540122,0.0,0.0,3.54045821811,10.5176760807,58.8254077509,51.7186985989,7.106709152
 02/26  01:00:00,17.6237221039,1.91184336054,0.0,0.0,2.55330491699,7.80157382632,59.8670139491,57.7004946802,2.16651926889
 02/26  02:00:00,17.1379225587,2.01476843125,0.0,0.0,2.55330491699,7.21284921042,62.1895374466,60.963844754,1.22569269257
 02/26  03:00:00,16.9261446296,2.09735281009,0.0,0.0,2.55330491699,6.91848690247,64.1235286371,63.6033606071,0.520168029977
 02/26  04:00:00,16.8577981731,2.17618750759,0.0,0.0,2.55330491699,6.7713057485,66.8034531336,66.2832868968,0.520166236801
 02/26  05:00:00,18.9819459839,2.2238418706,0.0,0.0,3.82705111198,7.57405300124,69.264943783,68.0392945372,1.2256492459
 02/26  06:00:00,23.5026475695,2.2059309943,0.0,0.0,6.02426329834,9.91545327661,74.3038713975,67.6698408421,6.6340305554
 02/26  07:00:00,26.9035278879,2.07422689918,0.0,0.0,6.51253267309,14.7454349813,85.6272835328,63.2390244692,22.3882590636
 02/26  08:00:00,25.8881313098,1.90456038157,0.0,0.0,6.01364874671,17.9699221805,81.3099134778,57.5108560773,23.7990574005
 02/26  09:00:00,23.6070401743,1.82210400122,0.0,0.0,3.66783283761,18.1171033345,77.6187508641,54.7602558355,22.8584950286
 02/26  10:00:00,20.6274383555,1.66613402296,0.0,0.0,3.10526160149,15.8560427302,69.6790774139,49.642269264,20.03680815
 02/26  11:00:00,17.5637902426,1.51911261316,0.0,0.0,3.10526160149,12.9394160272,63.0428887651,44.8872052009,18.1556835643
 02/26  12:00:00,17.6179730722,1.42611428892,0.0,0.0,3.10526160149,13.0865971812,56.5815119622,41.9529369961,14.628574966
 02/26  13:00:00,17.3838008077,1.33912317849,0.0,0.0,3.10526160149,12.9394160272,52.0289614938,39.2815111135,12.7474503803
 02/26  14:00:00,16.8065578578,1.20342369057,0.0,0.0,3.10526160149,12.4978725653,46.5557722175,35.2191652764,11.3366069411
 02/26  15:00:00,16.5687572467,1.11280423354,0.0,0.0,3.10526160149,12.3506914113,42.4462374418,32.52047394,9.92576350177
 02/26  16:00:00,17.9187145478,1.09775208128,0.0,0.0,4.02872759285,12.7922348732,43.4104171301,32.0738101891,11.3366069411
 02/26  17:00:00,25.3588495477,1.08753369377,0.0,0.0,6.50191812146,17.7693977319,44.9235727383,31.7058412115,13.2177315268
 02/26  18:00:00,36.0470297153,0.973740052492,0.0,0.0,8.38069375907,23.1212625696,45.565988993,28.1157271484,17.4502618446
 02/26  19:00:00,40.0224090845,0.902553258776,0.0,0.0,10.6415932552,23.1212625696,46.3737338106,25.8666445142,20.5070892964
 02/26  20:00:00,39.1184955358,0.967917688335,0.0,0.0,12.3080778603,20.4854999863,47.4265583806,27.8600313771,19.5665270035
 02/26  21:00:00,38.765771412,1.05531445781,0.0,0.0,12.456681583,19.8967753704,48.4467903148,30.5262473238,17.920542991
 02/26  22:00:00,33.4059992444,1.15904331215,0.0,0.0,9.18739968257,17.702556249,48.309360382,33.680785416,14.628574966
 02/26  23:00:00,26.6401682113,1.32852484074,0.0,0.0,5.91811778209,14.0365255879,51.6391823619,38.8917319815,12.7474503803
 02/26  24:00:00,20.9404390322,1.52530473306,0.0,0.0,3.54045821811,10.5176760807,52.1818090806,45.0777324574,7.1040766232
 02/27  01:00:00,17.4293305417,1.71745179833,0.0,0.0,2.55330491699,7.80157382632,53.3747139702,51.2089649979,2.16574897232
 02/27  02:00:00,16.9591931917,1.8360390642,0.0,0.0,2.55330491699,7.21284921042,56.2585584939,55.0332598261,1.22529866779
 02/27  03:00:00,16.7574641331,1.92867231363,0.0,0.0,2.55330491699,6.91848690247,58.5893165447,58.0692477032,0.52006884156
 02/27  04:00:00,16.6879709452,2.0063602797,0.0,0.0,2.55330491699,6.7713057485,61.1835574376,60.6634906271,0.520066810489
 02/27  05:00:00,18.8058623097,2.0477581964,0.0,0.0,3.82705111198,7.57405300124,63.3196780588,62.0944286015,1.2252494573
 02/27  06:00:00,23.3210003482,2.02428377301,0.0,0.0,6.02426329834,9.91545327661,68.0742489659,61.4429636975,6.63128526834
 02/27  07:00:00,25.8416855827,1.90521792734,0.0,0.0,6.51253267309,14.7454349813,79.8918068045,57.5132082019,22.3785986026
 02/27  08:00:00,26.0382062107,1.86110592003,0.0,0.0,6.01364874671,18.163451543,79.6505522173,55.8617782984,23.7887739189
 02/27  09:00:00,25.4441510328,2.21280129098,0.0,0.0,4.35151303671,18.8798367041,82.151200803,59.3025779269,22.8486228762
 02/27  10:00:00,22.5166594765,2.1089415752,0.0,0.0,3.78894180059,16.6187760998,75.0616220446,55.033452028,20.0281700166
 02/27  11:00:00,19.4844298945,1.99333869637,0.0,0.0,3.78894180059,13.7021493968,68.9947227418,50.8468546315,18.1478681102
 02/27  12:00:00,19.4876733904,1.84940103844,0.0,0.0,3.78894180059,13.8493305508,60.4626812097,45.8403791739,14.6223020358
 02/27  13:00:00,19.100049224,1.77221809013,0.0,0.0,3.69398621738,13.6338449159,56.0880478634,43.3460477339,12.7420001295
 02/27  14:00:00,18.7662562001,1.71670846418,0.0,0.0,3.78894180059,13.2606059349,52.7043357918,41.3725620921,11.3317736997
 02/27  15:00:00,18.5661105808,1.66374399887,0.0,0.0,3.78894180059,13.1134247809,49.5355122748,39.6139650048,9.92154726999
 02/27  16:00:00,19.9513210865,1.68394505128,0.0,0.0,4.71240779196,13.5549682428,51.6408727076,40.3090990079,11.3317736997
 02/27  17:00:00,27.3756767063,1.65794728367,0.0,0.0,7.18559832057,18.5321311015,52.799937534,39.5878619279,13.2120756061
 02/27  18:00:00,35.5923574251,1.21837173321,0.0,0.0,8.38069375907,23.3147919321,52.7644964927,35.3217415974,17.4427548954
 02/27  19:00:00,40.2462356257,1.12637980001,0.0,0.0,10.6415932552,23.1212625696,52.9134557531,32.4152102599,20.4982454932
 02/27  20:00:00,39.3049124399,1.15433459247,0.0,0.0,12.3080778603,20.4854999863,52.8012001477,33.2431056077,19.55809454
 02/27  21:00:00,38.9077059642,1.19724901002,0.0,0.0,12.456681583,19.8967753704,52.4307808042,34.5179504323,17.9128303719
 02/27  22:00:00,33.5529350436,1.30597911141,0.0,0.0,9.18739968257,17.702556249,52.6420820096,38.0197799738,14.6223020358
 02/27  23:00:00,26.8448678373,1.53322446675,0.0,0.0,5.91811778209,14.0365255879,58.2594034547,45.5174033252,12.7420001295
 02/27  24:00:00,21.1859656584,1.77083135922,0.0,0.0,3.54045821811,10.5176760807,60.5781195112,53.4770251007,7.10109441048
 02/28  01:00:00,17.6925922083,1.9807134649,0.0,0.0,2.55330491699,7.80157382632,62.6563371944,60.4914548879,2.16488230645
 02/28  02:00:00,17.2382832088,2.11512908135,0.0,0.0,2.55330491699,7.21284921042,66.2210556905,64.996199204,1.2248564865
 02/28  03:00:00,17.0599647676,2.23117294815,0.0,0.0,2.55330491699,6.91848690247,69.4574349274,68.9374773113,0.519957616089
 02/28  04:00:00,17.0267352612,2.34512459572,0.0,0.0,2.55330491699,6.7713057485,73.4797001151,72.9597447672,0.519955347833
 02/28  05:00:00,19.2000374474,2.44193333417,0.0,0.0,3.82705111198,7.57405300124,77.8126562,76.5878546705,1.22480152944
 02/28  06:00:00,23.769951388,2.47323481275,0.0,0.0,6.02426329834,9.91545327661,84.6672987647,78.039083597,6.62821516779
 02/28  07:00:00,26.266102117,2.32963446165,0.0,0.0,6.51253267309,14.7454349813,95.2332891065,72.8654815683,22.3678075382
 02/28  08:00:00,26.2841473669,2.10704707619,0.0,0.0,6.01364874671,18.163451543,88.5922840204,64.8149963443,23.7772876761
 02/28  09:00:00,25.4930706692,2.26172092745,0.0,0.0,4.35151303671,18.8798367041,83.5996721798,60.7620761069,22.8375960729
 02/28  10:00:00,22.4490723239,2.04135442266,0.0,0.0,3.78894180059,16.6187760998,72.2911659116,52.2726443479,20.0185215637
 02/28  11:00:00,19.3144860767,1.82339487852,0.0,0.0,3.78894180059,13.7021493968,62.9056854158,44.7665468582,18.1391385576
 02/28  12:00:00,19.2709815801,1.63270922814,0.0,0.0,3.78894180059,13.8493305508,53.2552003131,38.6399048918,14.6152954213
 02/28  13:00:00,18.8143241368,1.48649300294,0.0,0.0,3.69398621738,13.6338449159,46.8567318657,34.1208194505,12.7359124152
 02/28  14:00:00,18.422302406,1.37275467008,0.0,0.0,3.78894180059,13.2606059349,42.0083093702,30.6819342096,11.3263751606
 02/28  15:00:00,18.200955721,1.29858913905,0.0,0.0,3.78894180059,13.1134247809,38.3080595521,28.391221646,9.91683790609
 02/28  16:00:00,19.5353898827,1.26801384748,0.0,0.0,4.71240779196,13.5549682428,38.887699248,27.5613240873,11.3263751606
 02/28  17:00:00,27.0023614554,1.28463203273,0.0,0.0,7.18559832057,18.5321311015,41.3698424233,28.1640842566,13.2057581667
 02/28  18:00:00,35.3239546778,0.949968985872,0.0,0.0,8.38069375907,23.3147919321,44.7350100165,27.3006400862,17.4343699304
 02/28  19:00:00,40.0559991215,0.936143295784,0.0,0.0,10.6415932552,23.1212625696,47.3706951573,26.8823278421,20.4883673152
 02/28  20:00:00,39.1886976425,1.03811979508,0.0,0.0,12.3080778603,20.4854999863,49.6740800241,30.125404212,19.5486758122
 02/28  21:00:00,38.8693499154,1.15889296118,0.0,0.0,12.456681583,19.8967753704,51.8784561715,33.9742404897,17.9042156819
 02/28  22:00:00,33.5409005593,1.29394462713,0.0,0.0,9.18739968257,17.702556249,52.8696351633,38.2543397421,14.6152954213
 02/28  23:00:00,26.8159223425,1.50427897193,0.0,0.0,5.91811778209,14.0365255879,57.7229322584,44.9870198432,12.7359124152
 02/28  24:00:00,21.1554147174,1.74028041827,0.0,0.0,3.54045821811,10.5176760807,59.8104983309,52.7127349339,7.09776339699
 03/01  01:00:00,17.6924456196,1.98056687623,0.0,0.0,2.55330491699,7.80157382632,62.9466728641,60.7827533379,2.16391952617
 03/01  02:00:00,17.2641204941,2.14096636669,0.0,0.0,2.55330491699,7.21284921042,67.5030782391,66.2787119597,1.22436627938
 03/01  03:00:00,17.0965990984,2.26780727891,0.0,0.0,2.55330491699,6.91848690247,71.2322913462,70.7124569597,0.519834386476
 03/01  04:00:00,17.0623128891,2.38070222362,0.0,0.0,2.55330491699,6.7713057485,75.2883481199,74.7685162381,0.519831881825
 03/01  05:00:00,19.1938966231,2.43579250983,0.0,0.0,3.82705111198,7.57405300124,77.9243518984,76.7000463034,1.22430559498
 03/01  06:00:00,23.6986727589,2.40195618367,0.0,0.0,6.02426329834,9.91545327661,82.1006253484,75.4758041843,6.62482116413
 03/01  07:00:00,26.1965693956,2.26010174022,0.0,0.0,6.51253267309,14.7454349813,92.8236679259,70.4677788589,22.355889067
 03/01  08:00:00,26.3464807021,2.16938041144,0.0,0.0,6.01364874671,18.163451543,90.8758344057,67.1112323321,23.7646020736
 03/01  09:00:00,25.701500653,2.47015091126,0.0,0.0,4.35151303671,18.8798367041,90.8516971749,68.0262792906,22.8254178843
 03/01  10:00:00,22.683466085,2.2757481837,0.0,0.0,3.78894180059,16.6187760998,79.5713659026,59.5635002539,20.0078656487
 03/01  11:00:00,19.4146127327,1.92352153457,0.0,0.0,3.78894180059,13.7021493968,65.3071443236,47.1776468319,18.1294974916
 03/01  12:00:00,19.2975487124,1.65927636044,0.0,0.0,3.78894180059,13.8493305508,53.3425813774,38.7350241801,14.6075571972
 03/01  13:00:00,18.8502455988,1.52241446495,0.0,0.0,3.69398621738,13.6338449159,47.3166757941,34.5874867539,12.7291890402
 03/01  14:00:00,18.5101381152,1.46059037931,0.0,0.0,3.78894180059,13.2606059349,43.9775789678,32.6571660453,11.3204129225
 03/01  15:00:00,18.3564193347,1.4540527528,0.0,0.0,3.78894180059,13.1134247809,42.338706926,32.4270701213,9.9116368047
 03/01  16:00:00,19.6765726762,1.40919664097,0.0,0.0,4.71240779196,13.5549682428,42.4005615196,31.0801485971,11.3204129225
 03/01  17:00:00,27.0436369408,1.32590751822,0.0,0.0,7.18559832057,18.5321311015,41.7659398773,28.5671587978,13.1987810795
 03/01  18:00:00,35.2548037694,0.880818077485,0.0,0.0,8.38069375907,23.3147919321,41.853254342,24.4281449092,17.4251094328
 03/01  19:00:00,39.8963467069,0.776490881182,0.0,0.0,10.6415932552,23.1212625696,41.7856965275,21.3082388396,20.4774576879
 03/01  20:00:00,38.9350109807,0.784433133282,0.0,0.0,12.3080778603,20.4854999863,41.0877125978,21.5494389884,19.5382736094
 03/01  21:00:00,38.5151670094,0.804710055194,0.0,0.0,12.456681583,19.8967753704,40.0259037487,22.1312022767,17.894701472
 03/01  22:00:00,33.0908293974,0.843873465196,0.0,0.0,9.18739968257,17.702556249,37.8505853746,23.2430281773,14.6075571972
 03/01  23:00:00,26.2743052944,0.962661923844,0.0,0.0,5.91811778209,14.0365255879,39.4735763781,26.7443873379,12.7291890402
 03/01  24:00:00,20.4595269769,1.04439267778,0.0,0.0,3.54045821811,10.5176760807,36.0334028758,28.9393183067,7.09408456918
 03/02  01:00:00,16.8803575477,1.16847880432,0.0,0.0,2.55330491699,7.80157382632,34.6924325877,32.5295716728,2.16286091484
 03/02  02:00:00,16.3930235536,1.26986942616,0.0,0.0,2.55330491699,7.21284921042,36.8321114355,35.6082832441,1.22382819135
 03/02  03:00:00,16.2098981244,1.38110630489,0.0,0.0,2.55330491699,6.91848690247,39.7103580983,39.1906589091,0.519699189187
 03/02  04:00:00,16.1624688818,1.48085821631,0.0,0.0,2.55330491699,6.7713057485,43.0175110116,42.4978145626,0.519696449017
 03/02  05:00:00,18.3237116203,1.56560750701,0.0,0.0,3.82705111198,7.57405300124,46.6729393983,45.4491775974,1.22376180083
 03/02  06:00:00,22.8440427689,1.54732619372,0.0,0.0,6.02426329834,9.91545327661,51.5445990532,44.9234947895,6.62110426367
 03/02  07:00:00,25.3329815748,1.39651391945,0.0,0.0,6.51253267309,14.7454349813,62.36242987,40.0195831509,22.3428467192
 03/02  08:00:00,25.4445761893,1.26747589858,0.0,0.0,6.01364874671,18.163451543,59.722071601,35.9713507329,23.7507208681
 03/02  09:00:00,24.748044103,1.51669436125,0.0,0.0,4.35151303671,18.8798367041,57.5543648764,34.7422729596,22.8120919168
 03/02  10:00:00,21.8269238686,1.41920596728,0.0,0.0,3.78894180059,16.6187760998,51.6114098044,31.6152043773,19.9962054271
 03/02  11:00:00,18.7872893686,1.29619817048,0.0,0.0,3.78894180059,13.7021493968,46.1373878196,28.0184400522,18.1189477674
 03/02  12:00:00,18.8318630455,1.19359069356,0.0,0.0,3.78894180059,13.8493305508,39.7105866121,25.1114969567,14.5990896554
 03/02  13:00:00,18.440020985,1.11218985112,0.0,0.0,3.69398621738,13.6338449159,35.5588545142,22.8370225185,12.7218319957
 03/02  14:00:00,18.0796584781,1.03011074214,0.0,0.0,3.78894180059,13.2606059349,31.8299209241,20.5160321733,11.3138887509
 03/02  15:00:00,17.8591962388,0.956829656903,0.0,0.0,3.78894180059,13.1134247809,28.3515060292,18.4455605231,9.90594550607
 03/02  16:00:00,19.1747275488,0.90735151359,0.0,0.0,4.71240779196,13.5549682428,28.3436225791,17.0297338283,11.3138887509
 03/02  17:00:00,26.5888714858,0.871142063217,0.0,0.0,7.18559832057,18.5321311015,29.1245800335,15.9334336229,13.1911464106
 03/02  18:00:00,34.9409900901,0.567004398193,0.0,0.0,8.38069375907,23.3147919321,33.3935459973,15.9785698524,17.414976145
 03/02  19:00:00,39.7257514327,0.60589560702,0.0,0.0,10.6415932552,23.1212625696,37.5813023551,17.1157825131,20.465519842
 03/02  20:00:00,38.8462187687,0.695640921209,0.0,0.0,12.3080778603,20.4854999863,39.3249276572,19.7980366451,19.5268910121
 03/02  21:00:00,38.5157356063,0.805278652043,0.0,0.0,12.456681583,19.8967753704,40.9604952548,23.0762046949,17.8842905599
 03/02  22:00:00,33.2268536074,0.979897675217,0.0,0.0,9.18739968257,17.702556249,43.1456877251,28.5465980698,14.5990896554
 03/02  23:00:00,26.5415429394,1.22989956888,0.0,0.0,5.91811778209,14.0365255879,49.1607176333,36.4388856376,12.7218319957
 03/02  24:00:00,20.9192656827,1.5041313836,0.0,0.0,3.54045821811,10.5176760807,52.4125344021,45.3224753856,7.09005901649
 03/03  01:00:00,17.4710601581,1.75918141472,0.0,0.0,2.55330491699,7.80157382632,55.9816521886,53.8199454044,2.1617067842
 03/03  02:00:00,17.0385419018,1.91538777434,0.0,0.0,2.55330491699,7.21284921042,60.2195065018,58.9962641203,1.2232423815
 03/03  03:00:00,16.8871469519,2.05835513243,0.0,0.0,2.55330491699,6.91848690247,64.3440876715,63.8245356073,0.519552064234
 03/03  04:00:00,16.9135261943,2.23191552882,0.0,0.0,2.55330491699,6.7713057485,70.6120337088,70.0924846193,0.5195490895
 03/03  05:00:00,19.1195277548,2.36142364153,0.0,0.0,3.82705111198,7.57405300124,76.0585692848,74.8353989768,1.22317030808
 03/03  06:00:00,23.688263797,2.39154722176,0.0,0.0,6.02426329834,9.91545327661,82.6145900518,75.9975244835,6.61706556832
 03/03  07:00:00,26.2295334695,2.29306581418,0.0,0.0,6.51253267309,14.7454349813,94.7702065334,72.4415221754,22.328684358
 03/03  08:00:00,26.2510788611,2.07397857043,0.0,0.0,6.01364874671,18.163451543,88.1362461827,64.4005980123,23.7356481704
 03/03  09:00:00,25.4493779595,2.2180282177,0.0,0.0,4.35151303671,18.8798367041,81.864974884,59.0673527673,22.7976221168
 03/03  10:00:00,22.4045997278,1.99688182651,0.0,0.0,3.78894180059,16.6187760998,70.6113399223,50.6277955702,19.983544352
 03/03  11:00:00,19.275012809,1.78392161081,0.0,0.0,3.78894180059,13.7021493968,61.7487317192,43.6412392102,18.107492509
 03/03  12:00:00,19.2708547752,1.63258242323,0.0,0.0,3.78894180059,13.8493305508,53.609498369,39.0196030657,14.5898953033
 03/03  13:00:00,18.8371872767,1.50935614287,0.0,0.0,3.69398621738,13.6338449159,48.0080355993,35.2941921391,12.7138434602
 03/03  14:00:00,18.4622018548,1.41265411889,0.0,0.0,3.78894180059,13.2606059349,43.9435242591,32.6367196812,11.3068045779
 03/03  15:00:00,18.244069479,1.34170289714,0.0,0.0,3.78894180059,13.1134247809,40.5605497242,30.6607840286,9.89976569564
 03/03  16:00:00,19.5495633251,1.28218728987,0.0,0.0,4.71240779196,13.5549682428,40.1377046335,28.8309000556,11.3068045779
 03/03  17:00:00,26.9793044775,1.26157505487,0.0,0.0,7.18559832057,18.5321311015,41.411756161,28.2288997401,13.182856421
 03/03  18:00:00,35.3042593909,0.930273699001,0.0,0.0,8.38069375907,23.3147919321,44.8118480416,27.4078749738,17.4039730678
 03/03  19:00:00,40.056919642,0.937063816264,0.0,0.0,10.6415932552,23.1212625696,48.0641310686,27.6115737558,20.4525573128
 03/03  20:00:00,39.2156736637,1.06509581629,0.0,0.0,12.3080778603,20.4854999863,51.2817758404,31.7672444491,19.5145313913
 03/03  21:00:00,38.8967629446,1.1863059904,0.0,0.0,12.456681583,19.8967753704,53.4226912918,35.5497052632,17.8729860286
 03/03  22:00:00,33.5719187538,1.32496282155,0.0,0.0,9.18739968257,17.702556249,54.4369382529,39.8470429496,14.5898953033
 03/03  23:00:00,26.8861808821,1.5745375116,0.0,0.0,5.91811778209,14.0365255879,60.6795582984,47.9657148382,12.7138434602
 03/03  24:00:00,21.2683936352,1.85325933608,0.0,0.0,3.54045821811,10.5176760807,64.3600809991,57.274393068,7.08568793106
 03/04  01:00:00,17.8101634781,2.09828473471,0.0,0.0,2.55330491699,7.80157382632,67.6324200474,65.4719625731,2.16045747433
 03/04  02:00:00,17.349059062,2.22590493456,0.0,0.0,2.55330491699,7.21284921042,70.7819035745,69.5592945514,1.22260902306
 03/04  03:00:00,17.1511910113,2.32239919182,0.0,0.0,2.55330491699,6.91848690247,73.2711395744,72.7517465192,0.519393055163
 03/04  04:00:00,17.1170332215,2.43542255603,0.0,0.0,2.55330491699,6.7713057485,77.2867895333,76.7673996864,0.519389846901
 03/04  05:00:00,19.2329916484,2.47488753509,0.0,0.0,3.82705111198,7.57405300124,79.1782022971,77.9556710052,1.22253129191
 03/04  06:00:00,23.7765352458,2.47981867062,0.0,0.0,6.02426329834,9.91545327661,84.8370100576,78.2243037823,6.61270627527
 03/04  07:00:00,26.3261620139,2.38969435858,0.0,0.0,6.51253267309,14.7454349813,97.6313455122,75.3179393339,22.3134061783
 03/04  08:00:00,26.0806305637,2.09705963548,0.0,0.0,6.01364874671,17.9699221805,88.5757985562,64.856410112,23.7193884442
 03/04  09:00:00,23.667129718,1.88219354492,0.0,0.0,3.66783283761,18.1171033345,79.773720099,56.9917073297,22.7820127693
 03/04  10:00:00,20.5371265236,1.57582219105,0.0,0.0,3.10526160149,15.8560427302,66.3423131441,46.3724269711,19.969886173
 03/04  11:00:00,17.313522177,1.26884454754,0.0,0.0,3.10526160149,12.9394160272,54.4141494635,36.3190143546,18.0951351089
 03/04  12:00:00,17.2728607256,1.08100194237,0.0,0.0,3.10526160149,13.0865971812,45.2900432592,30.7100663955,14.5799768637
 03/04  13:00:00,17.0023015868,0.957623957565,0.0,0.0,3.10526160149,12.9394160272,40.0011486062,27.2959228066,12.7052257996
 03/04  14:00:00,16.4364650247,0.833330857509,0.0,0.0,3.10526160149,12.4978725653,35.0999275347,23.8007650332,11.2991625016
 03/04  15:00:00,16.1705482834,0.714595270222,0.0,0.0,3.10526160149,12.3506914113,30.2725309872,20.3794317837,9.89309920348
 03/04  16:00:00,17.4475302197,0.626567753191,0.0,0.0,4.02872759285,12.7922348732,29.0858010456,17.786638544,11.2991625016
 03/04  17:00:00,24.8417162741,0.570400420196,0.0,0.0,6.50191812146,17.7693977319,29.2721244602,16.0982108945,13.1739135657
 03/04  18:00:00,34.7434522217,0.562995892264,0.0,0.0,8.38069375907,23.1212625696,33.2492323368,15.8571288769,17.3921034599
 03/04  19:00:00,39.7320926754,0.612236849722,0.0,0.0,10.6415932552,23.1212625696,37.781473794,17.342899855,20.438573939
 03/04  20:00:00,38.8294851943,0.678907346827,0.0,0.0,12.3080778603,20.4854999863,38.7809689832,19.2797705762,19.501198407
 03/04  21:00:00,38.4615502861,0.751093331827,0.0,0.0,12.456681583,19.8967753704,39.1960298315,21.3352386057,17.8607912259
 03/04  22:00:00,33.1096467716,0.862690839349,0.0,0.0,9.18739968257,17.702556249,39.2475718736,24.6675950099,14.5799768637
 03/04  23:00:00,26.3739270142,1.06228364364,0.0,0.0,5.91811778209,14.0365255879,43.5049688528,30.7997430532,12.7052257996
 03/04  24:00:00,20.7268539599,1.31171966078,0.0,0.0,3.54045821811,10.5176760807,45.7012019704,38.6202293631,7.08097260734
 03/05  01:00:00,17.2064744623,1.49459571888,0.0,0.0,2.55330491699,7.80157382632,46.3757357988,44.2166224453,2.15911335347
 03/05  02:00:00,16.7479461884,1.62479206098,0.0,0.0,2.55330491699,7.21284921042,49.5235173166,48.3015890132,1.22192830334
 03/05  03:00:00,16.6345613101,1.80576949064,0.0,0.0,2.55330491699,6.91848690247,55.0750593578,54.5558371487,0.519222209035
 03/05  04:00:00,16.626535827,1.94492516154,0.0,0.0,2.55330491699,6.7713057485,59.8983918305,59.3791730621,0.519218768363
 03/05  05:00:00,18.7888384111,2.03073429785,0.0,0.0,3.82705111198,7.57405300124,63.4901886716,62.26834373,1.2218449416
 03/05  06:00:00,23.3373408713,2.04062429605,0.0,0.0,6.02426329834,9.91545327661,69.3009316796,62.692904003,6.60802767666
 03/05  07:00:00,24.9554095021,1.91177518011,0.0,0.0,6.51253267309,14.7454349813,80.5309999246,58.2339832193,22.2970167053
 03/05  08:00:00,25.69729866,1.71372773174,0.0,0.0,6.01364874671,17.9699221805,75.1261456823,51.4241991778,23.7019465045
 03/05  09:00:00,23.3252029773,1.54026680419,0.0,0.0,3.66783283761,18.1171033345,68.0480502722,45.2827817753,22.765268497
 03/05  10:00:00,20.2353107439,1.2740064113,0.0,0.0,3.10526160149,15.8560427302,56.349663517,36.3944285823,19.9552349347
 03/05  11:00:00,17.1146288854,1.0699512559,0.0,0.0,3.10526160149,12.9394160272,48.0985708731,30.0166916464,18.0818792266
 03/05  12:00:00,17.1155109626,0.923652179359,0.0,0.0,3.10526160149,13.0865971812,40.3736667673,25.8043294933,14.569337274
 03/05  13:00:00,16.84287329,0.798195660746,0.0,0.0,3.10526160149,12.9394160272,34.9761539127,22.2801723467,12.6959815659
 03/05  14:00:00,16.2967287986,0.693594631372,0.0,0.0,3.10526160149,12.4978725653,30.6283746108,19.3374098259,11.2909647849
 03/05  15:00:00,16.0492553247,0.593302311534,0.0,0.0,3.10526160149,12.3506914113,26.3901447554,16.5041967515,9.88594800383
 03/05  16:00:00,17.346659543,0.525697076416,0.0,0.0,4.02872759285,12.7922348732,25.8658928893,14.5749281045,11.2909647849
 03/05  17:00:00,24.7404912651,0.469175411149,0.0,0.0,6.50191812146,17.7693977319,26.0671126362,12.9027921433,13.1643204929
 03/05  18:00:00,34.6249749946,0.444518665168,0.0,0.0,8.38069375907,23.1212625696,29.5309140807,12.1515432446,17.3793708361
 03/05  19:00:00,39.5936661526,0.473810326955,0.0,0.0,10.6415932552,23.1212625696,33.4509060319,13.0273321702,20.4235738617
 03/05  20:00:00,38.6852231901,0.534645342618,0.0,0.0,12.3080778603,20.4854999863,34.2447083282,14.7578123205,19.4868960077
 03/05  21:00:00,38.3168903505,0.606433396237,0.0,0.0,12.456681583,19.8967753704,34.6374222494,16.7897124862,17.8477097631
 03/05  22:00:00,32.934918209,0.687962276787,0.0,0.0,9.18739968257,17.702556249,33.6614500159,19.0921127419,14.569337274
 03/05  23:00:00,26.1723143452,0.860670974674,0.0,0.0,5.91811778209,14.0365255879,36.9890418187,24.2930602528,12.6959815659
 03/05  24:00:00,20.4400037415,1.02486944241,0.0,0.0,3.54045821811,10.5176760807,36.2617846642,29.1858702224,7.07591444174
