Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/06  01:00:00,16.9226730532,1.21079430983,0.0,0.0,2.55330491699,7.80157382632,36.9761681207,34.8184933027,2.15767481798
 03/06  02:00:00,16.4580055735,1.33485144609,0.0,0.0,2.55330491699,7.21284921042,39.8203232104,38.5991227867,1.22120042368
 03/06  03:00:00,16.2333068199,1.40451500044,0.0,0.0,2.55330491699,6.91848690247,41.1463507929,40.6273112164,0.51903957642
 03/06  04:00:00,16.1617902124,1.48017954692,0.0,0.0,2.55330491699,6.7713057485,43.4885291154,42.9694932109,0.519035904535
 03/06  05:00:00,18.2875489399,1.52944482668,0.0,0.0,3.82705111198,7.57405300124,45.7065611837,44.4854497232,1.22111146044
 03/06  06:00:00,22.7863876239,1.48967104862,0.0,0.0,6.02426329834,9.91545327661,49.6800317141,43.0770005549,6.60303115915
 03/06  07:00:00,24.4059429865,1.36230866444,0.0,0.0,6.51253267309,14.7454349813,61.3484638042,39.0689430107,22.2795207935
 03/06  08:00:00,25.3402048269,1.16310453618,0.0,0.0,6.01364874671,18.163451543,56.5859177537,32.902590237,23.6833275167
 03/06  09:00:00,24.6053492513,1.37399950952,0.0,0.0,4.35151303671,18.8798367041,53.0333734355,30.2859791771,22.7473942584
 03/06  10:00:00,21.7274053235,1.31968742223,0.0,0.0,3.78894180059,16.6187760998,48.0532986201,28.1137036441,19.9395949759
 03/06  11:00:00,18.6364340664,1.14534286821,0.0,0.0,3.78894180059,13.7021493968,40.9800157389,22.9122869512,18.0677287877
 03/06  12:00:00,18.621038209,0.982765856974,0.0,0.0,3.78894180059,13.8493305508,32.8276786233,18.2696989384,14.5579796849
 03/06  13:00:00,18.1857091043,0.857877970446,0.0,0.0,3.69398621738,13.6338449159,27.4617424828,14.7756289861,12.6861134967
 03/06  14:00:00,17.7925343364,0.742986600415,0.0,0.0,3.78894180059,13.2606059349,22.8846842524,11.6024703968,11.2822138556
 03/06  15:00:00,17.5271718675,0.624805285621,0.0,0.0,3.78894180059,13.1134247809,18.2598163456,8.38150213114,9.87831421444
 03/06  16:00:00,18.8104249232,0.543048887961,0.0,0.0,4.71240779196,13.5549682428,17.4524651805,6.17025132493,11.2822138556
 03/06  17:00:00,26.2307782443,0.513048821667,0.0,0.0,7.18559832057,18.5321311015,18.5395765939,5.38549655016,13.1540800438
 03/06  18:00:00,33.6639991764,0.182846817827,0.0,0.0,8.38069375907,23.3147919321,22.1282847329,4.7625057657,17.3657789672
 03/06  19:00:00,39.3084954594,0.177517342067,0.0111222915953,0.0,10.6415932552,23.1212625696,24.9068395839,4.49927806092,20.407561523
 03/06  20:00:00,38.3703205618,0.219136499688,0.000606214711554,0.0,12.3080778603,20.4854999863,25.1649333491,5.69330492025,19.4716284289
 03/06  21:00:00,37.999933003,0.289476048808,0.0,0.0,12.456681583,19.8967753704,25.4479429566,7.61419744237,17.8337455142
 03/06  22:00:00,32.6215259018,0.374569969594,0.0,0.0,9.18739968257,17.702556249,24.5079432948,9.94996360986,14.5579796849
 03/06  23:00:00,25.8126825652,0.501039194666,0.0,0.0,5.91811778209,14.0365255879,26.1553518406,13.4692383439,12.6861134967
 03/06  24:00:00,20.0813715317,0.666237232578,0.0,0.0,3.54045821811,10.5176760807,25.2838864678,18.2133715356,7.07051493217
 03/07  01:00:00,16.5384995265,0.826620783102,0.0,0.0,2.55330491699,7.80157382632,25.0778628487,22.9217205565,2.15614229221
 03/07  02:00:00,16.0798148543,0.956660726808,0.0,0.0,2.55330491699,7.21284921042,28.0867389857,26.8663133864,1.22042559939
 03/07  03:00:00,15.9294923458,1.10070052637,0.0,0.0,2.55330491699,6.91848690247,31.8976886475,31.3788434362,0.518845211378
 03/07  04:00:00,15.9009208853,1.21931021985,0.0,0.0,2.55330491699,6.7713057485,35.5690009791,35.0501596695,0.518841309558
 03/07  05:00:00,18.0023981062,1.24429399293,0.0,0.0,3.82705111198,7.57405300124,36.8163100273,35.5959789616,1.22033106567
 03/07  06:00:00,22.471285139,1.17456856379,0.0,0.0,6.02426329834,9.91545327661,39.7313114507,33.1335932471,6.59771820356
 03/07  07:00:00,24.0913538734,1.04771955134,0.0,0.0,6.51253267309,14.7454349813,51.4442260296,29.1833024047,22.2609236249
 03/07  08:00:00,25.0759408461,0.898840555372,0.0,0.0,6.01364874671,18.163451543,48.399358442,24.7358214473,23.6635369947
 03/07  09:00:00,24.3881752649,1.15682552313,0.0,0.0,4.35151303671,18.8798367041,46.0966917239,23.368296377,22.7283953469
 03/07  10:00:00,21.4924602131,1.08474231187,0.0,0.0,3.78894180059,16.6187760998,41.0875594099,21.1645884815,19.9229709284
 03/07  11:00:00,18.4942777916,1.00318659349,0.0,0.0,3.78894180059,13.7021493968,36.8895526281,18.8368646453,18.0526879828
 03/07  12:00:00,18.6046572109,0.966384858916,0.0,0.0,3.78894180059,13.8493305508,32.3406717019,17.794764242,14.5459074599
 03/07  13:00:00,18.2639150144,0.936083880586,0.0,0.0,3.69398621738,13.6338449159,29.6763563596,17.0007318452,12.6756245143
 03/07  14:00:00,17.9264623744,0.876914638507,0.0,0.0,3.78894180059,13.2606059349,26.6879197734,15.4150074682,11.2729123052
 03/07  15:00:00,17.7722899147,0.869923332801,0.0,0.0,3.78894180059,13.1134247809,25.1073195292,15.2371194333,9.87020009599
 03/07  16:00:00,19.1356237908,0.868247755527,0.0,0.0,4.71240779196,13.5549682428,26.4942247637,15.2213124586,11.2729123052
 03/07  17:00:00,26.5781545966,0.860425174004,0.0,0.0,7.18559832057,18.5321311015,28.1689690937,15.025773843,13.1431952507
 03/07  18:00:00,33.9961615061,0.5150091475,0.0,0.0,8.38069375907,23.3147919321,31.3354945026,13.9841626244,17.3513318782
 03/07  19:00:00,39.6182732132,0.498417387552,0.0,0.0,10.6415932552,23.1212625696,33.9248652225,13.5343235578,20.3905416648
 03/07  20:00:00,38.6832959461,0.532718098661,0.0,0.0,12.3080778603,20.4854999863,33.9576206024,14.5022204104,19.455400192
 03/07  21:00:00,38.275316567,0.56485961276,0.0,0.0,12.456681583,19.8967753704,33.1734299788,15.3545273642,17.8189026146
 03/07  22:00:00,32.827272584,0.580316651774,0.0,0.0,9.18739968257,17.702556249,30.2175300619,15.671622602,14.5459074599
 03/07  23:00:00,25.975513352,0.663869981437,0.0,0.0,5.91811778209,14.0365255879,30.6535026437,17.9778781293,12.6756245143
 03/07  24:00:00,20.1764263897,0.761292090521,0.0,0.0,3.54045821811,10.5176760807,27.7539412002,20.6891655225,7.06477567765
 03/08  01:00:00,16.548140649,0.836261905583,0.0,0.0,2.55330491699,7.80157382632,24.8710436912,22.7165274629,2.15451622835
 03/08  02:00:00,15.9799440394,0.856789911955,0.0,0.0,2.55330491699,7.21284921042,24.3769010638,23.1572970041,1.21960405968
 03/08  03:00:00,15.6883010093,0.859509189827,0.0,0.0,2.55330491699,6.91848690247,23.6063551646,23.0877159932,0.518639171443
 03/08  04:00:00,15.5735705217,0.891959856191,0.0,0.0,2.55330491699,6.7713057485,24.5351794611,24.0165444201,0.518635041044
 03/08  05:00:00,17.6609200416,0.902815928368,0.0,0.0,3.82705111198,7.57405300124,25.5865405641,24.3670365757,1.21950398844
 03/08  06:00:00,22.1432374335,0.846520858267,0.0,0.0,6.02426329834,9.91545327661,29.3467551349,22.7546647505,6.59209038437
 03/08  07:00:00,23.791647428,0.748013106009,0.0,0.0,6.51253267309,14.7454349813,42.235735328,19.9945046204,22.2412307077
 03/08  08:00:00,24.8618790777,0.684778787032,0.0,0.0,6.01364874671,18.163451543,41.8548225511,18.212241752,23.6425807991
 03/08  09:00:00,24.2164407099,0.985090968085,0.0,0.0,4.35151303671,18.8798367041,40.8091691407,18.1008917519,22.7082773888
 03/08  10:00:00,21.3213891251,0.913671223856,0.0,0.0,3.78894180059,16.6187760998,35.8590186024,15.9536508873,19.905367715
 03/08  11:00:00,18.2877955572,0.79670435909,0.0,0.0,3.78894180059,13.7021493968,30.6972750208,12.6605137548,18.036761266
 03/08  12:00:00,18.3458020643,0.707529712312,0.0,0.0,3.78894180059,13.8493305508,24.8045093291,10.2713851551,14.533124174
 03/08  13:00:00,17.928269349,0.60043821512,0.0,0.0,3.69398621738,13.6338449159,20.147713553,7.48319582803,12.664517725
 03/08  14:00:00,17.5860124997,0.536464763798,0.0,0.0,3.78894180059,13.2606059349,17.0898822159,5.82681932769,11.2630628882
 03/08  15:00:00,17.3937561849,0.491389602963,0.0,0.0,3.78894180059,13.1134247809,14.5733338788,4.71172582743,9.86160805139
 03/08  16:00:00,18.7417888457,0.47441281041,0.0,0.0,4.71240779196,13.5549682428,15.5517529654,4.28869007724,11.2630628882
 03/08  17:00:00,26.2028826625,0.485153239909,0.0,0.0,7.18559832057,18.5321311015,17.7028407633,4.57117142605,13.1316693372
 03/08  18:00:00,33.6439991925,0.162846833983,0.0,0.0,8.38069375907,23.3147919321,21.5087394548,4.17270560717,17.3360338476
 03/08  19:00:00,39.2905273296,0.170671503907,0.0,0.0,10.6415932552,23.1212625696,24.7714504657,4.39893113837,20.3725193273
 03/08  20:00:00,38.3668978391,0.216319991651,0.0,0.0,12.3080778603,20.4854999863,25.0502124841,5.6119963813,19.4382161028
 03/08  21:00:00,37.9762078291,0.265750874851,0.0,0.0,12.456681583,19.8967753704,24.7364824003,6.93329694046,17.8031854599
 03/08  22:00:00,32.574800067,0.327844134817,0.0,0.0,9.18739968257,17.702556249,23.1340798113,8.60095563732,14.533124174
 03/08  23:00:00,25.754727376,0.443084005493,0.0,0.0,5.91811778209,14.0365255879,24.4616789857,11.7971612607,12.664517725
 03/08  24:00:00,19.9945445177,0.579410218593,0.0,0.0,3.54045821811,10.5176760807,22.7068850957,15.6481867179,7.05869837781
 03/09  01:00:00,16.4093970183,0.697518274939,0.0,0.0,2.55330491699,7.80157382632,21.1421689254,18.9893718191,2.15279710633
 03/09  02:00:00,15.8824730673,0.759318939897,0.0,0.0,2.55330491699,7.21284921042,21.9132709046,20.694534857,1.21873604761
 03/09  03:00:00,15.652321285,0.823529465519,0.0,0.0,2.55330491699,6.91848690247,23.0538640198,22.5354425022,0.518421517606
 03/09  04:00:00,15.5650459479,0.883435282376,0.0,0.0,2.55330491699,6.7713057485,24.7680100671,24.249592907,0.518417160064
 03/09  05:00:00,17.6855502368,0.927446123555,0.0,0.0,3.82705111198,7.57405300124,26.740966026,25.5223355523,1.2186304737
 03/09  06:00:00,22.2113860033,0.91466942803,0.0,0.0,6.02426329834,9.91545327661,31.7339466464,25.1477972771,6.58614936932
 03/09  07:00:00,23.8943054879,0.850671165918,0.0,0.0,6.51253267309,14.7454349813,45.5519104498,23.3314625754,22.2204478744
 03/09  08:00:00,24.9803017312,0.80320144054,0.0,0.0,6.01364874671,18.163451543,45.5816969827,21.9612318467,23.620465136
 03/09  09:00:00,24.3845900271,1.15324028527,0.0,0.0,4.35151303671,18.8798367041,45.9519793536,23.2649330117,22.6870463419
 03/09  10:00:00,21.5575492979,1.14983139666,0.0,0.0,3.78894180059,16.6187760998,42.8699019269,22.9831113779,19.886790549
 03/09  11:00:00,18.5700795802,1.07898838209,0.0,0.0,3.78894180059,13.7021493968,38.9262612559,20.9063079021,18.0199533538
 03/09  12:00:00,18.6038548825,0.965582530493,0.0,0.0,3.78894180059,13.8493305508,32.1966629378,17.6770293249,14.5196336129
 03/09  13:00:00,18.2034341396,0.875603005793,0.0,0.0,3.69398621738,13.6338449159,27.790848105,15.1380516872,12.6527964178
 03/09  14:00:00,17.8121027502,0.76255501423,0.0,0.0,3.78894180059,13.2606059349,23.2810539646,12.0283854432,11.2526685214
 03/09  15:00:00,17.591215533,0.688848951108,0.0,0.0,3.78894180059,13.1134247809,19.8627886935,10.0102480684,9.85254062509
 03/09  16:00:00,18.8868983074,0.619522272188,0.0,0.0,4.71240779196,13.5549682428,19.4336484094,8.18097988796,11.2526685214
 03/09  17:00:00,26.2825977454,0.564868322764,0.0,0.0,7.18559832057,18.5321311015,19.8454202884,6.72591457182,13.1195057166
 03/09  18:00:00,33.6953142297,0.214161871101,0.0,0.0,8.38069375907,23.3147919321,22.8652493235,5.54535991787,17.3198894057
 03/09  19:00:00,39.3809459688,0.261090143152,0.0,0.0,10.6415932552,23.1212625696,27.217786847,6.86428699922,20.3534998478
 03/09  20:00:00,38.5098835192,0.359305671803,0.0,0.0,12.3080778603,20.4854999863,29.077837187,9.65775593682,19.4200812502
 03/09  21:00:00,38.144859271,0.434402316804,0.0,0.0,12.456681583,19.8967753704,29.5609646911,11.7743659866,17.7865987044
 03/09  22:00:00,32.7912417843,0.544285852121,0.0,0.0,9.18739968257,17.702556249,29.4293673645,14.9097337515,14.5196336129
 03/09  23:00:00,26.0431548045,0.731511433933,0.0,0.0,5.91811778209,14.0365255879,33.0796013657,20.4268049479,12.6527964178
 03/09  24:00:00,20.3367612516,0.921626952462,0.0,0.0,3.54045821811,10.5176760807,33.139557193,26.0872723607,7.05228483238
 03/10  01:00:00,16.7984124399,1.08653369651,0.0,0.0,2.55330491699,7.80157382632,33.105078378,30.9540929444,2.15098543363
 03/10  02:00:00,16.3397126923,1.2165585649,0.0,0.0,2.55330491699,7.21284921042,36.1043474097,34.8865255897,1.21782181998
 03/10  03:00:00,16.1102516332,1.28145981376,0.0,0.0,2.55330491699,6.91848690247,37.1993385156,36.6811462013,0.518192314299
 03/10  04:00:00,16.0431033291,1.36149266363,0.0,0.0,2.55330491699,6.7713057485,39.6170200085,39.0988322773,0.518187731127
 03/10  05:00:00,18.1633927956,1.40528868233,0.0,0.0,3.82705111198,7.57405300124,41.6088033978,40.3910926176,1.21771078016
 03/10  06:00:00,22.660003981,1.36328740579,0.0,0.0,6.02426329834,9.91545327661,45.5537271734,38.9738302545,6.57989691887
 03/10  07:00:00,24.2989113265,1.25527700444,0.0,0.0,6.51253267309,14.7454349813,57.8345539138,35.6359726333,22.1985812804
 03/10  08:00:00,25.3131135494,1.1360132587,0.0,0.0,6.01364874671,18.163451543,55.4688224981,31.8716259433,23.5971965548
 03/10  09:00:00,24.5780097298,1.34665998801,0.0,0.0,4.35151303671,18.8798367041,51.6388116138,28.9741031203,22.6647084935
 03/10  10:00:00,21.6266059846,1.21888808336,0.0,0.0,3.78894180059,16.6187760998,44.7269073681,24.8596624365,19.8672449316
 03/10  11:00:00,18.5738656603,1.08277446212,0.0,0.0,3.78894180059,13.7021493968,38.8661620726,20.8638928488,18.0022692239
 03/10  12:00:00,18.5775300896,0.939257737623,0.0,0.0,3.78894180059,13.8493305508,31.3006232211,16.7951834493,14.5054397718
 03/10  13:00:00,18.1364166648,0.808585530919,0.0,0.0,3.69398621738,13.6338449159,25.8298786199,13.1894145559,12.640464064
 03/10  14:00:00,17.719559554,0.670011818092,0.0,0.0,3.78894180059,13.2606059349,20.7223731662,9.48064088304,11.2417322832
 03/10  15:00:00,17.4793223296,0.576955747725,0.0,0.0,3.78894180059,13.1134247809,16.8627551486,7.01975464626,9.84300050234
 03/10  16:00:00,18.8018213029,0.534445267644,0.0,0.0,4.71240779196,13.5549682428,17.1426476908,5.9009154076,11.2417322832
 03/10  17:00:00,26.2629908596,0.545261437007,0.0,0.0,7.18559832057,18.5321311015,19.3539193517,6.24721136073,13.1067079909
 03/10  18:00:00,33.7380441774,0.256891818863,0.0,0.0,8.38069375907,23.3147919321,24.1192403227,6.81633698925,17.3029033334
 03/10  19:00:00,39.3638581226,0.244002296933,0.0,0.0,10.6415932552,23.1212625696,26.7811481174,6.44765925882,20.3334888586
 03/10  20:00:00,38.4575701906,0.306992343134,0.0,0.0,12.3080778603,20.4854999863,27.6177024579,8.21670145318,19.4010010047
 03/10  21:00:00,38.0869954564,0.376538502201,0.0,0.0,12.456681583,19.8967753704,27.9245595727,10.1554123123,17.7691472604
 03/10  22:00:00,32.6934198016,0.446463869386,0.0,0.0,9.18739968257,17.702556249,26.610531133,12.1050913612,14.5054397718
 03/10  23:00:00,25.8625726646,0.550929294085,0.0,0.0,5.91811778209,14.0365255879,27.6560138064,15.0155497424,12.640464064
 03/10  24:00:00,20.0954395906,0.680305291437,0.0,0.0,3.54045821811,10.5176760807,25.7457929772,18.7002560365,7.04553694068
 03/11  01:00:00,16.5218300512,0.80995130778,0.0,0.0,2.55330491699,7.80157382632,24.5560938328,22.4070120876,2.1490817452
 03/11  02:00:00,15.9943415624,0.871187434961,0.0,0.0,2.55330491699,7.21284921042,25.263023082,24.0461614347,1.2168616473
 03/11  03:00:00,15.7412051822,0.91241336273,0.0,0.0,2.55330491699,6.91848690247,25.6489419893,25.1309903599,0.517951629374
 03/11  04:00:00,15.643161267,0.961550601452,0.0,0.0,2.55330491699,6.7713057485,27.0090772433,26.4911304211,0.517946822163
 03/11  05:00:00,17.7484200968,0.99031598356,0.0,0.0,3.82705111198,7.57405300124,28.4979374841,27.2811923039,1.21674518021
 03/11  06:00:00,22.2807239836,0.984007408367,0.0,0.0,6.02426329834,9.91545327661,33.6944982067,27.121163321,6.57333488569
 03/11  07:00:00,23.037584005,0.886783016337,0.0,0.0,6.51253267309,14.7454349813,46.5186370859,24.3429996837,22.1756374022
 03/11  08:00:00,24.7083485872,0.724777658959,0.0,0.0,6.01364874671,17.9699221805,43.1820997016,19.6093177554,23.5727819461
 03/11  09:00:00,22.4479014368,0.662965263722,0.0,0.0,3.66783283761,18.1171033345,40.3688221456,17.7275516868,22.6412704588
 03/11  10:00:00,19.5284809859,0.567176653321,0.0,0.0,3.10526160149,15.8560427302,34.8072628765,14.9605262252,19.8467366512
 03/11  11:00:00,16.5011651901,0.456487560592,0.0,0.0,3.10526160149,12.9394160272,29.8877943711,11.9040802581,17.983714113
 03/11  12:00:00,16.5386679452,0.346372392704,0.000436769248255,0.0,3.10526160149,13.0865971812,23.4646600461,8.9741131922,14.4905468539
 03/11  13:00:00,16.362191364,0.317513734747,0.0,0.0,3.10526160149,12.9394160272,20.8520455613,8.22452124559,12.6275243157
 03/11  14:00:00,15.9018880259,0.298753858646,0.0,0.0,3.10526160149,12.4978725653,19.0177049684,7.78744755639,11.230257412
 03/11  15:00:00,15.7835362211,0.32758320791,0.0,0.0,3.10526160149,12.3506914113,18.4701595181,8.63716900976,9.83299050834
 03/11  16:00:00,17.185195572,0.36423310543,0.0,0.0,4.02872759285,12.7922348732,20.8824488452,9.65219143322,11.230257412
 03/11  17:00:00,24.6570226409,0.385706786927,0.0,0.0,6.50191812146,17.7693977319,23.4014264964,10.3081465461,13.0932799502
 03/11  18:00:00,33.671359226,0.383736229845,0.0,0.0,8.38069375907,23.1212625696,27.5858778583,10.3007971971,17.2850806612
 03/11  19:00:00,39.4998830035,0.380027177821,0.0,0.0,10.6415932552,23.1212625696,30.5017803181,10.1892880323,20.3124922858
 03/11  20:00:00,38.5994439187,0.448866071269,0.0,0.0,12.3080778603,20.4854999863,31.5391032373,12.1581222206,19.3809810167
 03/11  21:00:00,38.2194942328,0.509037278555,0.0,0.0,12.456681583,19.8967753704,31.6142893282,13.8634530324,17.7508362958
 03/11  22:00:00,32.8032854956,0.556329563417,0.0,0.0,9.18739968257,17.702556249,29.6322501825,15.1417033287,14.4905468539
 03/11  23:00:00,25.9600551745,0.648411803995,0.0,0.0,5.91811778209,14.0365255879,30.3328537027,17.7053293871,12.6275243157
 03/11  24:00:00,20.1860371148,0.770902815675,0.0,0.0,3.54045821811,10.5176760807,28.2466332295,21.2081765285,7.03845670102
 03/12  01:00:00,16.0411119223,0.917957794844,0.0,0.0,2.55330491699,7.21284921042,26.7139631422,25.4978456713,1.21611747089
 03/12  02:00:00,15.8269323785,0.998140559041,0.0,0.0,2.55330491699,6.91848690247,28.3185507384,27.8007960794,0.517754658999
 03/12  03:00:00,15.7328406572,1.05122999168,0.0,0.0,2.55330491699,6.7713057485,29.8272135293,29.3094674889,0.517746040395
 03/12  04:00:00,17.8364888393,1.07838472603,0.0,0.0,3.82705111198,7.57405300124,31.2954159081,30.0795072438,1.21590866429
 03/12  05:00:00,22.3263399884,1.02962341313,0.0,0.0,6.02426329834,9.91545327661,35.1107117334,28.5437730074,6.56693872592
 03/12  06:00:00,27.5374982061,0.922530550705,0.0,0.0,6.51253267309,14.7454349813,47.4857204763,25.334005801,22.1517146753
 03/12  07:00:00,25.7524202261,0.876015964483,0.0,0.0,6.01364874671,17.9699221805,47.482194882,23.934966178,23.5472287039
 03/12  08:00:00,22.7050061447,0.920069971656,0.0,0.0,3.66783283761,18.1171033345,47.7671351588,25.1503959799,22.6167391789
 03/12  09:00:00,19.835732461,0.874428128461,0.0,0.0,3.10526160149,15.8560427302,43.5582653594,23.7329935783,19.8252717812
 03/12  10:00:00,16.8788068093,0.834129179878,0.0,0.0,3.10526160149,12.9394160272,40.6150702692,22.6507767529,17.9642935163
 03/12  11:00:00,17.0238729203,0.83201413698,0.0,0.0,3.10526160149,13.0865971812,37.2329093299,22.7579500603,14.4749592697
 03/12  12:00:00,16.9007343491,0.85605671983,0.0,0.0,3.10526160149,12.9394160272,36.1867467349,23.5727657301,12.6139810048
 03/12  13:00:00,16.4864393503,0.883305183099,0.0,0.0,3.10526160149,12.4978725653,35.7586663652,24.5404190591,11.2182473061
 03/12  14:00:00,16.3303183899,0.874365376681,0.0,0.0,3.10526160149,12.3506914113,34.271511603,24.4489979955,9.82251360747
 03/12  15:00:00,17.7044444436,0.88348197703,0.0,0.0,4.02872759285,12.7922348732,36.0444975712,24.8262502651,11.2182473061
 03/12  16:00:00,25.1220015592,0.850685705294,0.0,0.0,6.50191812146,17.7693977319,37.0133437025,23.9341181315,13.079225571
 03/12  17:00:00,32.2708159061,0.768859576679,0.0,0.0,8.38069375907,23.1212625696,38.8187480288,21.5523213618,17.266426667
 03/12  18:00:00,36.3077652656,0.75924277322,0.0,0.0,10.6415932552,23.1212625696,41.6241961066,21.3336797592,20.2905163474
 03/12  19:00:00,39.0154278348,0.864849987321,0.0,0.0,12.3080778603,20.4854999863,43.9867138343,24.6266866193,19.3600272149
 03/12  20:00:00,38.6920685036,0.981611549408,0.0,0.0,12.456681583,19.8967753704,46.0292145705,28.2975433374,17.7316712332
 03/12  21:00:00,33.3514222233,1.10446629109,0.0,0.0,9.18739968257,17.702556249,46.5962488031,32.1212895335,14.4749592697
 03/12  22:00:00,26.5838286877,1.27218531717,0.0,0.0,5.91811778209,14.0365255879,49.9307669017,37.3167858969,12.6139810048
 03/12  23:00:00,20.8618265539,1.44669225477,0.0,0.0,3.54045821811,10.5176760807,49.795850824,42.7648046138,7.03104621016
 03/12  24:00:00,17.313165818,1.60128707466,0.0,0.0,2.55330491699,7.80157382632,49.712268799,47.5662905342,2.14597826487
 03/13  01:00:00,16.8117074477,1.68855332024,0.0,0.0,2.55330491699,7.21284921042,51.4402573807,50.2251796758,1.21507770494
 03/13  02:00:00,16.5801940468,1.75140222732,0.0,0.0,2.55330491699,6.91848690247,52.649856918,52.1323632783,0.517493639636
 03/13  03:00:00,16.4786432985,1.79703263304,0.0,0.0,2.55330491699,6.7713057485,54.0336602928,53.5161756482,0.51748464463
 03/13  04:00:00,18.5736204638,1.81551635058,0.0,0.0,3.82705111198,7.57405300124,55.2734551996,54.0585954191,1.21485978051
 03/13  05:00:00,23.0793838694,1.78266729418,0.0,0.0,6.02426329834,9.91545327661,59.5350337419,52.9752494023,6.55978433969
 03/13  06:00:00,28.3256924696,1.71072481427,0.0,0.0,6.51253267309,14.7454349813,72.8846465197,50.7580054746,22.1266410451
 03/13  07:00:00,26.8088947719,1.73896114791,0.0,0.0,6.01364874671,18.163451543,75.3080898229,51.7875457469,23.5205440759
 03/13  08:00:00,25.3396696146,2.10831987282,0.0,0.0,4.35151303671,18.8798367041,78.1873451589,55.5962232407,22.5911219182
 03/13  09:00:00,22.4666853839,2.05896748266,0.0,0.0,3.78894180059,16.6187760998,73.0037563369,53.2008996589,19.802856678
 03/13  10:00:00,19.483358145,1.9922669468,0.0,0.0,3.78894180059,13.7021493968,68.6236520567,50.6796388719,17.9440131848
 03/13  11:00:00,19.5267096971,1.88843734509,0.0,0.0,3.78894180059,13.8493305508,61.5631928569,47.1045112216,14.4586816352
 03/13  12:00:00,19.1275430213,1.79971188745,0.0,0.0,3.69398621738,13.6338449159,56.7971314972,44.1972933551,12.5998381421
 03/13  13:00:00,18.7300965048,1.68054876888,0.0,0.0,3.78894180059,13.2606059349,51.3597252954,40.1540197732,11.2057055222
 03/13  14:00:00,18.6131705868,1.71080400491,0.0,0.0,3.78894180059,13.1134247809,50.8632168344,41.051643932,9.81157290235
 03/13  15:00:00,19.9219775507,1.65460151546,0.0,0.0,4.71240779196,13.5549682428,50.4761879884,39.2704824662,11.2057055222
 03/13  16:00:00,27.2751321089,1.5574026863,0.0,0.0,7.18559832057,18.5321311015,49.3586257775,36.2940767622,13.0645490154
 03/13  17:00:00,32.8061776832,1.11069199135,0.0,0.0,8.38069375907,23.3147919321,49.1731699486,31.9262230737,17.2469468749
 03/13  18:00:00,36.5988595218,1.05033702945,0.0,0.0,10.6415932552,23.1212625696,50.3464000274,30.0788324761,20.2675675513
 03/13  19:00:00,39.2539713331,1.10339348566,0.0,0.0,12.3080778603,20.4854999863,51.0934426448,31.7552968401,19.3381458047
 03/13  20:00:00,38.8714983769,1.16104142272,0.0,0.0,12.456681583,19.8967753704,51.2832852122,33.571627464,17.7116577482
 03/13  21:00:00,33.524662326,1.27770639382,0.0,0.0,9.18739968257,17.702556249,51.8222463608,37.3635647256,14.4586816352
 03/13  22:00:00,26.7637038137,1.45206044321,0.0,0.0,5.91811778209,14.0365255879,55.5300481424,42.9302100004,12.5998381421
 03/13  23:00:00,21.0539508928,1.63881659362,0.0,0.0,3.54045821811,10.5176760807,55.9265339278,48.9032262651,7.02330766264
 03/13  24:00:00,17.5321687788,1.82029003545,0.0,0.0,2.55330491699,7.80157382632,56.9212236561,54.7773801629,2.14384349314
 03/14  01:00:00,17.0556279685,1.93247384105,0.0,0.0,2.55330491699,7.21284921042,59.6772330949,58.4632403088,1.21399278609
 03/14  02:00:00,16.8617212068,2.03292938731,0.0,0.0,2.55330491699,6.91848690247,62.3984231352,61.8812017935,0.517221341757
 03/14  03:00:00,16.7804800822,2.09886941667,0.0,0.0,2.55330491699,6.7713057485,64.5748082168,64.0575962432,0.517211973681
 03/14  04:00:00,18.8778765031,2.11977238986,0.0,0.0,3.82705111198,7.57405300124,65.9015207215,64.6877548968,1.21376582472
 03/14  05:00:00,23.3908882697,2.09417169446,0.0,0.0,6.02426329834,9.91545327661,70.5086228165,63.9562964963,6.55232632026
 03/14  06:00:00,28.6319054163,2.01693776093,0.0,0.0,6.51253267309,14.7454349813,83.5694925102,61.4689810657,22.1005114445
 03/14  07:00:00,27.0546833694,1.98474974535,0.0,0.0,6.01364874671,18.163451543,83.8794198618,60.3866837413,23.4927361205
 03/14  08:00:00,25.5371828698,2.30583312802,0.0,0.0,4.35151303671,18.8798367041,85.0323829279,62.4679566648,22.5644262631
 03/14  09:00:00,22.6149392744,2.20722137312,0.0,0.0,3.78894180059,16.6187760998,77.9526061256,58.1731081458,19.7794979798
 03/14  10:00:00,19.577649475,2.08655827681,0.0,0.0,3.78894180059,13.7021493968,71.7285634776,53.805684353,17.9228791245
 03/14  11:00:00,19.6259933107,1.98772095875,0.0,0.0,3.78894180059,13.8493305508,64.8116508896,50.3699321186,14.441718771
 03/14  12:00:00,19.2906425682,1.96281143431,0.0,0.0,3.69398621738,13.6338449159,62.2520024417,49.6669025259,12.5850999158
 03/14  13:00:00,18.7976978093,1.74815007341,0.0,0.0,3.78894180059,13.2606059349,53.7328852409,42.5402494665,11.1926357744
 03/14  14:00:00,18.5584316518,1.65606506989,0.0,0.0,3.78894180059,13.1134247809,49.5356740461,39.7355024131,9.80017163298
 03/14  15:00:00,19.9230921894,1.65571615414,0.0,0.0,4.71240779196,13.5549682428,50.9876219158,39.7949861414,11.1926357744
 03/14  16:00:00,27.3307753744,1.61304595173,0.0,0.0,7.18559832057,18.5321311015,51.5156018167,38.466347187,13.0492546296
 03/14  17:00:00,32.8628617814,1.16737608956,0.0,0.0,8.38069375907,23.3147919321,51.300564588,34.0739175342,17.2266470538
 03/14  18:00:00,35.7625359222,1.10684676322,0.0,0.0,10.6415932552,23.1212625696,52.4354436637,32.1917909702,20.2436526936
 03/14  19:00:00,39.3507666048,1.20018875735,0.0,0.0,12.3080778603,20.4854999863,54.5841038707,35.2687606047,19.315343266
 03/14  20:00:00,39.0126709264,1.30221397219,0.0,0.0,12.456681583,19.8967753704,56.3031362293,38.6123344616,17.6908017676
 03/14  21:00:00,33.6717508299,1.42479489773,0.0,0.0,9.18739968257,17.702556249,57.0105324581,42.5688136871,14.441718771
 03/14  22:00:00,26.9342682854,1.62262491486,0.0,0.0,5.91811778209,14.0365255879,61.5755087513,48.9904088355,12.5850999158
 03/14  23:00:00,21.2712591495,1.8561248504,0.0,0.0,3.54045821811,10.5176760807,63.7878220828,56.7725787327,7.01524335016
 03/14  24:00:00,17.7483731971,2.03649445367,0.0,0.0,2.55330491699,7.80157382632,64.800876441,62.6592575858,2.14161885522
 03/15  01:00:00,17.2357849051,2.11263077769,0.0,0.0,2.55330491699,7.21284921042,66.1516854094,64.9388223748,1.21286303469
 03/15  02:00:00,17.0146770881,2.18588526867,0.0,0.0,2.55330491699,6.91848690247,67.7532815029,67.236343657,0.516937845839
 03/15  03:00:00,16.9219020254,2.24029135988,0.0,0.0,2.55330491699,6.7713057485,69.4649127903,68.9479846822,0.51692810816
 03/15  04:00:00,19.0127582104,2.2546540971,0.0,0.0,3.82705111198,7.57405300124,70.5862892137,69.3736620932,1.21262712053
 03/15  05:00:00,23.48098652,2.1842699448,0.0,0.0,6.02426329834,9.91545327661,73.4022355608,66.8576686839,6.54456687686
 03/15  06:00:00,28.6674165164,2.05244886101,0.0,0.0,6.51253267309,14.7454349813,84.477204432,62.4038708194,22.0733336127
 03/15  07:00:00,27.0795967436,2.00966311958,0.0,0.0,6.01364874671,18.163451543,84.3215575508,60.857744478,23.4638130728
 03/15  08:00:00,25.5675508029,2.33620106113,0.0,0.0,4.35151303671,18.8798367041,85.4611756131,62.9245154938,22.5366601193
 03/15  09:00:00,22.5861786797,2.1784607784,0.0,0.0,3.78894180059,16.6187760998,76.3662400379,56.611037434,19.7552026039
 03/15  10:00:00,19.5249284544,2.03383725621,0.0,0.0,3.78894180059,13.7021493968,69.2893933605,51.3884957664,17.900897594
 03/15  11:00:00,19.5987830624,1.96051071041,0.0,0.0,3.78894180059,13.8493305508,63.2146790849,48.7906033845,14.4240757005
 03/15  12:00:00,19.2009244006,1.87309326672,0.0,0.0,3.69398621738,13.6338449159,58.5659996107,45.9962289201,12.5697706906
 03/15  13:00:00,18.7963933659,1.74684562997,0.0,0.0,3.78894180059,13.2606059349,52.82160413,41.6425621968,11.1790419331
 03/15  14:00:00,18.506067583,1.60370100112,0.0,0.0,3.78894180059,13.1134247809,46.9280294389,37.1397162632,9.78831317572
 03/15  15:00:00,19.7865952266,1.51921919137,0.0,0.0,4.71240779196,13.5549682428,45.6992183981,34.5201764649,11.1790419331
 03/15  16:00:00,26.9815619038,1.26383248113,0.0,0.0,7.18559832057,18.5321311015,39.8800588526,26.8467119096,13.033346943
 03/15  17:00:00,32.5212449659,0.825759274059,0.0,0.0,8.38069375907,23.3147919321,40.0888006868,22.8832674715,17.2055332153
 03/15  18:00:00,35.380632126,0.724942966944,0.0,0.0,10.6415932552,23.1212625696,40.1358950363,19.9171161799,20.2187788564
 03/15  19:00:00,38.8987585365,0.748180689047,0.0,0.0,12.3080778603,20.4854999863,39.9007253387,20.6090989872,19.2916263514
 03/15  20:00:00,38.5291713495,0.818714395291,0.0,0.0,12.456681583,19.8967753704,40.4252418127,22.756132345,17.6691094678
 03/15  21:00:00,33.19677792,0.949821987759,0.0,0.0,9.18739968257,17.702556249,41.2333818564,26.809306156,14.4240757005
 03/15  22:00:00,26.4413425776,1.12969920711,0.0,0.0,5.91811778209,14.0365255879,44.869151964,32.2993812735,12.5697706906
 03/15  23:00:00,20.7487098335,1.33357553432,0.0,0.0,3.54045821811,10.5176760807,45.6146342658,38.607778605,7.00685566088
 03/15  24:00:00,17.2128482262,1.50096948278,0.0,0.0,2.55330491699,7.80157382632,45.9156373173,43.7763323074,2.1393050099
 03/16  01:00:00,16.7286845047,1.60553037726,0.0,0.0,2.55330491699,7.21284921042,48.2588841767,47.0471953923,1.21168878436
 03/16  02:00:00,16.51178357,1.6829917505,0.0,0.0,2.55330491699,6.91848690247,49.9817161833,49.4650729476,0.51664323568
 03/16  03:00:00,16.4068981583,1.72528749284,0.0,0.0,2.55330491699,6.7713057485,51.2356004945,50.7189673625,0.516633131996
 03/16  04:00:00,18.4963639952,1.73825988197,0.0,0.0,3.82705111198,7.57405300124,52.286093512,51.0746495072,1.21144400483
 03/16  05:00:00,22.9818872628,1.68517068757,0.0,0.0,6.02426329834,9.91545327661,55.9141397682,49.3776314603,6.53650830794
 03/16  06:00:00,28.1821471269,1.56717947153,0.0,0.0,6.51253267309,14.7454349813,67.706623264,45.661507665,22.045115599
 03/16  07:00:00,25.7097605565,1.53266026576,0.0,0.0,6.01364874671,18.163451543,68.1686060204,44.7348225224,23.433783498
 03/16  08:00:00,25.1259555614,1.89460581962,0.0,0.0,4.35151303671,18.8798367041,69.9792028269,47.4713711174,22.5078317095
 03/16  09:00:00,22.2424094979,1.83469159664,0.0,0.0,3.78894180059,16.6187760998,64.4678413635,44.7378636181,19.7299777453
 03/16  10:00:00,19.2453044102,1.75421321203,0.0,0.0,3.78894180059,13.7021493968,59.7249892217,41.8469141188,17.8780751029
 03/16  11:00:00,19.270638696,1.63236634405,0.0,0.0,3.78894180059,13.8493305508,52.2279211546,37.8221635062,14.4057576484
 03/16  12:00:00,18.7708501368,1.44301900298,0.0,0.0,3.69398621738,13.6338449159,44.591402189,32.0375471831,12.553855006
 03/16  13:00:00,18.3536061504,1.30405841444,0.0,0.0,3.78894180059,13.2606059349,39.0859341858,27.9210061616,11.1649280242
 03/16  14:00:00,18.030086916,1.12772033407,0.0,0.0,3.78894180059,13.1134247809,32.4724132773,22.6964122349,9.77600104236
 03/16  15:00:00,19.2162540712,0.948878035964,0.0,0.0,4.71240779196,13.5549682428,28.6406889447,17.4757609205,11.1649280242
 03/16  16:00:00,26.562740699,0.845011276377,0.0,0.0,7.18559832057,18.5321311015,27.5661481443,14.5493174778,13.0168306666
 03/16  17:00:00,32.1585519885,0.463066296653,0.0,0.0,8.38069375907,23.3147919321,29.6590147631,12.4754031511,17.183611612
 03/16  18:00:00,35.0871021758,0.431413016779,0.0,0.0,10.6415932552,23.1212625696,31.8272763049,11.634322899,20.1929534059
 03/16  19:00:00,38.6362659574,0.485688109923,0.0,0.0,12.3080778603,20.4854999863,32.4839143069,13.2169122222,19.2670020847
 03/16  20:00:00,38.2445635924,0.534106638184,0.0,0.0,12.456681583,19.8967753704,32.2356396596,14.589052387,17.6465872726
 03/16  21:00:00,32.8567885708,0.609832638625,0.0,0.0,9.18739968257,17.702556249,31.1128555305,16.7070978821,14.4057576484
 03/16  22:00:00,26.0471246883,0.735481317812,0.0,0.0,5.91811778209,14.0365255879,32.7913617294,20.2375067235,12.553855006
 03/16  23:00:00,20.3887265847,0.973592285522,0.0,0.0,3.54045821811,10.5176760807,34.4533800585,27.4552329798,6.99814707874
 03/16  24:00:00,16.89834449,1.18646574658,0.0,0.0,2.55330491699,7.80157382632,36.1375701102,34.0006674678,2.13690264241
 03/17  01:00:00,16.4289431907,1.30578906327,0.0,0.0,2.55330491699,7.21284921042,38.8415312351,37.6310608531,1.21047038196
 03/17  02:00:00,16.2744317445,1.445639925,0.0,0.0,2.55330491699,6.91848690247,42.6244118941,42.1080742957,0.516337598372
 03/17  03:00:00,16.2669310784,1.58532041294,0.0,0.0,2.55330491699,6.7713057485,47.2489669248,46.7326397924,0.516327132415
 03/17  04:00:00,18.4251217628,1.66701764955,0.0,0.0,3.82705111198,7.57405300124,50.6928436032,49.4826267756,1.21021682765
 03/17  05:00:00,22.9373843133,1.64066773812,0.0,0.0,6.02426329834,9.91545327661,55.1487669068,48.6206139063,6.52815300056
 03/17  06:00:00,28.1517702834,1.53680262803,0.0,0.0,6.51253267309,14.7454349813,67.1371816554,45.1213158944,22.015865761
 03/17  07:00:00,25.6428801622,1.46577987154,0.0,0.0,6.01364874671,18.163451543,66.1278576081,42.725201319,23.4026562892
 03/17  08:00:00,25.0417136551,1.81036391329,0.0,0.0,4.35151303671,18.8798367041,66.6936824007,44.2157328297,22.477949571
 03/17  09:00:00,22.0942205355,1.68650263425,0.0,0.0,3.78894180059,16.6187760998,59.0269072736,39.3230763995,19.7038308741
 03/17  10:00:00,18.9269093836,1.43581818543,0.0,0.0,3.78894180059,13.7021493968,49.3308487701,31.4764303602,17.8544184099
 03/17  11:00:00,18.8542330879,1.21596073596,0.0,0.0,3.78894180059,13.8493305508,39.3219306365,24.935160597,14.3867700395
 03/17  12:00:00,18.3934964514,1.06566531753,0.0,0.0,3.69398621738,13.6338449159,33.2099896769,20.6726321016,12.5373575753
 03/17  13:00:00,18.0474559376,0.997908201681,0.0,0.0,3.78894180059,13.2606059349,30.0264148779,18.8761166508,11.1502982272
 03/17  14:00:00,17.8638075776,0.961440995654,0.0,0.0,3.78894180059,13.1134247809,27.7169851535,17.9537462745,9.76323887901
 03/17  15:00:00,19.2172836566,0.949907621306,0.0,0.0,4.71240779196,13.5549682428,28.8811077273,17.7308095001,11.1502982272
 03/17  16:00:00,26.6657138696,0.947984447003,0.0,0.0,7.18559832057,18.5321311015,30.7613486218,17.7616379304,12.9997106914
 03/17  17:00:00,32.2381400468,0.542654354871,0.0,0.0,8.38069375907,23.3147919321,32.0193878602,14.8584991244,17.1608887358
 03/17  18:00:00,35.147267349,0.491578189991,0.0,0.0,10.6415932552,23.1212625696,33.5327149218,13.3665309317,20.1661839901
 03/17  19:00:00,38.694318141,0.543740293539,0.0,0.0,12.3080778603,20.4854999863,34.0971187576,14.8556409995,19.241477758
 03/17  20:00:00,38.329417119,0.618960164803,0.0,0.0,12.456681583,19.8967753704,34.6534167096,17.0301748577,17.6232418518
 03/17  21:00:00,32.9734791467,0.726523214503,0.0,0.0,9.18739968257,17.702556249,34.5717717411,20.1850017016,14.3867700395
 03/17  22:00:00,26.2203360277,0.908692657188,0.0,0.0,5.91811778209,14.0365255879,38.1446719226,25.6073143473,12.5373575753
 03/17  23:00:00,20.4661876683,1.05105336916,0.0,0.0,3.54045821811,10.5176760807,36.7270831712,29.7379629885,6.98912018272
 03/17  24:00:00,16.8771262021,1.16524745874,0.0,0.0,2.55330491699,7.80157382632,35.1107695303,32.9763570661,2.1344124642
 03/18  01:00:00,16.3867153574,1.26356123,0.0,0.0,2.55330491699,7.21284921042,37.1265114102,35.9173032228,1.20920818742
 03/18  02:00:00,16.1744835205,1.34569170107,0.0,0.0,2.55330491699,6.91848690247,38.9829681855,38.4669471612,0.516021024276
 03/18  03:00:00,16.0820606114,1.40044994586,0.0,0.0,2.55330491699,6.7713057485,40.6762748168,40.1602646169,0.516010199907
 03/18  04:00:00,18.176545736,1.41844162269,0.0,0.0,3.82705111198,7.57405300124,41.8860514474,40.6771054953,1.20894595208
 03/18  05:00:00,22.7227805052,1.42606392999,0.0,0.0,6.02426329834,9.91545327661,47.587789435,41.0682860054,6.51950342959
 03/18  06:00:00,27.948741792,1.33377413664,0.0,0.0,6.51253267309,14.7454349813,60.2060832671,38.2204905056,21.9855927615
 03/18  07:00:00,25.2492018479,1.26563091963,0.0,0.0,6.01364874671,17.9699221805,59.4976619208,36.1272212565,23.3704406643
 03/18  08:00:00,23.0655508221,1.28061464899,0.0,0.0,3.66783283761,18.1171033345,59.0080457196,36.5610231666,22.447022553
 03/18  09:00:00,20.1308735165,1.16956918391,0.0,0.0,3.10526160149,15.8560427302,52.7626703569,33.0859006236,19.6767697333
 03/18  10:00:00,17.0500156317,1.00533800228,0.0,0.0,3.10526160149,12.9394160272,46.0905616272,28.2606271066,17.8299345206
 03/18  11:00:00,17.0890309539,0.897172170642,0.0,0.0,3.10526160149,13.0865971812,39.4893698856,25.1222513888,14.3671184968
 03/18  12:00:00,16.8528072479,0.808129618661,0.0,0.0,3.10526160149,12.9394160272,35.0620967486,22.5418134645,12.5202832841
 03/18  13:00:00,16.33314899,0.730014822722,0.0,0.0,3.10526160149,12.4978725653,31.384507488,20.2493506134,11.1351568746
 03/18  14:00:00,16.0997144469,0.64376143368,0.0,0.0,3.10526160149,12.3506914113,27.6210919796,17.8710615145,9.75003046507
 03/18  15:00:00,17.3997832711,0.578820804561,0.0,0.0,4.02872759285,12.7922348732,27.2201096145,16.08495274,11.1351568746
 03/18  16:00:00,24.7620414419,0.490725588019,0.0,0.0,6.50191812146,17.7693977319,26.5188548719,13.5368627846,12.9819920873
 03/18  17:00:00,31.8966035453,0.394647215809,0.0,0.0,8.38069375907,23.1212625696,27.8596571002,10.7222857843,17.1373713159
 03/18  18:00:00,35.0375581014,0.381868942345,0.0,0.0,10.6415932552,23.1212625696,30.495624431,10.3571458946,20.1384785365
 03/18  19:00:00,38.6579553176,0.507377470164,0.0,0.0,12.3080778603,20.4854999863,33.2470832641,14.032022334,19.2150609301
 03/18  20:00:00,38.3113345944,0.600877640173,0.0,0.0,12.456681583,19.8967753704,34.3674018531,16.768321734,17.599080119
 03/18  21:00:00,32.9284183316,0.68146239934,0.0,0.0,9.18739968257,17.702556249,33.4188797568,19.05176126,14.3671184968
 03/18  22:00:00,26.1752795908,0.863636220248,0.0,0.0,5.91811778209,14.0365255879,37.0372214265,24.5169381424,12.5202832841
 03/18  23:00:00,20.5008113602,1.0856770611,0.0,0.0,3.54045821811,10.5176760807,38.2514364977,31.2716588517,6.97977764602
 03/18  24:00:00,17.0062864003,1.2944076569,0.0,0.0,2.55330491699,7.80157382632,39.8067864328,37.6749512201,2.1318352127
 03/19  01:00:00,16.5572118714,1.43405774396,0.0,0.0,2.55330491699,7.21284921042,43.207016765,41.9991141913,1.20790257368
 03/19  02:00:00,16.3728249978,1.54403317836,0.0,0.0,2.55330491699,6.91848690247,45.974452481,45.458758874,0.515693606997
 03/19  03:00:00,16.3065732191,1.62496255362,0.0,0.0,2.55330491699,6.7713057485,48.4557236316,47.9400412034,0.515682428205
 03/19  04:00:00,18.4380870395,1.67998292622,0.0,0.0,3.82705111198,7.57405300124,50.8975502359,49.6899184818,1.20763175415
 03/19  05:00:00,22.9899200939,1.69320351871,0.0,0.0,6.02426329834,9.91545327661,56.7376388268,50.2270766697,6.51056215706
 03/19  06:00:00,28.2474751062,1.63250745082,0.0,0.0,6.51253267309,14.7454349813,70.2657744208,48.3114688542,21.9543055666
 03/19  07:00:00,25.5556165582,1.57204562994,0.0,0.0,6.01364874671,17.9699221805,69.6576484917,46.320502328,23.3371461637
 03/19  08:00:00,23.3483389832,1.56340281008,0.0,0.0,3.66783283761,18.1171033345,68.3205429986,45.9054831843,22.4150598143
 03/19  09:00:00,20.3834945707,1.4221902381,0.0,0.0,3.10526160149,15.8560427302,60.8415975295,41.1927951925,19.6488023369
 03/19  10:00:00,17.289740389,1.24506275952,0.0,0.0,3.10526160149,12.9394160272,53.4188118299,35.6141811441,17.8046306858
 03/19  11:00:00,17.3284003484,1.13654156515,0.0,0.0,3.10526160149,13.0865971812,46.6597437124,32.3129348724,14.3468088399
 03/19  12:00:00,17.0430036031,0.998325973896,0.0,0.0,3.10526160149,12.9394160272,40.7281648107,28.2255276219,12.5026371888
 03/19  13:00:00,16.5549556699,0.951821502705,0.0,0.0,3.10526160149,12.4978725653,37.8859029468,26.7663944964,11.1195084504
 03/19  14:00:00,16.4388559788,0.982902965646,0.0,0.0,3.10526160149,12.3506914113,37.4596430632,27.7232633511,9.73637971208
 03/19  15:00:00,17.8024984032,0.981535936638,0.0,0.0,4.02872759285,12.7922348732,38.9600669325,27.8405584821,11.1195084504
 03/19  16:00:00,25.2301549128,0.958839058861,0.0,0.0,6.50191812146,17.7693977319,40.2759554923,27.3122753908,12.9636801016
 03/19  17:00:00,32.3796856748,0.87772934537,0.0,0.0,8.38069375907,23.1212625696,42.0040160324,24.8909497158,17.1130663166
 03/19  18:00:00,35.4624567561,0.80676759703,0.0,0.0,10.6415932552,23.1212625696,42.7973095668,22.6874643171,20.1098452497
 03/19  19:00:00,39.0256515328,0.875073685339,0.0,0.0,12.3080778603,20.4854999863,43.9438654643,24.7561060402,19.1877594242
 03/19  20:00:00,38.6764104332,0.965953478979,0.0,0.0,12.456681583,19.8967753704,45.1362366692,27.5621274398,17.5741092294
 03/19  21:00:00,33.3606285814,1.11367264921,0.0,0.0,9.18739968257,17.702556249,46.6167731826,32.2699643427,14.3468088399
 03/19  22:00:00,26.7232994908,1.41165612025,0.0,0.0,5.91811778209,14.0365255879,54.6459752681,42.1433380793,12.5026371888
 03/19  23:00:00,21.0866661494,1.67153185022,0.0,0.0,3.54045821811,10.5176760807,57.7913491976,50.8212269622,6.97012223537
 03/19  24:00:00,17.5802963149,1.86841757147,0.0,0.0,2.55330491699,7.80157382632,59.4076395895,57.2784679384,2.12917165114
 03/20  01:00:00,17.1222867732,1.99913264571,0.0,0.0,2.55330491699,7.21284921042,62.8044239813,61.5978700548,1.20655392656
 03/20  02:00:00,16.9409257737,2.11213395427,0.0,0.0,2.55330491699,6.91848690247,65.8211542651,65.3057988217,0.515355443355
 03/20  03:00:00,16.9233732778,2.24176261225,0.0,0.0,2.55330491699,6.7713057485,70.2977735842,69.78242967,0.515343914255
 03/20  04:00:00,19.074726222,2.3166221087,0.0,0.0,3.82705111198,7.57405300124,73.5982940266,72.3920194039,1.20627462275
 03/20  05:00:00,23.6160923137,2.31937573852,0.0,0.0,6.02426329834,9.91545327661,79.0466949337,72.5453631024,6.50133183134
 03/20  06:00:00,28.8862242781,2.27125662275,0.0,0.0,6.51253267309,14.7454349813,92.9882532384,71.0662397959,21.9220134425
 03/20  07:00:00,26.3367039773,2.15960368663,0.0,0.0,6.01364874671,18.163451543,90.1805277426,66.8777450953,23.3027826473
 03/20  08:00:00,25.6118550107,2.38050526891,0.0,0.0,4.35151303671,18.8798367041,87.7085149307,65.3264441103,22.3820708204
 03/20  09:00:00,22.6123058995,2.20458799824,0.0,0.0,3.78894180059,16.6187760998,77.8441624446,58.2242254774,19.6199369672
 03/20  10:00:00,19.595814139,2.1047229408,0.0,0.0,3.78894180059,13.7021493968,72.4710766575,54.6925622585,17.7785143989
 03/20  11:00:00,19.6878216273,2.04954927528,0.0,0.0,3.78894180059,13.8493305508,67.0700289505,52.7441818671,14.3258470833
 03/20  12:00:00,19.2797109501,1.95187981626,0.0,0.0,3.69398621738,13.6338449159,62.1084555184,49.6240310034,12.484424515
 03/20  13:00:00,18.9552641512,1.90571641528,0.0,0.0,3.78894180059,13.2606059349,59.0739601713,47.9706025825,11.1033575888
 03/20  14:00:00,18.7530337157,1.85066713385,0.0,0.0,3.78894180059,13.1134247809,55.8659304012,46.1436397386,9.72229066258
 03/20  15:00:00,20.0869045169,1.81952848169,0.0,0.0,4.71240779196,13.5549682428,56.2887516946,45.1853941058,11.1033575888
 03/20  16:00:00,27.3826104585,1.66488103589,0.0,0.0,7.18559832057,18.5321311015,53.2189183159,40.2741381588,12.9447801571
 03/20  17:00:00,32.8476048748,1.15211918295,0.0,0.0,8.38069375907,23.3147919321,50.9405982707,33.8526173349,17.0879809358
 03/20  18:00:00,35.7434128868,1.08772372781,0.0,0.0,10.6415932552,23.1212625696,51.908863802,31.8285711927,20.0802926093
 03/20  19:00:00,39.3398691381,1.18929129065,0.0,0.0,12.3080778603,20.4854999863,54.2900986578,35.1305173327,19.1595813252
 03/20  20:00:00,38.9773873102,1.26693035601,0.0,0.0,12.456681583,19.8967753704,55.2008494094,37.6525128315,17.5483365779
 03/20  21:00:00,33.6045120614,1.35755612921,0.0,0.0,9.18739968257,17.702556249,54.7742977492,40.4484506658,14.3258470833
 03/20  22:00:00,26.9111740837,1.5995307132,0.0,0.0,5.91811778209,14.0365255879,60.8549914354,48.3705669203,12.484424515
 03/20  23:00:00,21.2509407144,1.83580641522,0.0,0.0,3.54045821811,10.5176760807,63.0640049259,56.1038481158,6.96015681012
 03/20  24:00:00,17.750563647,2.03868490362,0.0,0.0,2.55330491699,7.80157382632,64.8611895654,62.734766997,2.12642256831
 03/21  01:00:00,17.3287028033,2.20554867581,0.0,0.0,2.55330491699,7.21284921042,69.6578621283,68.4526994837,1.20516264464
 03/21  02:00:00,17.1214442154,2.29265239596,0.0,0.0,2.55330491699,6.91848690247,71.5803919569,71.0653853235,0.515006633356
 03/21  03:00:00,17.0743201523,2.39270948679,0.0,0.0,2.55330491699,6.7713057485,74.8316496944,74.3166549362,0.514994758187
 03/21  04:00:00,19.2439416349,2.48583752161,0.0,0.0,3.82705111198,7.57405300124,78.9295330961,77.7246581366,1.20487495947
 03/21  05:00:00,23.7641414683,2.46742489308,0.0,0.0,6.02426329834,9.91545327661,83.645402879,77.1535876926,6.49181518639
 03/21  06:00:00,29.006353069,2.39138541369,0.0,0.0,6.51253267309,14.7454349813,96.6031948257,74.7144688725,21.8887259532
 03/21  07:00:00,26.4951788931,2.31807860238,0.0,0.0,6.01364874671,18.163451543,95.2237212924,71.9563610009,23.2673602916
 03/21  08:00:00,25.8025922659,2.5712425241,0.0,0.0,4.35151303671,18.8798367041,94.0172396351,71.6691742945,22.3480653406
 03/21  09:00:00,22.7826356699,2.37491776862,0.0,0.0,3.78894180059,16.6187760998,83.382809161,63.7926269886,19.5901821724
 03/21  10:00:00,19.5821641045,2.0910729063,0.0,0.0,3.78894180059,13.7021493968,71.281880265,53.5302868709,17.7515933941
 03/21  11:00:00,19.5238016201,1.88552926812,0.0,0.0,3.78894180059,13.8493305508,60.7138019014,46.4095624667,14.3042394347
 03/21  12:00:00,18.9626559268,1.63482479293,0.0,0.0,3.69398621738,13.6338449159,50.9040032018,38.4383525454,12.4656506564
 03/21  13:00:00,18.719650395,1.6701026591,0.0,0.0,3.78894180059,13.2606059349,50.754280358,39.6675712853,11.0867090727
 03/21  14:00:00,18.5141705209,1.61180393897,0.0,0.0,3.78894180059,13.1134247809,47.74496886,38.0372013711,9.70776748891
 03/21  15:00:00,19.7680383091,1.50066227385,0.0,0.0,4.71240779196,13.5549682428,45.7418749583,34.6551658856,11.0867090727
 03/21  16:00:00,27.0447384743,1.32700905167,0.0,0.0,7.18559832057,18.5321311015,42.1799655629,29.254667712,12.925297851
 03/21  17:00:00,32.551867381,0.856381689163,0.0,0.0,8.38069375907,23.3147919321,41.3826092779,24.3204866756,17.0621226022
 03/21  18:00:00,35.5089287031,0.853239544059,0.0,0.0,10.6415932552,23.1212625696,44.370358097,24.32052873,20.049829367
 03/21  19:00:00,39.1329605184,0.982382670995,0.0,0.0,12.3080778603,20.4854999863,47.5659121462,28.4353771683,19.1305349778
 03/21  20:00:00,38.7950499783,1.08459302404,0.0,0.0,12.456681583,19.8967753704,49.2214462002,31.6996764034,17.5217697968
 03/21  21:00:00,33.4063007071,1.15934477489,0.0,0.0,9.18739968257,17.702556249,48.1951113783,33.8908719436,14.3042394347
 03/21  22:00:00,26.6535391145,1.34189574398,0.0,0.0,5.91811778209,14.0365255879,52.0469094204,39.581258764,12.4656506564
 03/21  23:00:00,20.9928929333,1.57775863417,0.0,0.0,3.54045821811,10.5176760807,54.129475124,47.1795908026,6.94988432143
 03/21  24:00:00,17.4397302567,1.72785151335,0.0,0.0,2.55330491699,7.80157382632,53.8331935164,51.709604738,2.12358877832
 03/22  01:00:00,16.876982806,1.75382867855,0.0,0.0,2.55330491699,7.21284921042,53.1710746359,51.9673454968,1.20372913916
 03/22  02:00:00,16.6608013667,1.8320095472,0.0,0.0,2.55330491699,6.91848690247,54.9260246851,54.4113774049,0.514647280163
 03/22  03:00:00,16.6153254997,1.93371483421,0.0,0.0,2.55330491699,6.7713057485,58.4203367254,57.9057016622,0.514635063287
