Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/22  04:00:00,18.7293044694,1.97120035611,0.0,0.0,3.82705111198,7.57405300124,60.3555668557,59.1521336772,1.20343317851
 03/22  05:00:00,23.1359576741,1.83924109888,0.0,0.0,6.02426329834,9.91545327661,60.8556272366,54.3736121956,6.48201504094
 03/22  06:00:00,27.3255828181,1.60344849607,0.0,0.0,6.51253267309,14.7454349813,68.12694742,46.2724944628,21.8544529572
 03/22  07:00:00,25.6442428042,1.46714251349,0.0,0.0,6.01364874671,18.163451543,65.0767446951,41.8458551087,23.2308895864
 03/22  08:00:00,25.0728704214,1.84152067961,0.0,0.0,4.35151303671,18.8798367041,67.2577024342,44.9446489888,22.3130534454
 03/22  09:00:00,22.2257438106,1.8180259093,0.0,0.0,3.78894180059,16.6187760998,63.1451592693,43.5856125053,19.5595467641
 03/22  10:00:00,19.1300208843,1.63892968619,0.0,0.0,3.78894180059,13.7021493968,55.3320068647,37.608131221,17.7238756437
 03/22  11:00:00,19.0388421756,1.40056982359,0.0,0.0,3.78894180059,13.8493305508,44.5929477189,30.310955426,14.2819922929
 03/22  12:00:00,18.5712778885,1.24344675462,0.0,0.0,3.69398621738,13.6338449159,38.1453770611,25.6990558886,12.4463211726
 03/22  13:00:00,18.1520665592,1.10251882325,0.0,0.0,3.78894180059,13.2606059349,32.7943783496,21.7248105173,11.0695678323
 03/22  14:00:00,17.8982157613,0.995849179361,0.0,0.0,3.78894180059,13.1134247809,28.4755829511,18.7827684592,9.69281449198
 03/22  15:00:00,19.1670771858,0.899701150542,0.0,0.0,4.71240779196,13.5549682428,27.2363019344,16.1667341022,11.0695678323
 03/22  16:00:00,26.5386418336,0.820912410939,0.0,0.0,7.18559832057,18.5321311015,26.8613729947,13.956134042,12.9052389527
 03/22  17:00:00,32.097859007,0.402373315071,0.0,0.0,8.38069375907,23.3147919321,27.7970595584,10.7615605849,17.0354989735
 03/22  18:00:00,34.1262248624,0.363369036744,0.0,0.0,10.6415932552,23.1212625696,29.6981563336,9.67969178944,20.0184645442
 03/22  19:00:00,38.5638746764,0.413296828917,0.0,0.0,12.3080778603,20.4854999863,30.1762261334,11.0755971494,19.100628984
 03/22  20:00:00,38.1767286326,0.466271678423,0.0,0.0,12.456681583,19.8967753704,30.0503742238,12.5559574702,17.4944167536
 03/22  21:00:00,32.7587800605,0.511824128297,0.0,0.0,9.18739968257,17.702556249,28.0423406964,13.7603484035,14.2819922929
 03/22  22:00:00,25.909335755,0.597692384506,0.0,0.0,5.91811778209,14.0365255879,28.5053532363,16.0590320637,12.4463211726
 03/22  23:00:00,20.1293600111,0.71422571199,0.0,0.0,3.54045821811,10.5176760807,26.1904958649,19.2511880535,6.9393078114
 03/22  24:00:00,16.5472470364,0.835368293053,0.0,0.0,2.55330491699,7.80157382632,24.762920156,22.6422490356,2.12067112039
 03/23  01:00:00,15.9487166529,0.82556252548,0.0,0.0,2.55330491699,7.21284921042,23.3060456237,22.1037917898,1.20225383391
 03/23  02:00:00,15.6765123868,0.847720567296,0.0,0.0,2.55330491699,6.91848690247,23.1565798094,22.6423023194,0.514277490069
 03/23  03:00:00,15.5965795605,0.914968894961,0.0,0.0,2.55330491699,6.7713057485,25.1700345206,24.6557695846,0.514264935966
 03/23  04:00:00,17.6329979943,0.874893881053,0.0,0.0,3.82705111198,7.57405300124,24.5793860367,23.3774363302,1.20194970657
 03/23  05:00:00,22.1330532257,0.836336650454,0.0,0.0,6.02426329834,9.91545327661,28.7987286131,22.3267943154,6.47193429766
 03/23  06:00:00,26.4951812556,0.77304693357,0.0,0.0,6.51253267309,14.7454349813,42.4581291634,20.6389245584,21.819204605
 03/23  07:00:00,24.9102112656,0.73311097489,0.0,0.0,6.01364874671,18.163451543,42.8343897123,19.6410083799,23.1933813324
 03/23  08:00:00,24.2709186117,1.03956886991,0.0,0.0,4.35151303671,18.8798367041,42.0789353805,19.8018898773,22.2770455031
 03/23  09:00:00,21.3329106901,0.925192788865,0.0,0.0,3.78894180059,16.6187760998,35.9524062548,16.4243664402,19.5280398146
 03/23  10:00:00,18.2721252631,0.781034064976,0.0,0.0,3.78894180059,13.7021493968,30.103409002,12.408039646,17.695369356
 03/23  11:00:00,18.3144201462,0.676147794199,0.0,0.0,3.78894180059,13.8493305508,23.8406691988,9.58155695249,14.2591122463
 03/23  12:00:00,17.9031991235,0.575367989616,0.0,0.0,3.69398621738,13.6338449159,19.3427118024,6.91627001461,12.4264417878
 03/23  13:00:00,17.5422458776,0.492698141654,0.0,0.0,3.78894180059,13.2606059349,15.803607314,4.75166837012,11.0519389439
 03/23  14:00:00,17.3790293156,0.476662733675,0.0,0.0,3.78894180059,13.1134247809,14.0323463321,4.3549102321,9.67743609997
 03/23  15:00:00,18.7570541863,0.489678151024,0.0,0.0,4.71240779196,13.5549682428,15.7755428809,4.72360393704,11.0519389439
 03/23  16:00:00,26.1612034959,0.443474073304,0.0,0.0,7.18559832057,18.5321311015,16.3969353497,3.5123259473,12.8846094024
 03/23  17:00:00,31.7887321747,0.093246482816,0.0,0.0,8.38069375907,23.3147919321,19.3779988737,2.36988093962,17.0081179341
 03/23  18:00:00,33.8619329004,0.099077074721,0.0,0.0,10.6415932552,23.1212625696,22.5183594484,2.53215201916,19.9862074292
 03/23  19:00:00,38.3153802565,0.164802409032,0.0,0.0,12.3080778603,20.4854999863,23.3365284902,4.26665629027,19.0698721999
 03/23  20:00:00,37.940300662,0.229843707747,0.0,0.0,12.456681583,19.8967753704,23.4786084273,6.0123228786,17.4662855487
 03/23  21:00:00,32.5548521012,0.307896168943,0.0,0.0,9.18739968257,17.702556249,22.3948502533,8.13573800702,14.2591122463
 03/23  22:00:00,25.7538999594,0.442256588834,0.0,0.0,5.91811778209,14.0365255879,24.3029403685,11.8764985807,12.4264417878
 03/23  23:00:00,20.0627020622,0.647567763113,0.0,0.0,3.54045821811,10.5176760807,24.7697335232,17.8413031111,6.92843041218
 03/23  24:00:00,16.5497086739,0.837829930559,0.0,0.0,2.55330491699,7.80157382632,25.5658755671,23.4482051086,2.11767045853
 03/24  01:00:00,16.1095502917,0.986396164215,0.0,0.0,2.55330491699,7.21284921042,29.1105687563,27.9098315913,1.20073716505
 03/24  02:00:00,15.9364673002,1.10767548072,0.0,0.0,2.55330491699,6.91848690247,32.0556723503,31.5417749778,0.513897372457
 03/24  03:00:00,15.8508423974,1.16923173194,0.0,0.0,2.55330491699,6.7713057485,33.7408927695,33.2270082838,0.513884485728
 03/24  04:00:00,17.9615485523,1.20344443905,0.0,0.0,3.82705111198,7.57405300124,35.3141451782,34.1137201956,1.20042498268
 03/24  05:00:00,22.5026002063,1.20588363103,0.0,0.0,6.02426329834,9.91545327661,40.6324037977,34.1708278554,6.46157594227
 03/24  06:00:00,26.8564688463,1.1343345243,0.0,0.0,6.51253267309,14.7454349813,53.7671137337,31.9841223978,21.7829913359
 03/24  07:00:00,25.2556389347,1.078538644,0.0,0.0,6.01364874671,18.163451543,53.4733203802,30.3184737431,23.1548466371
 03/24  08:00:00,24.580968722,1.34961898021,0.0,0.0,4.35151303671,18.8798367041,51.4939641591,29.2539119818,22.2400521773
 03/24  09:00:00,21.5878867333,1.18016883199,0.0,0.0,3.78894180059,16.6187760998,43.3385710253,23.8429003708,19.4956706544
 03/24  10:00:00,18.4504478288,0.959356630609,0.0,0.0,3.78894180059,13.7021493968,35.0040011582,17.3379181851,17.6660829731
 03/24  11:00:00,18.4447198051,0.806447453146,0.0,0.0,3.78894180059,13.8493305508,27.2901402882,13.0545342178,14.2356060705
 03/24  12:00:00,18.0164759532,0.688644819301,0.0,0.0,3.69398621738,13.6338449159,22.267229496,9.86121110685,12.4060183891
 03/24  13:00:00,17.6703513158,0.620803579824,0.0,0.0,3.78894180059,13.2606059349,19.0951657816,8.06133815354,11.0338276281
 03/24  14:00:00,17.514602627,0.612236045065,0.0,0.0,3.78894180059,13.1134247809,17.5719697356,7.91033286856,9.66163686705
 03/24  15:00:00,18.9480504015,0.680674366243,0.0,0.0,4.71240779196,13.5549682428,20.9129459146,9.8791182865,11.0338276281
 03/24  16:00:00,26.3760663593,0.658336936679,0.0,0.0,7.18559832057,18.5321311015,22.1794364646,9.3160211551,12.8634153095
 03/24  17:00:00,31.9539052642,0.258419572318,0.0,0.0,8.38069375907,23.3147919321,23.7064115432,6.72642395064,16.9799875925
 03/24  18:00:00,33.9600229561,0.197167130388,0.0,0.0,10.6415932552,23.1212625696,25.0272645789,5.07419700416,19.9530675748
 03/24  19:00:00,38.3464125037,0.195834656266,0.0,0.0,12.3080778603,20.4854999863,24.0600439149,5.0217701808,19.0382737341
 03/24  20:00:00,37.9237331473,0.213276193072,0.0,0.0,12.456681583,19.8967753704,22.9065492809,5.46916476802,17.4373845129
 03/24  21:00:00,32.4790919131,0.232135980919,0.0,0.0,9.18739968257,17.702556249,20.1806496941,5.94504362357,14.2356060705
 03/24  22:00:00,25.5766562095,0.265012839008,0.0,0.0,5.91811778209,14.0365255879,19.166301238,6.76028284887,12.4060183891
 03/24  23:00:00,19.7143001589,0.299165859757,0.0,0.0,3.54045821811,10.5176760807,14.5208509658,7.6035956208,6.91725534499
 03/24  24:00:00,16.063618032,0.351739288595,0.0,0.0,2.55330491699,7.80157382632,11.0670896905,8.95250200909,2.11458768138
 03/25  01:00:00,15.4939672764,0.370813148993,0.0,0.0,2.55330491699,7.21284921042,10.6249256186,9.42574603752,1.19917958105
 03/25  02:00:00,15.2524173446,0.42362552513,0.0,0.0,2.55330491699,6.91848690247,11.3831766422,10.8696696025,0.513507039778
 03/25  03:00:00,15.1938753374,0.512264671922,0.0,0.0,2.55330491699,6.7713057485,13.8833560698,13.3698622447,0.513493825138
 03/25  04:00:00,17.3297136891,0.571609575877,0.0,0.0,3.82705111198,7.57405300124,16.2926701576,15.0938106995,1.19885945811
 03/25  05:00:00,21.8884348918,0.591718316577,0.0,0.0,6.02426329834,9.91545327661,22.1866895629,15.7357465202,6.45094304271
 03/25  06:00:00,26.2920069926,0.569872670557,0.0,0.0,6.51253267309,14.7454349813,36.9251064395,15.1792825647,21.7458238748
 03/25  07:00:00,24.5075147051,0.523943776809,0.0,0.0,6.01364874671,17.9699221805,37.0122343032,13.8969373909,23.1152969124
 03/25  08:00:00,22.2913784452,0.506442272119,0.0,0.0,3.66783283761,18.1171033345,35.5557111218,13.3536266987,22.202084423
 03/25  09:00:00,19.3763974366,0.415093104053,0.0,0.0,3.10526160149,15.8560427302,30.2375886413,10.7751397719,19.4624488695
 03/25  10:00:00,16.325795596,0.281117966558,0.0,0.0,3.10526160149,12.9394160272,24.7999038519,7.16387868429,17.6360251676
 03/25  11:00:00,16.3729665421,0.181107758858,0.0,0.0,3.10526160149,13.0865971812,18.7752725416,4.56379181492,14.2114807266
 03/25  12:00:00,16.1839562989,0.114681835785,0.0245968338813,0.0,3.10526160149,12.9394160272,15.0665223691,2.68146534434,12.3850570248
 03/25  13:00:00,15.7993012131,0.0928960149041,0.103271030953,0.0,3.10526160149,12.4978725653,12.5893840862,1.57414483781,11.0152392484
 03/25  14:00:00,15.7262071925,0.0872067209229,0.183047458341,0.0,3.10526160149,12.3506914113,10.5369252893,0.891503817322,9.645421472
 03/25  15:00:00,17.0411488522,0.0631107841547,0.157075601513,0.0,4.02872759285,12.7922348732,11.4838089144,0.468569665988,11.0152392484
 03/25  16:00:00,24.4670397415,0.0445335805107,0.151190307113,0.0,6.50191812146,17.7693977319,12.8904545812,0.0487916309604,12.8416629502
 03/25  17:00:00,31.7505098757,0.0554955991362,0.193057947143,0.0,8.38069375907,23.1212625696,16.9511162794,0.0,16.9511162794
 03/25  18:00:00,34.0096595883,0.057523299674,0.18928046297,0.0,10.6415932552,23.1212625696,19.9346949639,0.0156401690108,19.9190547949
 03/25  19:00:00,38.3545566501,0.0562685748147,0.147710227829,0.0,12.3080778603,20.4854999863,19.2693621242,0.263519180188,19.005842944
 03/25  20:00:00,37.883881519,0.0740207252619,0.0994038394738,0.0,12.456681583,19.8967753704,18.4787159352,1.07099373033,17.4077222049
 03/25  21:00:00,32.4117896858,0.114560201437,0.0502735521763,0.0,9.18739968257,17.702556249,16.7411201975,2.52963947083,14.2114807266
 03/25  22:00:00,25.475487847,0.162697532709,0.00114694377929,0.0,5.91811778209,14.0365255879,16.5767979909,4.1917409661,12.3850570248
 03/25  23:00:00,19.6706590165,0.255524717373,0.0,0.0,3.54045821811,10.5176760807,13.5505866906,6.64480077133,6.90578591922
 03/25  24:00:00,16.0761143085,0.364235565149,0.0,0.0,2.55330491699,7.80157382632,11.6709113702,9.55948766832,2.11142370185
 03/26  01:00:00,15.5698703838,0.446716256329,0.0,0.0,2.55330491699,7.21284921042,13.0011247352,11.8035431927,1.19758154251
 03/26  02:00:00,15.3417420524,0.512950232977,0.0,0.0,2.55330491699,6.91848690247,14.130988603,13.6178819955,0.513106607512
 03/26  03:00:00,15.2722234887,0.590612823226,0.0,0.0,2.55330491699,6.7713057485,16.3183219522,15.8052288824,0.513093069788
 03/26  04:00:00,17.4138671984,0.655763085107,0.0,0.0,3.82705111198,7.57405300124,18.8760519917,17.6787983955,1.19725359622
 03/26  05:00:00,21.9418241547,0.645107579449,0.0,0.0,6.02426329834,9.91545327661,23.7539611629,17.3139224147,6.44003874818
 03/26  06:00:00,26.3223315122,0.600197190146,0.0,0.0,6.51253267309,14.7454349813,37.7102300785,16.0025168493,21.7077132293
 03/26  07:00:00,24.6558216524,0.672250724141,0.0,0.0,6.01364874671,17.9699221805,41.29462525,18.2198813796,23.0747438704
 03/26  08:00:00,22.604058878,0.819122704904,0.0,0.0,3.66783283761,18.1171033345,44.8110693243,22.6479158401,22.1631534842
 03/26  09:00:00,19.8008157526,0.839511420028,0.0,0.0,3.10526160149,15.8560427302,42.6381489389,23.2097646409,19.428384298
 03/26  10:00:00,16.8905904063,0.845912776857,0.0,0.0,3.10526160149,12.9394160272,41.0597844719,23.4545796309,17.605204841
 03/26  11:00:00,17.0444986378,0.852639854531,0.0,0.0,3.10526160149,13.0865971812,37.9205142297,23.7337708704,14.1867433593
 03/26  12:00:00,16.87158358,0.826905950786,0.0,0.0,3.10526160149,12.9394160272,35.3023740155,22.9388101132,12.3635639023
 03/26  13:00:00,16.4021423658,0.799008198578,0.0,0.0,3.10526160149,12.4978725653,33.1011188263,22.1049395167,10.9961793096
 03/26  14:00:00,16.2276452299,0.771692216737,0.0,0.0,3.10526160149,12.3506914113,30.9158439413,21.2870492245,9.62879471688
 03/26  15:00:00,17.5851572188,0.76419475222,0.0,0.0,4.02872759285,12.7922348732,32.1008420362,21.1046627267,10.9961793096
 03/26  16:00:00,25.002842277,0.731526423061,0.0,0.0,6.50191812146,17.7693977319,33.0076501801,20.1882914136,12.8193587665
 03/26  17:00:00,32.1300448024,0.628088472956,0.0,0.0,8.38069375907,23.1212625696,34.0712624928,17.1497499481,16.9215125447
 03/26  18:00:00,34.3522001293,0.589344303622,0.0,0.0,10.6415932552,23.1212625696,35.902296644,16.0181174818,19.8841791622
 03/26  19:00:00,38.7890545918,0.638476744324,0.0,0.0,12.3080778603,20.4854999863,36.4470615384,17.4744721047,18.9725894338
 03/26  20:00:00,38.3887174764,0.678260522147,0.0,0.0,12.456681583,19.8967753704,35.9903179732,18.6130105643,17.3773074089
 03/26  21:00:00,32.9961919914,0.749236059158,0.0,0.0,9.18739968257,17.702556249,34.8721262733,20.6853829141,14.1867433593
 03/26  22:00:00,26.1933282763,0.881684905747,0.0,0.0,5.91811778209,14.0365255879,36.932986719,24.5694228167,12.3635639023
 03/26  23:00:00,20.4607371147,1.04560281557,0.0,0.0,3.54045821811,10.5176760807,36.3302256272,29.4362000958,6.89402553145
 03/26  24:00:00,16.8988668904,1.18698814697,0.0,0.0,2.55330491699,7.80157382632,35.7380087602,33.6298293033,2.10817945695
 03/27  01:00:00,16.3831662553,1.26001212789,0.0,0.0,2.55330491699,7.21284921042,36.9336719566,35.7377284345,1.19594352206
 03/27  02:00:00,16.1591442585,1.33035243907,0.0,0.0,2.55330491699,6.91848690247,38.3680598005,37.8553636064,0.512696194133
 03/27  03:00:00,16.0868387221,1.40522805657,0.0,0.0,2.55330491699,6.7713057485,40.74981957,40.2371372317,0.512682338266
 03/27  04:00:00,18.1998629737,1.4417588604,0.0,0.0,3.82705111198,7.57405300124,42.6072068026,41.4115989303,1.19560787233
 03/27  05:00:00,22.7059218343,1.40920525904,0.0,0.0,6.02426329834,9.91545327661,46.8149606094,40.3860943212,6.42886628823
 03/27  06:00:00,26.1562641519,1.32696316326,0.0,0.0,6.51253267309,14.7454349813,59.5297949093,37.8611242232,21.6686706861
 03/27  07:00:00,25.459635582,1.28253529135,0.0,0.0,6.01364874671,18.163451543,59.5035658782,36.4703663576,23.0331995206
 03/27  08:00:00,24.9024783707,1.6711286289,0.0,0.0,4.35151303671,18.8798367041,62.2151877739,40.0919168841,22.1232708899
 03/27  09:00:00,22.0035919693,1.59587406803,0.0,0.0,3.78894180059,16.6187760998,56.3316188745,36.9381318466,19.3934870279
 03/27  10:00:00,18.81939884,1.3283076418,0.0,0.0,3.78894180059,13.7021493968,45.9156426632,28.3420115427,17.5736311205
 03/27  11:00:00,18.8097096329,1.17143728088,0.0,0.0,3.78894180059,13.8493305508,37.8742157138,23.7128144198,14.1614012941
 03/27  12:00:00,18.377903921,1.0500727871,0.0,0.0,3.69398621738,13.6338449159,32.5551301503,20.2135847636,12.3415453866
 03/27  13:00:00,17.9813174909,0.931769754968,0.0,0.0,3.78894180059,13.2606059349,27.8175548088,16.8409013527,10.9766534561
 03/27  14:00:00,17.7138613811,0.811494799166,0.0,0.0,3.78894180059,13.1134247809,23.1512811162,13.5395195907,9.61176152552
 03/27  15:00:00,18.9287514891,0.661375453873,0.0,0.0,4.71240779196,13.5549682428,20.3719624344,9.39530897827,10.9766534561
 03/27  16:00:00,26.277260048,0.559530625338,0.0,0.0,7.18559832057,18.5321311015,19.4423324831,6.64582311961,12.7965093635
 03/27  17:00:00,31.8755583469,0.180072654993,0.0,0.0,8.38069375907,23.3147919321,21.5936341415,4.70244898628,16.8911851552
 03/27  18:00:00,33.9860092023,0.223153376607,0.0,0.0,10.6415932552,23.1212625696,25.7856084564,5.93715745168,19.8484510047
 03/27  19:00:00,38.5040259902,0.353448142739,0.0,0.0,12.3080778603,20.4854999863,28.6244605859,9.68593753489,18.938523051
 03/27  20:00:00,38.1560396131,0.445582658844,0.0,0.0,12.456681583,19.8967753704,29.704708019,12.3585588869,17.346149132
 03/27  21:00:00,32.793058887,0.54610295482,0.0,0.0,9.18739968257,17.702556249,29.430672978,15.269271684,14.1614012941
 03/27  22:00:00,25.9777212643,0.666077893781,0.0,0.0,5.91811778209,14.0365255879,31.028217212,18.6866718254,12.3415453866
 03/27  23:00:00,20.2094222229,0.794287923719,0.0,0.0,3.54045821811,10.5176760807,29.1935618793,22.311584215,6.88197766439
 03/27  24:00:00,16.6669437684,0.955065024962,0.0,0.0,2.55330491699,7.80157382632,29.0464636473,26.9416077399,2.10485590742
 03/28  01:00:00,16.1818164106,1.05866228318,0.0,0.0,2.55330491699,7.21284921042,31.1145906485,29.9203246443,1.19426600418
 03/28  02:00:00,15.9497114576,1.12091963816,0.0,0.0,2.55330491699,6.91848690247,32.132600984,31.6203250629,0.512275921077
 03/28  03:00:00,15.8540587889,1.17244812343,0.0,0.0,2.55330491699,6.7713057485,33.5412666568,33.0290049047,0.512261752116
 03/28  04:00:00,17.9833864671,1.2252823538,0.0,0.0,3.82705111198,7.57405300124,35.8302041405,34.6362813669,1.19392277356
 03/28  05:00:00,22.5017634573,1.20504688209,0.0,0.0,6.02426329834,9.91545327661,40.4586311094,34.0412021376,6.41742897181
 03/28  06:00:00,25.9187400875,1.08943909883,0.0,0.0,6.51253267309,14.7454349813,52.0932418605,30.4645340523,21.6287078082
 03/28  07:00:00,25.2038529212,1.02675263047,0.0,0.0,6.01364874671,18.163451543,51.515518699,28.524842533,22.990676166
 03/28  08:00:00,24.5925085975,1.36115885568,0.0,0.0,4.35151303671,18.8798367041,51.6531280229,29.5706795721,22.0824484508
 03/28  09:00:00,21.6980430704,1.2903251691,0.0,0.0,3.78894180059,16.6187760998,46.3308153986,26.9730480049,19.3577673937
 03/28  10:00:00,18.6641384683,1.17304727013,0.0,0.0,3.78894180059,13.7021493968,41.0027116067,23.4613982505,17.5413133562
 03/28  11:00:00,18.6856486022,1.04737625021,0.0,0.0,3.78894180059,13.8493305508,33.9524229346,19.8169608988,14.1354620359
 03/28  12:00:00,18.3131871488,0.985356015001,0.0,0.0,3.69398621738,13.6338449159,30.4024740683,18.0834660699,12.3190079984
 03/28  13:00:00,18.0197525223,0.970204786355,0.0,0.0,3.78894180059,13.2606059349,28.6343180856,17.6776506153,10.9566674703
 03/28  14:00:00,17.8618669847,0.959500402808,0.0,0.0,3.78894180059,13.1134247809,27.040281566,17.4459546238,9.59432694215
 03/28  15:00:00,19.1802536675,0.912877632208,0.0,0.0,4.71240779196,13.5549682428,27.1297525332,16.1730850629,10.9566674703
 03/28  16:00:00,26.5267933774,0.809063954785,0.0,0.0,7.18559832057,18.5321311015,26.0317591149,13.2586376071,12.7731215078
 03/28  17:00:00,32.0773206632,0.381834971298,0.0,0.0,8.38069375907,23.3147919321,26.7869460294,9.92680293728,16.8601430921
 03/28  18:00:00,34.0849823481,0.322126522386,0.0,0.0,10.6415932552,23.1212625696,28.1399150153,8.32803411221,19.811880903
 03/28  19:00:00,38.4664365991,0.31585875169,0.0,0.0,12.3080778603,20.4854999863,27.0590561421,8.15540225784,18.9036538843
 03/28  20:00:00,38.0203681833,0.309911229107,0.0,0.0,12.456681583,19.8967753704,25.2893270427,7.97507044122,17.3142566015
 03/28  21:00:00,32.5626328227,0.315676890461,0.0,0.0,9.18739968257,17.702556249,22.2283968077,8.09293477184,14.1354620359
 03/28  22:00:00,25.6965348477,0.384891477154,0.0,0.0,5.91811778209,14.0365255879,22.2404076445,9.92139964611,12.3190079984
 03/28  23:00:00,19.9046286313,0.489494332178,0.0,0.0,3.54045821811,10.5176760807,19.6553118801,12.7856659942,6.86964588591
 03/28  24:00:00,16.303563979,0.591685235573,0.0,0.0,2.55330491699,7.80157382632,17.6995439308,15.5980898933,2.10145403749
 03/29  01:00:00,15.7814066565,0.658252529039,0.0,0.0,2.55330491699,7.21284921042,18.6610502272,17.4685007421,1.19254948509
 03/29  02:00:00,15.5272051499,0.698413330468,0.0,0.0,2.55330491699,6.91848690247,19.0975187822,18.5856728695,0.511845912707
 03/29  03:00:00,15.4191279184,0.737517252929,0.0,0.0,2.55330491699,6.7713057485,20.2046325396,19.6928011038,0.511831435807
 03/29  04:00:00,17.4440193001,0.68591518683,0.0,0.0,3.82705111198,7.57405300124,19.2674481988,18.0752494001,1.19219879872
 03/29  05:00:00,21.9201468416,0.623430266401,0.0,0.0,6.02426329834,9.91545327661,22.7041637889,16.2984336027,6.40573018628
 03/29  06:00:00,25.3782311876,0.548930198919,0.0,0.0,6.51253267309,14.7454349813,35.9036163872,14.3157799566,21.5878364306
 03/29  07:00:00,24.7098010977,0.532700806987,0.0,0.0,6.01364874671,18.163451543,36.895094518,13.9479081186,22.9471863994
 03/29  08:00:00,24.1538940822,0.922544340461,0.0,0.0,4.35151303671,18.8798367041,38.4248228058,16.3841245496,22.0406982562
 03/29  09:00:00,21.3568095721,0.949091670816,0.0,0.0,3.78894180059,16.6187760998,36.3929961225,17.0717601491,19.3212359734
 03/29  10:00:00,18.3742193439,0.883128145778,0.0,0.0,3.78894180059,13.7021493968,32.715898515,15.2076373962,17.5082611188
 03/29  11:00:00,18.3930842895,0.754811937482,0.0,0.0,3.78894180059,13.8493305508,25.765908534,11.6569752677,14.1089332664
 03/29  12:00:00,18.1012991302,0.773467996363,0.0,0.0,3.69398621738,13.6338449159,24.51504805,12.2190896382,12.2959584118
 03/29  13:00:00,17.829399106,0.779851370106,0.0,0.0,3.78894180059,13.2606059349,23.3963226231,12.4600953523,10.9362272708
 03/29  14:00:00,17.6508144412,0.748447859268,0.0,0.0,3.78894180059,13.1134247809,21.2279130062,11.6514168764,9.57649612986
 03/29  15:00:00,19.0121132319,0.744737196608,0.0,0.0,4.71240779196,13.5549682428,22.5388128922,11.6025856214,10.9362272708
 03/29  16:00:00,26.4279139109,0.710184488275,0.0,0.0,7.18559832057,18.5321311015,23.4318349223,10.6826327969,12.7492021254
 03/29  17:00:00,32.0134309917,0.317945299836,0.0,0.0,8.38069375907,23.3147919321,25.139966292,8.31157074369,16.8283955483
 03/29  18:00:00,34.039654334,0.276798508359,0.0,0.0,10.6415932552,23.1212625696,26.9835646312,7.20908494416,19.774479687
 03/29  19:00:00,38.4551045929,0.304526745439,0.0,0.0,12.3080778603,20.4854999863,26.8326614974,7.96466923765,18.8679922597
 03/29  20:00:00,38.0549721858,0.344515231533,0.0,0.0,12.456681583,19.8967753704,26.3390051675,9.05736590556,17.2816392619
 03/29  21:00:00,32.6450687768,0.398112844589,0.0,0.0,9.18739968257,17.702556249,24.6325320207,10.5235987543,14.1089332664
 03/29  22:00:00,25.8209406662,0.509297295685,0.0,0.0,5.91811778209,14.0365255879,25.9216590366,13.6257006248,12.2959584118
 03/29  23:00:00,20.0822379893,0.667103690211,0.0,0.0,3.54045821811,10.5176760807,24.9414683161,18.0844344682,6.85703384795
 03/29  24:00:00,16.5218434985,0.809964755154,0.0,0.0,2.55330491699,7.80157382632,24.2175273125,22.1195524579,2.09797485461
 03/30  01:00:00,16.0390557706,0.915901643148,0.0,0.0,2.55330491699,7.21284921042,26.3782625197,25.1874680471,1.19079447259
 03/30  02:00:00,15.8415161219,1.01272430245,0.0,0.0,2.55330491699,6.91848690247,28.5777909406,28.0663846444,0.511406296272
 03/30  03:00:00,15.8031367871,1.12152612156,0.0,0.0,2.55330491699,6.7713057485,31.9620840265,31.4506925098,0.511391516693
 03/30  04:00:00,17.9709197716,1.21281565833,0.0,0.0,3.82705111198,7.57405300124,35.6047721333,34.4143356752,1.19043645813
 03/30  05:00:00,22.5320209256,1.23530435033,0.0,0.0,6.02426329834,9.91545327661,41.6057878913,35.2120144949,6.39377339638
 03/30  06:00:00,26.0093913107,1.18009032204,0.0,0.0,6.51253267309,14.7454349813,55.107916966,33.5618483081,21.5460686579
 03/30  07:00:00,25.2272638356,1.05016354493,0.0,0.0,6.01364874671,18.163451543,52.4142293866,29.5114862867,22.9027430999
 03/30  08:00:00,24.5475565345,1.31620679275,0.0,0.0,4.35151303671,18.8798367041,50.1343092161,28.1362765461,21.99803267
 03/30  09:00:00,21.6187632524,1.21104535113,0.0,0.0,3.78894180059,16.6187760998,44.0838860486,24.7999824632,19.2839035854
 03/30  10:00:00,18.530333938,1.03924273982,0.0,0.0,3.78894180059,13.7021493968,37.271705407,19.7972212107,17.4744841963
 03/30  11:00:00,18.535206619,0.896934266996,0.0,0.0,3.78894180059,13.8493305508,29.8508347121,15.7690118703,14.0818228418
 03/30  12:00:00,18.1048903752,0.777059241368,0.0,0.0,3.69398621738,13.6338449159,24.7547077028,12.4823042501,12.2724034527
 03/30  13:00:00,17.7020000967,0.652452360786,0.0,0.0,3.78894180059,13.2606059349,20.0134184118,9.09807950087,10.9153389109
 03/30  14:00:00,17.4372783302,0.521356917408,0.0135548308686,0.0,3.78894180059,13.1134247809,15.1449643176,5.58668994856,9.55827436907
 03/30  15:00:00,18.7384539196,0.444168828764,0.0269090556068,0.0,4.71240779196,13.5549682428,14.4531265364,3.53778762554,10.9153389109
 03/30  16:00:00,26.1289492317,0.388630899631,0.0225889094336,0.0,7.18559832057,18.5321311015,14.8151876582,2.09042935822,12.7247583
 03/30  17:00:00,31.740395386,0.0371632408471,0.00774645332009,0.0,8.38069375907,23.3147919321,17.6705207597,0.874568834319,16.7959519254
 03/30  18:00:00,33.8487197729,0.0410248835061,0.0448390637262,0.0,10.6415932552,23.1212625696,20.4138961865,0.67763775383,19.7362584327
 03/30  19:00:00,37.3343322846,0.070009213772,0.0065785567315,0.0,12.3080778603,20.4854999863,20.5971783957,1.76562965755,18.8315487381
 03/30  20:00:00,37.8268971088,0.116440154568,0.0,0.0,12.456681583,19.8967753704,20.3098369461,3.06153017336,17.2483067727
 03/30  21:00:00,32.4533198477,0.206363915463,0.0,0.0,9.18739968257,17.702556249,19.5966834937,5.51486065188,14.0818228418
 03/30  22:00:00,25.7009945897,0.389351219144,0.0,0.0,5.91811778209,14.0365255879,22.9141615476,10.6417580949,12.2724034527
 03/30  23:00:00,20.0004372576,0.585302958465,0.0,0.0,3.54045821811,10.5176760807,23.1475537441,16.3034084587,6.84414528544
 03/30  24:00:00,16.4659291126,0.754050369213,0.0,0.0,2.55330491699,7.80157382632,23.2980932562,21.2036738671,2.09441938909
 03/31  01:00:00,15.9742431477,0.851089020217,0.0,0.0,2.55330491699,7.21284921042,25.1234611573,23.9344596713,1.18900148593
 03/31  02:00:00,15.7769669997,0.948175180217,0.0,0.0,2.55330491699,6.91848690247,27.246661455,26.7357042532,0.510957201873
 03/31  03:00:00,15.7444102017,1.06279953624,0.0,0.0,2.55330491699,6.7713057485,30.6857138473,30.1747717224,0.510942124976
 03/31  04:00:00,17.8946051483,1.13650103507,0.0,0.0,3.82705111198,7.57405300124,33.5459753606,32.3573390871,1.1886362735
 03/31  05:00:00,22.4233840518,1.12666747661,0.0,0.0,6.02426329834,9.91545327661,38.3373631852,31.9558010419,6.38156214327
 03/31  06:00:00,25.9433341341,1.11403314537,0.0,0.0,6.51253267309,14.7454349813,53.1758806793,31.6724638196,21.5034168596
 03/31  07:00:00,25.1753129334,0.998212642745,0.0,0.0,6.01364874671,18.163451543,50.8366455297,27.9792861006,22.8573594291
 03/31  08:00:00,24.425311997,1.19396225526,0.0,0.0,4.35151303671,18.8798367041,46.328252397,24.3737880699,21.9544643272
 03/31  09:00:00,21.437789917,1.03007201578,0.0,0.0,3.78894180059,16.6187760998,38.5535658162,19.3077845308,19.2457812854
 03/31  10:00:00,18.3307307828,0.839639584602,0.0,0.0,3.78894180059,13.7021493968,31.3148815566,13.874888965,17.4399925916
 03/31  11:00:00,18.3110107821,0.672738430158,0.0,0.0,3.78894180059,13.8493305508,23.4101408887,9.35600209805,14.0541387906
 03/31  12:00:00,17.8821105677,0.543895026479,0.0103844074238,0.0,3.69398621738,13.6338449159,18.1736402142,5.92529011745,12.2483500968
 03/31  13:00:00,17.6458621244,0.481991820163,0.114322568308,0.0,3.78894180059,13.2606059349,14.7520708474,3.85806227103,10.8940085764
 03/31  14:00:00,17.5266061629,0.440325148329,0.183914432706,0.0,3.78894180059,13.1134247809,12.0010939378,2.46142688178,9.53966705599
 03/31  15:00:00,18.874539661,0.402798189386,0.204365436389,0.0,4.71240779196,13.5549682428,12.2990280364,1.40501946005,10.8940085764
 03/31  16:00:00,26.2817817203,0.377231606143,0.186820691557,0.0,7.18559832057,18.5321311015,13.4681235628,0.768326292586,12.6997972702
 03/31  17:00:00,31.8996588805,0.061045218031,0.143127970572,0.0,8.38069375907,23.3147919321,17.1596887574,0.396866926047,16.7628218314
 03/31  18:00:00,33.9590361984,0.0745503166185,0.121630056111,0.0,10.6415932552,23.1212625696,20.5725046637,0.875276204814,19.6972284589
 03/31  19:00:00,37.4327496934,0.119230670685,0.0557745086297,0.0,12.3080778603,20.4854999863,21.4391477122,2.64481360023,18.794334112
 03/31  20:00:00,37.8977737891,0.172691064978,0.0146257698861,0.0,12.456681583,19.8967753704,21.7081794055,4.49391040069,17.2142690049
 03/31  21:00:00,32.5054862416,0.258530309412,0.0,0.0,9.18739968257,17.702556249,21.0402022832,6.98606349255,14.0541387906
 03/31  22:00:00,25.6974318593,0.385788488739,0.0,0.0,5.91811778209,14.0365255879,22.7541655838,10.505815487,12.2483500968
 03/31  23:00:00,19.9526729124,0.537538613243,0.0,0.0,3.54045821811,10.5176760807,21.6139656604,14.7829816452,6.83098401521
 03/31  24:00:00,16.4038907418,0.692011998425,0.0,0.0,2.55330491699,7.80157382632,21.2966453124,19.2058566186,2.09078869385
 04/01  01:00:00,15.9117346512,0.788580523763,0.0,0.0,2.55330491699,7.21284921042,23.1438465977,21.956675542,1.18717105561
 04/01  02:00:00,15.6922516597,0.863459840195,0.0,0.0,2.55330491699,6.91848690247,24.5916387834,24.0811400209,0.510498762425
 04/01  03:00:00,15.6159816245,0.934370958964,0.0,0.0,2.55330491699,6.7713057485,26.6223948032,26.1119114096,0.51048339367
 04/01  04:00:00,17.7443206849,0.986216571622,0.0,0.0,3.82705111198,7.57405300124,28.7957650722,27.6089662945,1.18679877773
 04/01  05:00:00,22.3093128499,1.01259627466,0.0,0.0,6.02426329834,9.91545327661,34.8297951262,28.4606950828,6.3691000434
 04/01  06:00:00,24.8961920954,0.959724440021,0.0,0.0,6.51253267309,14.7454349813,48.3196694662,26.8597757989,21.4598936674
 04/01  07:00:00,24.7941144421,0.810543513824,0.0,0.0,6.01364874671,17.9699221805,45.0369217607,22.2258729339,22.8110488268
 04/01  08:00:00,22.5073767964,0.722440623287,0.0,0.0,3.66783283761,18.1171033345,41.2624159716,19.3524098415,21.9100061301
 04/01  09:00:00,19.5324040348,0.571099702193,0.0,0.0,3.10526160149,15.8560427302,34.0909807009,14.8841003379,19.206880363
 04/01  10:00:00,16.454865063,0.410187433583,0.0,0.0,3.10526160149,12.9394160272,27.8905855822,10.4857890633,17.4047965189
 04/01  11:00:00,16.5200217582,0.263250081612,0.0649128933461,0.0,3.10526160149,13.0865971812,20.1637676114,6.13787830013,14.0258893112
 04/01  12:00:00,16.4723850191,0.188522913296,0.239184476586,0.0,3.10526160149,12.9394160272,15.2112911238,2.98748565666,12.2238054671
 04/01  13:00:00,16.1482760689,0.172522460052,0.372619441593,0.0,3.10526160149,12.4978725653,12.5574465776,1.68520399353,10.8722425841
 04/01  14:00:00,16.0548272382,0.151537971119,0.447336253865,0.0,3.10526160149,12.3506914113,10.2060712779,0.685391576903,9.52067970099
 04/01  15:00:00,17.5084589697,0.148696836931,0.538799666205,0.0,4.02872759285,12.7922348732,10.8934881771,0.0212455930031,10.8722425841
 04/01  16:00:00,25.1200660621,0.183021770803,0.665728437402,0.0,6.50191812146,17.7693977319,12.6743264282,0.0,12.6743264282
 04/01  17:00:00,32.4111951342,0.20104534772,0.708193457015,0.0,8.38069375907,23.1212625696,16.7290150774,0.0,16.7290150774
 04/01  18:00:00,34.5241894186,0.176311119988,0.585022472942,0.0,10.6415932552,23.1212625696,19.657401324,0.0,19.657401324
 04/01  19:00:00,37.6944000183,0.105513377062,0.331142127134,0.0,12.3080778603,20.4854999863,18.756359402,0.0,18.756359402
 04/01  20:00:00,37.9815717025,0.069823367578,0.201291380713,0.0,12.456681583,19.8967753704,17.2605897346,0.0810536962029,17.1795360384
 04/01  21:00:00,32.455938096,0.0710342623485,0.137947901396,0.0,9.18739968257,17.702556249,14.6631632134,0.637273902137,14.0258893112
 04/01  22:00:00,25.488258403,0.103594413265,0.0730206192606,0.0,5.91811778209,14.0365255879,14.2965358092,2.07273034205,12.2238054671
 04/01  23:00:00,19.5825289636,0.156161664658,0.0112329998022,0.0,3.54045821811,10.5176760807,10.855563012,4.03800907714,6.81755393485
 04/01  24:00:00,16.0093424329,0.297463689532,0.0,0.0,2.55330491699,7.80157382632,10.0621417567,7.97505791261,2.0870838441
 04/02  01:00:00,15.516333817,0.393179689541,0.0,0.0,2.55330491699,7.21284921042,11.7223125444,10.5370088211,1.18530372328
 04/02  02:00:00,15.2994448703,0.470653050809,0.0,0.0,2.55330491699,6.91848690247,13.1372829311,12.6272518175,0.510031113613
 04/02  03:00:00,15.2237925626,0.542181897099,0.0,0.0,2.55330491699,6.7713057485,15.0964331762,14.5864177177,0.510015458557
 04/02  04:00:00,17.3458819939,0.587777880682,0.0,0.0,3.82705111198,7.57405300124,16.9960731463,15.8111486315,1.18492451481
 04/02  05:00:00,21.8887930132,0.592076437977,0.0,0.0,6.02426329834,9.91545327661,22.2303658981,15.8739751106,6.35639078752
 04/02  06:00:00,24.4637364235,0.527268768101,0.0,0.0,6.51253267309,14.7454349813,35.3637741706,13.9482621999,21.4155119706
 04/02  07:00:00,24.4621680867,0.478597158476,0.0,0.0,6.01364874671,17.9699221805,35.2893977798,12.5255727723,22.7638250076
 04/02  08:00:00,22.2351895,0.450253326953,0.0,0.0,3.66783283761,18.1171033345,33.5032613037,11.6385900589,21.8646712447
 04/02  09:00:00,19.340425003,0.379120670406,0.0,0.0,3.10526160149,15.8560427302,28.8510573123,9.68384497401,19.1672123382
 04/02  10:00:00,16.3780972109,0.303456045627,0.0299635358693,0.0,3.10526160149,12.9394160272,24.8367980047,7.46789160345,17.3689064013
 04/02  11:00:00,16.5857076297,0.261595423483,0.132253422985,0.0,3.10526160149,13.0865971812,19.5924768554,5.595394086,13.9970827694
 04/02  12:00:00,16.394525165,0.24973983523,0.100107700574,0.0,3.10526160149,12.9394160272,17.7642204861,5.56544365367,12.1987768325
 04/02  13:00:00,15.94404647,0.24816801321,0.0927442895711,0.0,3.10526160149,12.4978725653,16.4738245893,5.62377720957,10.8500473797
 04/02  14:00:00,15.7432822681,0.252495452107,0.0348338027465,0.0,3.10526160149,12.3506914113,15.7447202668,6.24340233984,9.501317927
 04/02  15:00:00,17.1007976841,0.224311473014,0.0555237445364,0.0,4.02872759285,12.7922348732,16.1703369043,5.32028952455,10.8500473797
 04/02  16:00:00,24.5507973441,0.222546983359,0.0569345067904,0.0,6.50191812146,17.7693977319,17.9017795176,5.25342620093,12.6483533167
 04/02  17:00:00,31.8131725985,0.222641423806,0.0885748452195,0.0,8.38069375907,23.1212625696,21.6705846691,4.97604299425,16.6945416749
 04/02  18:00:00,34.1085809644,0.251411896261,0.0943132424537,0.0,10.6415932552,23.1212625696,25.3156918066,5.69890298416,19.6167888225
 04/02  19:00:00,37.6251615931,0.300141265746,0.0672758132936,0.0,12.3080778603,20.4854999863,25.988139531,7.27050367702,18.717635854
 04/02  20:00:00,38.1154992952,0.370586520885,0.0344558200988,0.0,12.456681583,19.8967753704,26.687698887,9.54358072783,17.1441181591
 04/02  21:00:00,32.7027789287,0.453638166819,0.00218482966368,0.0,9.18739968257,17.702556249,26.2275826082,12.2304998388,13.9970827694
 04/02  22:00:00,25.8665106897,0.554867319147,0.0,0.0,5.91811778209,14.0365255879,27.3011758742,15.1023990418,12.1987768325
 04/02  23:00:00,20.0935832905,0.678448991393,0.0,0.0,3.54045821811,10.5176760807,25.4470316966,18.643172675,6.80385902153
 04/02  24:00:00,16.5324813028,0.82060255937,0.0,0.0,2.55330491699,7.80157382632,24.8558753923,22.7725694553,2.08330593698
 04/03  01:00:00,16.0674238322,0.944269704745,0.0,0.0,2.55330491699,7.21284921042,27.6539635103,26.4705634687,1.18340004155
 04/03  02:00:00,15.8644091571,1.03561733764,0.0,0.0,2.55330491699,6.91848690247,29.6968072515,29.1872528577,0.509554393857
 04/03  03:00:00,15.7867256477,1.10511498225,0.0,0.0,2.55330491699,6.7713057485,31.7349847973,31.2254463391,0.509538458151
 04/03  04:00:00,17.9303383616,1.1722342483,0.0,0.0,3.82705111198,7.57405300124,34.5161133051,33.3330992655,1.18301403962
 04/03  05:00:00,22.5011817383,1.20446516311,0.0,0.0,6.02426329834,9.91545327661,40.7650472394,34.4216090999,6.34343813951
 04/03  06:00:00,25.0901094898,1.15364183446,0.0,0.0,6.51253267309,14.7454349813,54.1831095777,32.8128246646,21.3702849131
 04/03  07:00:00,25.2256905949,1.04859030425,0.0,0.0,6.01364874671,18.163451543,52.1611399831,29.4454380269,22.7157019562
 04/03  08:00:00,24.5553501973,1.32400045555,0.0,0.0,4.35151303671,18.8798367041,50.3159846584,28.497511562,21.8184730964
 04/03  09:00:00,21.6098729576,1.20215505634,0.0,0.0,3.78894180059,16.6187760998,43.5979644761,24.4711755176,19.1267889585
 04/03  10:00:00,18.5489893497,1.05789815157,0.0,0.0,3.78894180059,13.7021493968,37.6102604936,20.2779276264,17.3323328672
 04/03  11:00:00,18.5711046551,0.932832303092,0.0,0.0,3.78894180059,13.8493305508,30.753907721,16.7861800249,13.967727696
 04/03  12:00:00,18.1637522048,0.812010676322,0.0239103946678,0.0,3.69398621738,13.6338449159,25.4083438473,13.2350722426,12.1732716047
 04/03  13:00:00,17.8544461154,0.717327383189,0.087570996275,0.0,3.78894180059,13.2606059349,20.8910661702,10.0636366339,10.8274295363
 04/03  14:00:00,17.6368367307,0.605947732983,0.128522415782,0.0,3.78894180059,13.1134247809,16.1908839675,6.70929649973,9.48158746782
 04/03  15:00:00,18.9238263155,0.516934992168,0.139515288116,0.0,4.71240779196,13.5549682428,15.0980645761,4.27063503982,10.8274295363
 04/03  16:00:00,26.3157652373,0.456086012106,0.141949802617,0.0,7.18559832057,18.5321311015,15.2652194662,2.64333383868,12.6218856276
 04/03  17:00:00,31.9879654422,0.106876738438,0.185603011882,0.0,8.38069375907,23.3147919321,17.8374559004,1.17804406748,16.659411833
 04/03  18:00:00,34.0717607124,0.0993309694848,0.209573917221,0.0,10.6415932552,23.1212625696,20.3544497986,0.779046817312,19.5754029813
 04/03  19:00:00,37.5392667193,0.131776071031,0.149746134181,0.0,12.3080778603,20.4854999863,20.7595553143,2.0813803787,18.6781749356
 04/03  20:00:00,37.9884271078,0.177024650772,0.10094550285,0.0,12.456681583,19.8967753704,20.8048396405,3.69681378473,17.1080258558
 04/03  21:00:00,32.5593272891,0.25551893727,0.0568524196256,0.0,9.18739968257,17.702556249,20.181992418,6.21426472197,13.967727696
 04/03  22:00:00,25.6829183951,0.370022279263,0.00125274529669,0.0,5.91811778209,14.0365255879,22.10732442,9.93405281524,12.1732716047
 04/03  23:00:00,19.9052232118,0.490088912706,0.0,0.0,3.54045821811,10.5176760807,20.0514435335,13.2615402026,6.7899033309
 04/03  24:00:00,16.3294616729,0.617582929524,0.0,0.0,2.55330491699,7.80157382632,18.9259407252,16.846484634,2.07945609128
 04/04  01:00:00,15.8124567654,0.689302637947,0.0,0.0,2.55330491699,7.21284921042,19.966076146,18.7846155722,1.1814605738
 04/04  02:00:00,15.5769269983,0.748135178874,0.0,0.0,2.55330491699,6.91848690247,20.8742676236,20.3651988793,0.509068744271
 04/04  03:00:00,15.4653082061,0.783697540651,0.0,0.0,2.55330491699,6.7713057485,21.7822176871,21.2731651535,0.509052533655
 04/04  04:00:00,17.5723235905,0.814219477189,0.0,0.0,3.82705111198,7.57405300124,23.2948617933,22.1137938756,1.18106791777
 04/04  05:00:00,22.1202214435,0.823504868251,0.0,0.0,6.02426329834,9.91545327661,28.7532595698,22.4230136345,6.33024593533
 04/04  06:00:00,24.6796368261,0.743169170727,0.0,0.0,6.51253267309,14.7454349813,41.3703944417,20.0461685528,21.3242258889
 04/04  07:00:00,24.8525819594,0.675481668749,0.0,0.0,6.01364874671,18.163451543,40.6766842831,18.0099903592,22.6666939239
 04/04  08:00:00,24.2599714064,1.02862166466,0.0,0.0,4.35151303671,18.8798367041,41.1084410381,19.3370156716,21.7714253664
 04/04  09:00:00,21.4125780555,1.00486015422,0.0,0.0,3.78894180059,16.6187760998,37.5777360443,18.4921138496,19.0856221947
 04/04  10:00:00,18.4333148113,0.942223613168,0.0,0.0,3.78894180059,13.7021493968,33.9893733322,16.6942865847,17.2950867476
 04/04  11:00:00,18.6238358639,0.985563511971,0.0,0.0,3.78894180059,13.8493305508,32.0184174265,18.0805846423,13.9378327842
 04/04  12:00:00,18.4017078923,1.07387675842,0.0,0.0,3.69398621738,13.6338449159,32.8668133454,20.7195160083,12.1472973371
 04/04  13:00:00,18.1145384183,1.0649906824,0.0,0.0,3.78894180059,13.2606059349,31.257829684,20.4534339322,10.8043957518
 04/04  14:00:00,18.0076086731,1.10524209125,0.0,0.0,3.78894180059,13.1134247809,31.1132089666,21.6517148002,9.46149416645
 04/04  15:00:00,19.4813628011,1.21398676584,0.0,0.0,4.71240779196,13.5549682428,35.8155201318,25.01112438,10.8043957518
 04/04  16:00:00,26.9523436069,1.23461418432,0.0,0.0,7.18559832057,18.5321311015,38.3111553719,25.716224173,12.5949311989
 04/04  17:00:00,32.5252946974,0.8298090055,0.0,0.0,8.38069375907,23.3147919321,39.4501421323,22.8265061774,16.6236359549
 04/04  18:00:00,34.5462857586,0.783429932931,0.0,0.0,10.6415932552,23.1212625696,41.0257646789,21.4925086224,19.5332560565
 04/04  19:00:00,38.0739414493,0.816196935165,0.0,0.0,12.3080778603,20.4854999863,41.1083283669,22.470340034,18.6379883329
 04/04  20:00:00,38.5605249649,0.850068010659,0.0,0.0,12.456681583,19.8967753704,40.5239930356,23.452723219,17.0712698167
 04/04  21:00:00,33.070692027,0.823736094793,0.0,0.0,9.18739968257,17.702556249,36.6356904449,22.6978576607,13.9378327842
 04/04  22:00:00,26.2553003672,0.943656996649,0.0,0.0,5.91811778209,14.0365255879,38.441646931,26.2943495939,12.1472973371
 04/04  23:00:00,20.509344494,1.0942101949,0.0,0.0,3.54045821811,10.5176760807,37.585010059,30.8093190632,6.77569099578
 04/04  24:00:00,16.9472024095,1.23532366613,0.0,0.0,2.55330491699,7.80157382632,37.1501409873,35.0746055402,2.07553544711
 04/05  01:00:00,16.4816068789,1.35845275141,0.0,0.0,2.55330491699,7.21284921042,40.1828923691,39.003406475,1.1794858941
 04/05  02:00:00,16.2829695585,1.45417773907,0.0,0.0,2.55330491699,6.91848690247,42.5749011905,42.0663268819,0.508574308616
 04/05  03:00:00,16.2117043325,1.53009366703,0.0,0.0,2.55330491699,6.7713057485,44.9705020368,44.4619442079,0.508557828923
 04/05  04:00:00,18.3438599324,1.58575581914,0.0,0.0,3.82705111198,7.57405300124,47.4923230701,46.3132363447,1.17908672545
 04/05  05:00:00,22.8832608107,1.58654423548,0.0,0.0,6.02426329834,9.91545327661,52.7859459784,46.4691278966,6.31681808183
 04/05  06:00:00,25.4884363456,1.55196869022,0.0,0.0,6.51253267309,14.7454349813,66.8834923537,45.6061438154,21.2773485383
 04/05  07:00:00,25.6693698272,1.49226953655,0.0,0.0,6.01364874671,18.163451543,66.4406371856,43.8238217616,22.616815424
 04/05  08:00:00,25.055802423,1.82445268122,0.0,0.0,4.35151303671,18.8798367041,66.9715909771,45.2480489897,21.7235419874
 04/05  09:00:00,22.1752566358,1.7675387345,0.0,0.0,3.78894180059,16.6187760998,61.8028846288,42.7591603908,19.043724238
 04/05  10:00:00,19.1216615257,1.63057032758,0.0,0.0,3.78894180059,13.7021493968,55.4596155014,38.2024364289,17.2571790725
 04/05  11:00:00,19.0879662735,1.44969392152,0.0,0.0,3.78894180059,13.8493305508,46.4053742722,32.4979673851,13.9074068871
 04/05  12:00:00,18.6693561266,1.34152499276,0.0,0.0,3.69398621738,13.6338449159,41.3095438181,29.1886820964,12.1208617216
 04/05  13:00:00,18.355437373,1.30588963707,0.0,0.0,3.78894180059,13.2606059349,38.9166380336,28.1356851861,10.7809528475
 04/05  14:00:00,18.0997174213,1.19735083944,0.0,0.0,3.78894180059,13.1134247809,34.4396264926,24.9985825193,9.44104397332
 04/05  15:00:00,19.32109095,1.05371491475,0.0,0.0,4.71240779196,13.5549682428,31.4660438675,20.6850910201,10.7809528475
 04/05  16:00:00,26.6562067315,0.938477308839,0.0,0.0,7.18559832057,18.5321311015,29.8609481345,17.2934501215,12.567498013
 04/05  17:00:00,32.2200667775,0.524581085585,0.0,0.0,8.38069375907,23.3147919321,30.8293565723,14.2421319368,16.5872246354
 04/05  18:00:00,34.255281419,0.492425593279,0.0,0.0,10.6415932552,23.1212625696,32.8667398548,13.3763793253,19.4903605294
 04/05  19:00:00,37.8389514139,0.581206899772,0.0,0.0,12.3080778603,20.4854999863,34.6526342491,16.0555463025,18.5970879466
 04/05  20:00:00,38.3922558424,0.681798888161,0.0,0.0,12.456681583,19.8967753704,36.1325815128,19.098720586,17.0338609268
 04/05  21:00:00,33.0444552388,0.797499306639,0.0,0.0,9.18739968257,17.702556249,36.4438620464,22.5364551593,13.9074068871
 04/05  22:00:00,26.2852679545,0.973624583984,0.0,0.0,5.91811778209,14.0365255879,39.8738530253,27.7529913037,12.1208617216
 04/05  23:00:00,20.6080302708,1.19289597169,0.0,0.0,3.54045821811,10.5176760807,41.230030575,34.4688043499,6.76122622503
 04/05  24:00:00,17.1239064742,1.41202773082,0.0,0.0,2.55330491699,7.80157382632,43.4254448028,41.3538996373,2.07154516553
 04/06  01:00:00,16.6720122454,1.5488581179,0.0,0.0,2.55330491699,7.21284921042,46.840164854,45.662688267,1.17747658694
 04/06  02:00:00,16.5039259297,1.67513411026,0.0,0.0,2.55330491699,6.91848690247,50.3121844711,49.8041132378,0.508071233265
 04/06  03:00:00,16.4687530543,1.78714238882,0.0,0.0,2.55330491699,6.7713057485,54.0360812287,53.5280267383,0.508054490409
 04/06  04:00:00,18.6242902814,1.86618616813,0.0,0.0,3.82705111198,7.57405300124,57.3404337387,56.1633626895,1.17707104923
 04/06  05:00:00,23.1597834638,1.8630668886,0.0,0.0,6.02426329834,9.91545327661,62.3539689117,56.050810356,6.30315855563
 04/06  06:00:00,25.7093360756,1.77286842025,0.0,0.0,6.51253267309,14.7454349813,74.2797616743,53.0500949302,21.2296667442
 04/06  07:00:00,25.8380975163,1.66099722564,0.0,0.0,6.01364874671,18.163451543,71.8751584781,49.3090772506,22.5660812275
 04/06  08:00:00,25.1518202811,1.92047053937,0.0,0.0,4.35151303671,18.8798367041,69.8989148645,48.2240777249,21.6748371397
 04/06  09:00:00,22.2055082021,1.79779030084,0.0,0.0,3.78894180059,16.6187760998,62.4032260512,43.402118555,19.0011074962
 04/06  10:00:00,19.0980364315,1.60694523335,0.0,0.0,3.78894180059,13.7021493968,54.5447212808,37.3261002128,17.218621068
 04/06  11:00:00,19.0562704404,1.41799808843,0.0,0.0,3.78894180059,13.8493305508,45.3853591798,31.5089001647,13.8764590151
 04/06  12:00:00,18.5778619986,1.25003086473,0.0,0.0,3.69398621738,13.6338449159,38.5289454902,26.4349729033,12.0939725869
 04/06  13:00:00,18.170788542,1.12124080609,0.0,0.0,3.78894180059,13.2606059349,33.4315779317,22.674470166,10.7571077657
 04/06  14:00:00,17.9350235767,1.03265699478,0.0,0.0,3.78894180059,13.1134247809,29.6108079783,20.1905650338,9.42024294457
 04/06  15:00:00,19.2284033798,0.961027344571,0.0,0.0,4.71240779196,13.5549682428,28.9030825865,18.1459748207,10.7571077657
 04/06  16:00:00,26.545284817,0.827555394374,0.0,0.0,7.18559832057,18.5321311015,26.7477409304,14.2081467364,12.5395941939
 04/06  17:00:00,32.0927407237,0.397255031817,0.0,0.0,8.38069375907,23.3147919321,27.2382778564,10.688089199,16.5501886574
 04/06  18:00:00,34.1323090651,0.369453239408,0.0,0.0,10.6415932552,23.1212625696,29.362618576,9.91588947274,19.4467291033
 04/06  19:00:00,37.7222339925,0.464489478363,0.0,0.0,12.3080778603,20.4854999863,31.25193452,12.6964486309,18.5554858891
 04/06  20:00:00,38.2757152429,0.565258288656,0.0,0.0,12.456681583,19.8967753704,32.6868105904,15.691000326,16.9958102645
 04/06  21:00:00,32.9428581657,0.695902233525,0.0,0.0,9.18739968257,17.702556249,33.4889548192,19.6124958041,13.8764590151
 04/06  22:00:00,26.2116152519,0.899971881364,0.0,0.0,5.91811778209,14.0365255879,37.835075702,25.7411031151,12.0939725869
 04/06  23:00:00,20.5489305336,1.13379623449,0.0,0.0,3.54045821811,10.5176760807,39.6818168091,32.9353035069,6.74651330226
 04/06  24:00:00,17.0476691493,1.33579040588,0.0,0.0,2.55330491699,7.80157382632,41.167947475,39.1004610468,2.06748642821
