Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/22  17:00:00,33.5332461876,0.446700738003,1.58458912015,0.0,8.38069375907,23.1212625696,15.8821360967,0.0,15.8821360967
 04/22  18:00:00,35.9807160813,0.494322489422,1.7235377662,0.0,10.6415932552,23.1212625696,18.6597082783,0.0,18.6597082783
 04/22  19:00:00,36.9971061297,0.355083202924,1.16994507935,0.0,12.3080778603,20.4854999863,17.8050706839,0.0,17.8050706839
 04/22  20:00:00,38.6659341344,0.233951021717,0.721526158431,0.0,12.456681583,19.8967753704,16.3094548939,0.0,16.3094548939
 04/22  21:00:00,32.8995488571,0.164125881419,0.488467043446,0.0,9.18739968257,17.702556249,13.3201605584,0.00193724475477,13.3182233137
 04/22  22:00:00,25.6223231954,0.0859860193276,0.224693805536,0.0,5.91811778209,14.0365255879,11.841159666,0.232211540993,11.608948125
 04/22  23:00:00,19.5905187941,0.081136112447,0.0942483824808,0.0,3.54045821811,10.5176760807,7.77465203565,1.29352947669,6.48112255896
 04/22  24:00:00,15.9055188654,0.161019828119,0.0326202939168,0.0,2.55330491699,7.80157382632,6.017299846,4.02302465732,1.99427518868
 04/23  01:00:00,15.3842731084,0.259098683828,0.00202029712065,0.0,2.55330491699,7.21284921042,8.05904605295,6.92041226811,1.13863378484
 04/23  02:00:00,15.2057619294,0.376970109919,0.0,0.0,2.55330491699,6.91848690247,10.6389203854,10.1405697564,0.498350629087
 04/23  03:00:00,15.1473219816,0.465711316151,0.0,0.0,2.55330491699,6.7713057485,13.0676482241,12.5693178373,0.498330386789
 04/23  04:00:00,17.2647101862,0.506606072914,0.0,0.0,3.82705111198,7.57405300124,14.7601849005,13.6220412907,1.13814360978
 04/23  05:00:00,21.8206705453,0.523953970106,0.0,0.0,6.02426329834,9.91545327661,20.0902729325,14.050605952,6.03966698059
 04/23  06:00:00,21.710969326,0.45300167064,0.0,0.0,6.51253267309,14.7454349813,32.2815246464,11.970989336,20.3105353104
 04/23  07:00:00,24.357351801,0.345569981893,0.0282108909087,0.0,6.01364874671,17.9699221805,30.2555352379,8.66738776032,21.5881474776
 04/23  08:00:00,22.1138205635,0.276276790818,0.0526075996272,0.0,3.66783283761,18.1171033345,27.2747206343,6.53870022764,20.7360204067
 04/23  09:00:00,19.3539618631,0.204402210116,0.188255320416,0.0,3.10526160149,15.8560427302,21.881987706,3.70234485165,18.1796428543
 04/23  10:00:00,16.7081958233,0.1863951049,0.477123088983,0.0,3.10526160149,12.9394160272,17.8514485056,1.37605735164,16.4753911539
 04/23  11:00:00,17.2101469827,0.224143200663,0.794144998739,0.0,3.10526160149,13.0865971812,13.5992982157,0.319379000093,13.2799192157
 04/23  12:00:00,17.455773,0.291771366929,1.11932400384,0.0,3.10526160149,12.9394160272,11.5831860316,0.00751851634764,11.5756675152
 04/23  13:00:00,17.3659021958,0.357842381243,1.40492564736,0.0,3.10526160149,12.4978725653,10.2974787399,0.0,10.2974787399
 04/23  14:00:00,17.4822723866,0.406410225869,1.61990914752,0.0,3.10526160149,12.3506914113,9.01928996462,0.0,9.01928996462
 04/23  15:00:00,19.1633567792,0.465287963931,1.87710634877,0.0,4.02872759285,12.7922348732,10.2974787399,0.0,10.2974787399
 04/23  16:00:00,27.2657810576,0.589688649672,2.40477655399,0.0,6.50191812146,17.7693977319,12.0017304403,0.0,12.0017304403
 04/23  17:00:00,35.4311347619,0.774961213597,3.15421721884,0.0,8.38069375907,23.1212625696,15.8362967663,0.0,15.8362967663
 04/23  18:00:00,37.9152570208,0.832383076889,3.32001811825,0.0,10.6415932552,23.1212625696,18.6057057794,0.0,18.6057057794
 04/23  19:00:00,38.0844848121,0.72035113421,2.78488916378,0.0,12.3080778603,20.4854999863,17.7535799292,0.0,17.7535799292
 04/23  20:00:00,40.6008626422,0.607267918222,2.28313776979,0.0,12.456681583,19.8967753704,16.2623596914,0.0,16.2623596914
 04/23  21:00:00,34.5973869178,0.502968391721,1.84746259384,0.0,9.18739968257,17.702556249,13.2799192157,0.0,13.2799192157
 04/23  22:00:00,27.1507210778,0.394206051045,1.44487165628,0.0,5.91811778209,14.0365255879,11.5756675152,0.0,11.5756675152
 04/23  23:00:00,20.7676546249,0.291763246705,1.06075707906,0.0,3.54045821811,10.5176760807,6.462912414,0.0,6.462912414
 04/23  24:00:00,16.551283317,0.183888739538,0.655515834045,0.0,2.55330491699,7.80157382632,1.98925170041,0.0,1.98925170041
 04/24  01:00:00,15.7542157741,0.138946174907,0.492115471722,0.0,2.55330491699,7.21284921042,1.13611197245,0.0,1.13611197245
 04/24  02:00:00,15.3381682378,0.112599844205,0.396776574075,0.0,2.55330491699,6.91848690247,0.497719768361,0.0,0.497719768361
 04/24  03:00:00,15.1012994945,0.0929887766934,0.326700052302,0.0,2.55330491699,6.7713057485,0.497699380736,0.0,0.497699380736
 04/24  04:00:00,17.1614493955,0.0892165900184,0.314128692212,0.0,3.82705111198,7.57405300124,1.13561828659,0.0,1.13561828659
 04/24  05:00:00,21.7176744713,0.0945328120579,0.326425083989,0.0,6.02426329834,9.91545327661,6.02258942901,0.0,6.02258942901
 04/24  06:00:00,22.0750882772,0.181333247997,0.635787373839,0.0,6.51253267309,14.7454349813,20.2509977233,0.0,20.2509977233
 04/24  07:00:00,25.555539492,0.291981767772,1.08645743358,0.0,6.01364874671,18.163451543,21.5248028288,0.0,21.5248028288
 04/24  08:00:00,25.2387205688,0.648816091438,1.35855473561,0.0,4.35151303671,18.8798367041,20.675209524,0.0,20.675209524
 04/24  09:00:00,23.1248609538,0.765976967074,1.95116608549,0.0,3.78894180059,16.6187760998,18.1264333319,0.0,18.1264333319
 04/24  10:00:00,21.0560121891,0.899910445107,2.66501054585,0.0,3.78894180059,13.7021493968,16.4272492051,0.0,16.4272492051
 04/24  11:00:00,22.2763408961,1.07599430884,3.56207423527,0.0,3.78894180059,13.8493305508,13.2412789672,0.0,13.2412789672
 04/24  12:00:00,23.8200971288,1.37459744507,5.1176685499,0.0,3.69398621738,13.6338449159,11.5420948404,0.0,11.5420948404
 04/24  13:00:00,25.6561661264,1.69308048942,6.91353790107,0.0,3.78894180059,13.2606059349,10.2677067452,0.0,10.2677067452
 04/24  14:00:00,25.6249478371,1.71127907605,7.01130217918,0.0,3.78894180059,13.1134247809,8.99331865009,0.0,8.99331865009
 04/24  15:00:00,28.0637480558,1.89309219736,7.90327982316,0.0,4.71240779196,13.5549682428,10.2677067452,0.0,10.2677067452
 04/24  16:00:00,32.3406678639,1.46029872956,5.16263971171,0.0,7.18559832057,18.5321311015,11.9668908721,0.0,11.9668908721
 04/24  17:00:00,36.4730746677,0.990819227471,3.78676974838,0.0,8.38069375907,23.3147919321,15.7900551575,0.0,15.7900551575
 04/24  18:00:00,39.0632404847,1.09456208847,4.20582257052,0.0,10.6415932552,23.1212625696,18.5512293636,0.0,18.5512293636
 04/24  19:00:00,39.4436503098,1.00485965229,3.85954614339,0.0,12.3080778603,20.4854999863,17.7016373002,0.0,17.7016373002
 04/24  20:00:00,41.7627539478,0.844581434275,3.20771555931,0.0,12.456681583,19.8967753704,16.2148511892,0.0,16.2148511892
 04/24  21:00:00,34.256313137,0.446330860196,1.56302634456,0.0,9.18739968257,17.702556249,13.2412789672,0.0,13.2412789672
 04/24  22:00:00,26.1043525094,0.188055879981,0.604653258945,0.0,5.91811778209,14.0365255879,11.5420948404,0.0,11.5420948404
 04/24  23:00:00,19.782889764,0.08899630878,0.278759156073,0.0,3.54045821811,10.5176760807,6.44923866434,0.00469620451727,6.44454245982
 04/24  24:00:00,15.8684391923,0.0470794537769,0.109480995129,0.0,2.55330491699,7.80157382632,2.31043516193,0.326251035085,1.98418412685
 04/25  01:00:00,15.2049239816,0.0359898523651,0.0457800017568,0.0,2.55330491699,7.21284921042,1.72597243516,0.592404055265,1.1335683799
 04/25  02:00:00,14.9052338407,0.059239036483,0.0172029847407,0.0,2.55330491699,6.91848690247,1.93754647559,1.44046299285,0.497083482735
 04/25  03:00:00,14.7792009918,0.0912109617631,0.0063793645551,0.0,2.55330491699,6.7713057485,2.83162905555,2.33456609879,0.497062956767
 04/25  04:00:00,16.9145011558,0.156397042576,0.0,0.0,3.82705111198,7.57405300124,5.25048052939,4.11740917683,1.13307135255
 04/25  05:00:00,20.6112858158,0.207402573878,0.0,0.0,6.02426329834,9.91545327661,11.4466326993,5.44126536531,6.00536733399
 04/25  06:00:00,21.489328426,0.21277940871,0.0185813619913,0.0,6.51253267309,14.7454349813,25.5713104166,5.38035077969,20.1909596369
 04/25  07:00:00,24.468723826,0.23749185012,0.0541316851927,0.0,6.01364874671,18.163451543,27.1775465169,5.71662064428,21.4609258726
 04/25  08:00:00,23.8316620463,0.581300074265,0.0190122303113,0.0,4.35151303671,18.8798367041,27.5997537149,6.98586608877,20.6138876262
 04/25  09:00:00,21.0161976264,0.59284550011,0.015634225072,0.0,3.78894180059,16.6187760998,25.3611253303,7.28834865899,18.0727766713
 04/25  10:00:00,18.1085997783,0.588206533192,0.0293020469454,0.0,3.78894180059,13.7021493968,23.395576313,7.01687361044,16.3787027026
 04/25  11:00:00,18.2627834052,0.592811463755,0.0316995894416,0.0,3.78894180059,13.8493305508,20.3120050054,7.10969099414,13.2023140113
 04/25  12:00:00,17.9543223553,0.593035442244,0.0334557792363,0.0,3.69398621738,13.6338449159,18.6047000984,7.09646005583,11.5082400426
 04/25  13:00:00,17.6685445036,0.569846515591,0.0491502521053,0.0,3.78894180059,13.2606059349,16.5755540968,6.33786953073,10.2376845661
 04/25  14:00:00,17.5105837094,0.563928698737,0.0442884287989,0.0,3.78894180059,13.1134247809,15.1818576924,6.21472860284,8.96712908956
 04/25  15:00:00,18.8838835581,0.585067018773,0.0314405040872,0.0,4.71240779196,13.5549682428,17.1405892158,6.90290464976,10.2376845661
 04/25  16:00:00,26.3279016874,0.58919190781,0.0209803569369,0.0,7.18559832057,18.5321311015,19.0434123399,7.11165380508,11.9317585348
 04/25  17:00:00,32.1285944451,0.275351679305,0.157757073955,0.0,8.38069375907,23.3147919321,21.538777611,5.79535264671,15.7434249643
 04/25  18:00:00,34.3532540228,0.27611820523,0.314279991943,0.0,10.6415932552,23.1212625696,22.997969359,4.5016741955,18.4962951635
 04/25  19:00:00,35.1734123341,0.289974386678,0.304193433374,0.0,12.3080778603,20.4854999863,22.586793355,4.93753517589,17.6492581791
 04/25  20:00:00,38.3038928331,0.304642235814,0.288793643047,0.0,12.456681583,19.8967753704,21.6128055545,5.44586209799,16.1669434565
 04/25  21:00:00,32.8191194726,0.319360637014,0.252802903395,0.0,9.18739968257,17.702556249,19.3294571173,6.12714310603,13.2023140113
 04/25  22:00:00,25.7897575031,0.350377338422,0.127736794127,0.0,5.91811778209,14.0365255879,19.5022731228,7.99403308015,11.5082400426
 04/25  23:00:00,19.835659764,0.410166443532,0.0103590212922,0.0,3.54045821811,10.5176760807,17.0309471196,10.6049289831,6.42601813652
 04/25  24:00:00,16.2382634078,0.526384664398,0.0,0.0,2.55330491699,7.80157382632,15.8575515581,13.8784775894,1.97907396869
 04/26  01:00:00,15.6561260429,0.532971915484,0.0,0.0,2.55330491699,7.21284921042,15.1550892287,14.0240854677,1.13100376101
 04/26  02:00:00,15.3698932745,0.541101454996,0.0,0.0,2.55330491699,6.91848690247,14.6986522049,14.2022102441,0.49644196073
 04/26  03:00:00,15.236415305,0.554804639509,0.0,0.0,2.55330491699,6.7713057485,15.041133375,14.5447120716,0.496421303428
 04/26  04:00:00,17.3095514554,0.551447342169,0.0,0.0,3.82705111198,7.57405300124,15.5405706957,14.4100671336,1.1305035621
 04/26  05:00:00,20.9115170875,0.507633845588,0.0,0.0,6.02426329834,9.91545327661,19.1546949575,13.1666891623,5.98800579524
 04/26  06:00:00,21.6994313275,0.441463672188,0.0,0.0,6.51253267309,14.7454349813,31.4930258609,11.3625870303,20.1304388306
 04/26  07:00:00,24.591036356,0.404451156017,0.00948490928653,0.0,6.01364874671,18.163451543,31.6769364121,10.2804008864,21.3965355257
 04/26  08:00:00,23.9434589232,0.712109181477,0.0,0.0,4.35151303671,18.8798367041,30.8897920163,10.3377191431,20.5520728732
 04/26  09:00:00,21.0726090022,0.662620157128,0.0022709438657,0.0,3.78894180059,16.6187760998,26.9847465906,8.96605782819,18.0186887624
 04/26  10:00:00,18.1705437357,0.593433918634,0.0860186188936,0.0,3.78894180059,13.7021493968,22.8658567445,6.53609072133,16.3297660231
 04/26  11:00:00,18.5695907439,0.520847975207,0.410470416777,0.0,3.78894180059,13.8493305508,15.7671131922,2.60407730519,13.163035887
 04/26  12:00:00,19.0543160841,0.576936298517,1.14954865175,0.0,3.69398621738,13.6338449159,11.6872979335,0.213184785779,11.4741131477
 04/26  13:00:00,20.0124342889,0.748870200646,2.21401635236,0.0,3.78894180059,13.2606059349,10.2074210933,0.0,10.2074210933
 04/26  14:00:00,20.6261659477,0.863289527651,2.8605098382,0.0,3.78894180059,13.1134247809,8.9407290388,0.0,8.9407290388
 04/26  15:00:00,22.5910020235,0.967627170399,3.35599881789,0.0,4.71240779196,13.5549682428,10.2074210933,0.0,10.2074210933
 04/26  16:00:00,30.8679519148,1.12054659177,4.02967590042,0.0,7.18559832057,18.5321311015,11.8963438325,0.0,11.8963438325
 04/26  17:00:00,36.6919674419,0.922261507593,4.0742202424,0.0,8.38069375907,23.3147919321,15.6964199959,0.0,15.6964199959
 04/26  18:00:00,39.2246514819,1.02965081001,4.43214484623,0.0,10.6415932552,23.1212625696,18.4409194472,0.0,18.4409194472
 04/26  19:00:00,39.4592971121,0.945101697635,3.93495090042,0.0,12.3080778603,20.4854999863,17.5964580776,0.0,17.5964580776
 04/26  20:00:00,41.7869807266,0.807302282537,3.26922148982,0.0,12.456681583,19.8967753704,16.1186506807,0.0,16.1186506807
 04/26  21:00:00,35.6093305701,0.675227318266,2.68714731966,0.0,9.18739968257,17.702556249,13.163035887,0.0,13.163035887
 04/26  22:00:00,27.8167887808,0.505293095963,1.99985231433,0.0,5.91811778209,14.0365255879,11.4741131477,0.0,11.4741131477
 04/26  23:00:00,21.0518745637,0.334738832171,1.30200143239,0.0,3.54045821811,10.5176760807,6.40734492989,0.0,6.40734492989
 04/26  24:00:00,16.6343139348,0.194818781064,0.727616410324,0.0,2.55330491699,7.80157382632,1.97392273928,0.0,1.97392273928
 04/27  01:00:00,15.617228181,0.108784904747,0.385289148822,0.0,2.55330491699,7.21284921042,1.12841887587,0.0,1.12841887587
 04/27  02:00:00,15.1287542922,0.0686161099781,0.231346362736,0.0,2.55330491699,6.91848690247,0.502211875029,0.00641648260574,0.495795392423
 04/27  03:00:00,14.8897773205,0.0516951251649,0.15647152987,0.0,2.55330491699,6.7713057485,0.605905333935,0.110130723118,0.495774610818
 04/27  04:00:00,16.9302995102,0.046825587793,0.125369809114,0.0,3.82705111198,7.57405300124,1.34313614782,0.215220471985,1.12791567583
 04/27  05:00:00,20.6231836905,0.0568593114904,0.162441137082,0.0,6.02426329834,9.91545327661,6.14255712173,0.172047168048,5.97050995368
 04/27  06:00:00,21.5862116665,0.0790734726274,0.249170538513,0.0,6.51253267309,14.7454349813,20.1116532161,0.0421999895412,20.0694532265
 04/27  07:00:00,24.4774617397,0.0968276680637,0.203533780931,0.0,6.01364874671,18.163451543,22.1435152161,0.811864359471,21.3316508567
 04/27  08:00:00,23.7345870681,0.447973683719,0.0552636426683,0.0,4.35151303671,18.8798367041,23.7018205574,3.21203698641,20.489783571
 04/27  09:00:00,20.9289998338,0.489379640204,0.0319022923263,0.0,3.78894180059,16.6187760998,22.4493024539,4.48511683101,17.9641856229
 04/27  10:00:00,18.0841494042,0.478639601475,0.114418604636,0.0,3.78894180059,13.7021493968,19.7423648574,3.46191119852,16.2804536588
 04/27  11:00:00,18.2762269599,0.483876983503,0.154077624395,0.0,3.78894180059,13.8493305508,16.3703230969,3.2468668707,13.1234562262
 04/27  12:00:00,17.977284695,0.494746072176,0.154707488952,0.0,3.69398621738,13.6338449159,14.9603179658,3.52059370369,11.4397242621
 04/27  13:00:00,17.7811429336,0.486376921169,0.245218276532,0.0,3.78894180059,13.2606059349,12.9218127651,2.74488747608,10.176925289
 04/27  14:00:00,17.5483168729,0.475364833068,0.170585457896,0.0,3.78894180059,13.1134247809,11.9547740842,3.04064776822,8.91412631595
 04/27  15:00:00,18.9511223058,0.462860038617,0.220886231896,0.0,4.71240779196,13.5549682428,12.5121111263,2.3351858373,10.176925289
 04/27  16:00:00,26.4835766303,0.468878385597,0.296968822092,0.0,7.18559832057,18.5321311015,13.5948691088,1.73421185566,11.8606572531
 04/27  17:00:00,32.2917671935,0.182241536027,0.414039965587,0.0,8.38069375907,23.3147919321,16.6498651432,1.00081097092,15.6490541723
 04/27  18:00:00,34.4137590012,0.197107359701,0.453795815839,0.0,10.6415932552,23.1212625696,19.349221116,0.964102502024,18.385118614
 04/27  19:00:00,35.0960183014,0.198253785819,0.318520001503,0.0,12.3080778603,20.4854999863,19.7330488407,2.18979620882,17.5432526319
 04/27  20:00:00,38.1837768444,0.240514390331,0.232805499879,0.0,12.456681583,19.8967753704,20.1737049589,4.10371779557,16.0699871633
 04/27  21:00:00,32.7105446701,0.296858929064,0.166729808791,0.0,9.18739968257,17.702556249,19.3685165771,6.24506035088,13.1234562262
 04/27  22:00:00,25.7376890765,0.37133783397,0.0547078720711,0.0,5.91811778209,14.0365255879,20.8290704463,9.38934618421,11.4397242621
 04/27  23:00:00,19.882544328,0.465883793848,0.00152623500945,0.0,3.54045821811,10.5176760807,18.9399204089,12.5513920391,6.38852836982
 04/27  24:00:00,16.3041722215,0.592293478111,0.0,0.0,2.55330491699,7.80157382632,18.1508392675,16.1821073034,1.96873196409
 04/28  01:00:00,15.791884862,0.668730734502,0.0,0.0,2.55330491699,7.21284921042,19.4378242973,18.3120098067,1.12581449062
 04/28  02:00:00,15.559703753,0.73091193349,0.0,0.0,2.55330491699,6.91848690247,20.5349441588,20.0398001894,0.495143969396
 04/28  03:00:00,15.4718334225,0.790222757028,0.0,0.0,2.55330491699,6.7713057485,22.2070591448,21.7119360743,0.495123070536
 04/28  04:00:00,17.5823667571,0.824262643835,0.0,0.0,3.82705111198,7.57405300124,23.7623307164,22.637022256,1.12530846035
 04/28  05:00:00,21.2256909059,0.821807663969,0.0,0.0,6.02426329834,9.91545327661,28.468699447,22.5158144569,5.95288499003
 04/28  06:00:00,22.0347293248,0.776761669438,0.0,0.0,6.51253267309,14.7454349813,41.1844042138,21.1763833293,20.0080208845
 04/28  07:00:00,24.9466892473,0.769588956644,0.0,0.0,6.01364874671,18.163451543,42.2390680788,20.9727769984,21.2662910804
 04/28  08:00:00,24.3526260728,1.12127633101,0.0,0.0,4.35151303671,18.8798367041,42.7322642926,22.3052261267,20.4270381658
 04/28  09:00:00,21.529314615,1.12159671377,0.0,0.0,3.78894180059,16.6187760998,40.0806019777,22.1713185843,17.9092833934
 04/28  10:00:00,18.5835377924,1.09244659429,0.0,0.0,3.78894180059,13.7021493968,37.5338320638,21.3030518507,16.2307802131
 04/28  11:00:00,18.694823384,1.05655103206,0.0,0.0,3.78894180059,13.8493305508,33.3206378007,20.2370510508,13.08358675
 04/28  12:00:00,18.3609829176,1.03315178378,0.0,0.0,3.69398621738,13.6338449159,30.9791727328,19.5740891632,11.4050835696
 04/28  13:00:00,18.0829481,1.03340036403,0.0,0.0,3.78894180059,13.2606059349,29.794288814,19.6480826296,10.1462061844
 04/28  14:00:00,17.9348101805,1.03244359863,0.0,0.0,3.78894180059,13.1134247809,28.5610716231,19.6737428239,8.88732879915
 04/28  15:00:00,19.2774766711,1.0101006359,0.0,0.0,4.71240779196,13.5549682428,29.2029573614,19.056751177,10.1462061844
 04/28  16:00:00,26.6684698831,0.950740460496,0.0,0.0,7.18559832057,18.5321311015,29.1694756458,17.344766281,11.8247093647
 04/28  17:00:00,32.2476922514,0.552206559575,0.0,0.0,8.38069375907,23.3147919321,30.3061778526,14.7048363322,15.6013415204
 04/28  18:00:00,34.246535628,0.483679802317,0.0,0.0,10.6415932552,23.1212625696,31.0952776996,12.7663685111,18.3289091885
 04/28  19:00:00,35.0770364278,0.497791913716,0.0,0.0,12.3080778603,20.4854999863,30.654152274,13.1644946757,17.4896575983
 04/28  20:00:00,38.2374662871,0.527009332944,0.0,0.0,12.456681583,19.8967753704,30.024143336,14.0031760205,16.0209673155
 04/28  21:00:00,32.8078325637,0.560876631502,0.0,0.0,9.18739968257,17.702556249,28.0286306949,14.945043945,13.08358675
 04/28  22:00:00,25.9398277871,0.628184416602,0.0,0.0,5.91811778209,14.0365255879,28.2246607558,16.8195771862,11.4050835696
 04/28  23:00:00,20.1322581409,0.717123841729,0.0,0.0,3.54045821811,10.5176760807,25.7071118898,19.3375378611,6.36957402867
 04/28  24:00:00,16.5144214191,0.802542675742,0.0,0.0,2.55330491699,7.80157382632,23.738326246,21.7748230657,1.96350318032
 04/29  01:00:00,15.9494156065,0.826261479046,0.0,0.0,2.55330491699,7.21284921042,23.4957919402,22.372600563,1.12319137721
 04/29  02:00:00,15.6630502819,0.834258462457,0.0,0.0,2.55330491699,6.91848690247,23.0005723937,22.5060845091,0.494487884672
 04/29  03:00:00,15.4820696177,0.800458952224,0.0,0.0,2.55330491699,6.7713057485,21.8218696203,21.3274027447,0.494466875623
 04/29  04:00:00,17.5129440444,0.754839931127,0.0,0.0,3.82705111198,7.57405300124,21.0166961601,19.8940134722,1.12268268797
 04/29  05:00:00,21.1238395724,0.7199563305,0.0,0.0,6.02426329834,9.91545327661,24.8867531739,18.9516170507,5.93513612318
 04/29  06:00:00,21.9217665672,0.663798911861,0.0,0.0,6.51253267309,14.7454349813,37.4204916505,17.474331654,19.9461599965
 04/29  07:00:00,24.6435070321,0.659936103834,0.0,0.0,6.01364874671,17.9699221805,38.6909019555,17.4904264029,21.2004755526
 04/29  08:00:00,22.5057413254,0.720805152316,0.0,0.0,3.66783283761,18.1171033345,39.6418550623,19.2779998231,20.3638552392
 04/29  09:00:00,19.6775437452,0.716239412633,0.0,0.0,3.10526160149,15.8560427302,36.9860867411,19.1320884085,17.8539983326
 04/29  10:00:00,16.7291487715,0.684471142054,0.0,0.0,3.10526160149,12.9394160272,34.410250105,18.2294897089,16.1807603961
 04/29  11:00:00,16.8388787338,0.64701995058,0.0,0.0,3.10526160149,13.0865971812,30.2090297053,17.16559044,13.0434392653
 04/29  12:00:00,16.6624889788,0.617811349616,0.0,0.0,3.10526160149,12.9394160272,27.7230995398,16.3528982109,11.3702013289
 04/29  13:00:00,16.206317306,0.603183138825,0.0,0.0,3.10526160149,12.4978725653,26.0882774346,15.9730045581,10.1152728766
 04/29  14:00:00,16.0118786262,0.555925613035,0.0,0.0,3.10526160149,12.3506914113,23.4611174068,14.6007729826,8.86034442423
 04/29  15:00:00,17.3032889482,0.482326481613,0.0,0.0,4.02872759285,12.7922348732,22.6175260349,12.5022531584,10.1152728766
 04/29  16:00:00,24.6886231165,0.417307262577,0.0,0.0,6.50191812146,17.7693977319,22.541513988,10.753003175,11.788510813
 04/29  17:00:00,31.8333843816,0.331428052208,0.0,0.0,8.38069375907,23.1212625696,24.0178221036,8.46452593365,15.55329617
 04/29  18:00:00,34.0423190795,0.279463253857,0.0,0.0,10.6415932552,23.1212625696,25.3967158637,7.12440804706,18.2723078167
 04/29  19:00:00,34.8689299121,0.289685397975,0.0,0.0,12.3080778603,20.4854999863,24.8467433378,7.41105448936,17.4356888485
 04/29  20:00:00,38.0270635757,0.316606621518,0.0,0.0,12.456681583,19.8967753704,24.1153610804,8.14375542636,15.9716056541
 04/29  21:00:00,32.6302319855,0.383276053299,0.0,0.0,9.18739968257,17.702556249,23.007423996,9.96398473064,13.0434392653
 04/29  22:00:00,25.8126876661,0.501044295569,0.0,0.0,5.91811778209,14.0365255879,24.6230829189,13.25288159,11.3702013289
 04/29  23:00:00,20.029959324,0.614825024908,0.0,0.0,3.54045821811,10.5176760807,22.8036548242,16.4531673046,6.35048751958
 04/29  24:00:00,16.4431084766,0.731229733179,0.0,0.0,2.55330491699,7.80157382632,21.682859669,19.7246217326,1.95823793644
 04/30  01:00:00,15.9477339433,0.824579815866,0.0,0.0,2.55330491699,7.21284921042,23.4842073709,22.3636570577,1.1205503132
 04/30  02:00:00,15.7383006746,0.909508855105,0.0,0.0,2.55330491699,6.91848690247,25.3226376074,24.8288102747,0.493827332665
 04/30  03:00:00,15.6554360916,0.973825426088,0.0,0.0,2.55330491699,6.7713057485,27.1664496908,26.6726434703,0.493806220504
 04/30  04:00:00,17.7642282986,1.00612418538,0.0,0.0,3.82705111198,7.57405300124,28.7440284842,27.6239893477,1.12003913651
 04/30  05:00:00,21.3662090449,0.962325803063,0.0,0.0,6.02426329834,9.91545327661,32.2480007478,26.3307321391,5.91726860872
 04/30  06:00:00,22.1196931139,0.861725458596,0.0,0.0,6.51253267309,14.7454349813,43.2892551297,23.4053662481,19.8838888816
 04/30  07:00:00,24.8169884655,0.83341753723,0.0,0.0,6.01364874671,17.9699221805,43.7560332137,22.6218094498,21.1342237639
 04/30  08:00:00,22.6774781655,0.892541992441,0.0,0.0,3.66783283761,18.1171033345,44.6089083477,24.3086548455,20.3002535022
 04/30  09:00:00,19.8443030982,0.882998765652,0.0,0.0,3.10526160149,15.8560427302,41.7790517475,23.9807049349,17.7983468126
 04/30  10:00:00,16.8663321049,0.82165447544,0.0,0.0,3.10526160149,12.9394160272,38.3172035833,22.1867945624,16.130409021
 04/30  11:00:00,16.9609442967,0.76908551341,0.0,0.0,3.10526160149,13.0865971812,33.7077452705,20.704719609,13.0030256616
 04/30  12:00:00,16.7849766618,0.740299032564,0.0,0.0,3.10526160149,12.9394160272,31.2642771532,19.9291892833,11.3350878699
 04/30  13:00:00,16.3234042063,0.720270039088,0.0,0.0,3.10526160149,12.4978725653,29.4846696023,19.4005350761,10.0841345261
 04/30  14:00:00,16.1820154945,0.726062481311,0.0,0.0,3.10526160149,12.3506914113,28.471392497,19.6382113147,8.83318118236
 04/30  15:00:00,17.5878501626,0.766887696051,0.0,0.0,4.02872759285,12.7922348732,31.0659879966,20.9818534705,10.0841345261
 04/30  16:00:00,25.0200031057,0.748687251775,0.0,0.0,6.50191812146,17.7693977319,32.35605449,20.6039821722,11.7520723178
 04/30  17:00:00,32.1777539676,0.675797638225,0.0,0.0,8.38069375907,23.1212625696,34.0185489568,18.5136166077,15.5049323491
 04/30  18:00:00,34.3556935424,0.592837716705,0.0,0.0,10.6415932552,23.1212625696,34.3226743323,16.1073430718,18.2153312606
 04/30  19:00:00,35.2265437452,0.647299231067,0.0,0.0,12.3080778603,20.4854999863,35.0947796563,17.7134172916,17.3813623647
 04/30  20:00:00,38.3877218947,0.677264940511,0.0,0.0,12.456681583,19.8967753704,34.4790085243,18.5570917273,15.921916797
 04/30  21:00:00,32.9983543539,0.751398421718,0.0,0.0,9.18739968257,17.702556249,33.6907665119,20.6877408504,13.0030256616
 04/30  22:00:00,26.1366800509,0.825036680389,0.0,0.0,5.91811778209,14.0365255879,34.0278201244,22.6927322546,11.3350878699
 04/30  23:00:00,20.273809992,0.858675692879,0.0,0.0,3.54045821811,10.5176760807,29.7591400804,23.4278655855,6.33127449484
 04/30  24:00:00,16.6110556715,0.899176928103,0.0,0.0,2.55330491699,7.80157382632,26.287087191,24.3341493993,1.95293779168
 05/01  01:00:00,16.0041465989,0.880992471458,0.0,0.0,2.55330491699,7.21284921042,24.6694301706,23.5515380891,1.11789208147
 05/01  02:00:00,15.6650849851,0.836293165603,0.0,0.0,2.55330491699,6.91848690247,22.5371043808,22.0439418717,0.493162509118
 05/01  03:00:00,15.4585587323,0.776948066824,0.0,0.0,2.55330491699,6.7713057485,20.6866601062,20.1935188052,0.493141300932
 05/01  04:00:00,17.4545128016,0.696408688377,0.0,0.0,3.82705111198,7.57405300124,18.9620102864,17.8446316973,1.11737858911
 05/01  05:00:00,20.1095853914,0.598535482892,0.0,0.0,6.02426329834,9.91545327661,21.0952832866,15.1959955493,5.89928773732
 05/01  06:00:00,21.7035228259,0.445555170592,0.0,0.0,6.51253267309,14.7454349813,31.0132487628,11.1920227828,19.82122598
 05/01  07:00:00,24.5827320043,0.405631713607,0.0,0.0,6.01364874671,18.163451543,31.2391848668,10.1716295326,21.0675553342
 05/01  08:00:00,23.949737636,0.718387894216,0.0,0.0,4.35151303671,18.8798367041,30.7161926237,10.4799408339,20.2362517898
 05/01  09:00:00,21.0853002573,0.677582356052,0.0,0.0,3.78894180059,16.6187760998,27.0788100352,9.33646472089,17.7423453143
 05/01  10:00:00,18.0911068108,0.60001561267,0.0,0.0,3.78894180059,13.7021493968,23.4121044832,7.33236348462,16.0797409986
 05/01  11:00:00,18.1797413981,0.541469046133,0.0,0.0,3.78894180059,13.8493305508,18.812464313,5.85010640622,12.9623579068
 05/01  12:00:00,17.8010264091,0.47319527522,0.0,0.0,3.69398621738,13.6338449159,15.4226607401,4.12290714898,11.2997535911
 05/01  13:00:00,17.5072204825,0.457672746589,0.0,0.0,3.78894180059,13.2606059349,13.7944238619,3.74162350747,10.0528003544
 05/01  14:00:00,17.3599043181,0.457537736202,0.0,0.0,3.78894180059,13.1134247809,12.5644618791,3.75861476147,8.80584711767
 05/01  15:00:00,18.6824544021,0.415078366885,0.0,0.0,4.71240779196,13.5549682428,12.7447792336,2.69197887918,10.0528003544
 05/01  16:00:00,26.0795371674,0.361807744818,0.0,0.0,7.18559832057,18.5321311015,13.0760240568,1.36061938675,11.71540467
 05/01  17:00:00,31.7185067075,0.0230210156362,0.0,0.0,8.38069375907,23.3147919321,16.0289264762,0.572662095924,15.4562643802
 05/01  18:00:00,33.7790798774,0.0162240517194,0.0,0.0,10.6415932552,23.1212625696,18.5632783895,0.405281996322,18.1579963932
 05/01  19:00:00,33.724863346,0.0384521652773,0.0,0.0,12.3080778603,20.4854999863,18.2953747223,0.968680486995,17.3266942353
 05/01  20:00:00,37.8099149643,0.0994580101111,0.0,0.0,12.456681583,19.8967753704,18.4016837209,2.52976826174,15.8719154592
 05/01  21:00:00,32.4144618834,0.16750595122,0.0,0.0,9.18739968257,17.702556249,17.2655868458,4.30322893898,12.9623579068
 05/01  22:00:00,25.586849303,0.275205932488,0.0,0.0,5.91811778209,14.0365255879,18.4643826434,7.16462905226,11.2997535911
 05/01  23:00:00,19.8138573376,0.398723038494,0.0,0.0,3.54045821811,10.5176760807,16.8246590981,10.5127184539,6.31194064421
 05/01  24:00:00,16.2573204352,0.545441691819,0.0,0.0,2.55330491699,7.80157382632,16.6052178371,14.6576135215,1.94760431564
 05/02  01:00:00,15.8066970684,0.68354294093,0.0,0.0,2.55330491699,7.21284921042,19.7568654458,18.6416479757,1.11521747007
 05/02  02:00:00,15.6622092678,0.833417448354,0.0,0.0,2.55330491699,6.91848690247,23.548019577,23.055525966,0.492493611047
 05/02  03:00:00,15.6260139465,0.944403280965,0.0,0.0,2.55330491699,6.7713057485,26.7778683822,26.2853960682,0.492472313928
 05/02  04:00:00,17.7594499537,1.0013458404,0.0,0.0,3.82705111198,7.57405300124,28.9854243056,27.8707224716,1.11470183393
 05/02  05:00:00,20.5154661869,1.00441627832,0.0,0.0,6.02426329834,9.91545327661,33.8239868809,27.9427880477,5.88119883323
 05/02  06:00:00,22.0495471007,0.79157944536,0.0,0.0,6.51253267309,14.7454349813,41.2511802425,21.4929903945,19.758189848
 05/02  07:00:00,24.8096112038,0.632510913156,0.0,0.0,6.01364874671,18.163451543,37.7198993906,16.7194093839,21.0004900067
 05/02  08:00:00,24.1363558099,0.905006068174,0.0,0.0,4.35151303671,18.8798367041,35.8122703826,15.6404013271,20.1718690555
 05/02  09:00:00,21.2297404658,0.822022564507,0.0,0.0,3.78894180059,16.6187760998,30.9878834918,13.3018730701,17.6860104217
 05/02  10:00:00,18.1975173362,0.706426138088,0.0,0.0,3.78894180059,13.7021493968,26.2123837677,10.1836124338,16.0287713339
 05/02  11:00:00,18.2308723089,0.592599956963,0.0,0.0,3.78894180059,13.8493305508,20.1189537757,7.19750573132,12.9214480444
 05/02  12:00:00,17.8204348679,0.492603734046,0.0,0.0,3.69398621738,13.6338449159,15.8935207507,4.62931179413,11.2642089566
 05/02  13:00:00,17.5003882024,0.421667283996,0.0291731824384,0.0,3.78894180059,13.2606059349,12.8652081523,2.84392851156,10.0212796407
 05/02  14:00:00,17.3220223785,0.369827588572,0.0498282080717,0.0,3.78894180059,13.1134247809,10.3290429327,1.55069260784,8.77835032489
 05/02  15:00:00,18.6641783031,0.336234946736,0.0605673211018,0.0,4.71240779196,13.5549682428,10.743220885,0.721941244264,10.0212796407
 05/02  16:00:00,26.0917677971,0.30949343786,0.0645449366152,0.0,7.18559832057,18.5321311015,11.7438657685,0.0653470399769,11.6785187285
 05/02  17:00:00,31.7894734258,0.0212952919176,0.0726924419972,0.0,8.38069375907,23.3147919321,15.407306676,0.0,15.407306676
 05/02  18:00:00,33.9268197899,0.0373465104517,0.126617453793,0.0,10.6415932552,23.1212625696,18.1003201937,0.0,18.1003201937
 05/02  19:00:00,33.7846116441,0.0234013579966,0.0747991053689,0.0,12.3080778603,20.4854999863,17.2763939209,0.00469327110636,17.2717006498
 05/02  20:00:00,37.7443088241,0.0184495727548,0.0154022971634,0.0,12.456681583,19.8967753704,16.1631094812,0.341493033224,15.821616448
 05/02  21:00:00,32.3460873466,0.0991314144282,0.0,0.0,9.18739968257,17.702556249,15.513067761,2.59161971664,12.9214480444
 05/02  22:00:00,25.5486653034,0.237021932902,0.0,0.0,5.91811778209,14.0365255879,17.5390892672,6.27488031061,11.2642089566
 05/02  23:00:00,19.7746942852,0.359559986028,0.0,0.0,3.54045821811,10.5176760807,15.8922766955,9.59978500228,6.29249169322
 05/02  24:00:00,16.2186746101,0.506795866713,0.0,0.0,2.55330491699,7.80157382632,15.6711473377,13.7289082499,1.94223908778
 05/03  01:00:00,15.7514268081,0.628272680657,0.0,0.0,2.55330491699,7.21284921042,18.3121526264,17.1996253545,1.11252727191
 05/03  02:00:00,15.5624907627,0.733698943246,0.0,0.0,2.55330491699,6.91848690247,20.6838380003,20.1920171636,0.491820836682
 05/03  03:00:00,15.5035525215,0.821941856041,0.0,0.0,2.55330491699,6.7713057485,23.1532123088,22.6614128511,0.491799457726
 05/03  04:00:00,17.637984725,0.8798806117,0.0,0.0,3.82705111198,7.57405300124,25.3704910347,24.2584813707,1.11200966394
 05/03  05:00:00,20.4028757905,0.891825881932,0.0,0.0,6.02426329834,9.91545327661,30.4333164905,24.5703092378,5.86300725264
 05/03  06:00:00,22.0387598938,0.78079223845,0.0,0.0,6.51253267309,14.7454349813,40.9754509494,21.2806517968,19.6947991526
 05/03  07:00:00,24.8354369003,0.658336609666,0.0,0.0,6.01364874671,18.163451543,38.4817909968,17.5487433546,20.9330476422
 05/03  08:00:00,24.1025876836,0.871237941841,0.0,0.0,4.35151303671,18.8798367041,34.7669675496,14.6598431838,20.1071243657
 05/03  09:00:00,21.1450379558,0.737320054596,0.0,0.0,3.78894180059,16.6187760998,28.5317735075,10.9024146894,17.6293588181
 05/03  10:00:00,18.0867763925,0.586264053778,0.00942114060818,0.0,3.78894180059,13.7021493968,22.9231089586,6.9455938375,15.9775151211
 05/03  11:00:00,18.143885271,0.459323287349,0.0462896316809,0.0,3.78894180059,13.8493305508,16.6209820377,3.74067384839,12.8803081893
 05/03  12:00:00,17.7924628431,0.375647782282,0.0889839269546,0.0,3.69398621738,13.6338449159,12.7243819295,1.49591743716,11.2284644924
 05/03  13:00:00,17.6252250894,0.35433745508,0.221339898402,0.0,3.78894180059,13.2606059349,10.4262700012,0.436688281538,9.98958171966
 05/03  14:00:00,17.5353181983,0.347470107134,0.285481509309,0.0,3.78894180059,13.1134247809,8.75870361594,0.00800466900969,8.75069894693
 05/03  15:00:00,18.9723279944,0.359687580243,0.345264378927,0.0,4.71240779196,13.5549682428,9.98958171966,0.0,9.98958171966
 05/03  16:00:00,26.6143988685,0.400200523396,0.496468922496,0.0,7.18559832057,18.5321311015,11.6414254166,0.0,11.6414254166
 05/03  17:00:00,32.4562896256,0.164100477404,0.596703456333,0.0,8.38069375907,23.3147919321,15.3580737348,0.0,15.3580737348
 05/03  18:00:00,34.7920668856,0.222980773651,0.806230286298,0.0,10.6415932552,23.1212625696,18.0423197423,0.0,18.0423197423
 05/03  19:00:00,34.2986126702,0.13815355227,0.474047937229,0.0,12.3080778603,20.4854999863,17.2163978939,0.0,17.2163978939
 05/03  20:00:00,37.9905778833,0.0667201366557,0.213400792483,0.0,12.456681583,19.8967753704,15.771034659,0.0,15.771034659
 05/03  21:00:00,32.4199640152,0.0423542386723,0.130653844353,0.0,9.18739968257,17.702556249,12.8803081893,0.0,12.8803081893
 05/03  22:00:00,25.3796257999,0.0169935587622,0.0509888705902,0.0,5.91811778209,14.0365255879,11.2284644924,0.0,11.2284644924
 05/03  23:00:00,19.4267035468,0.0105499423451,0.00101930534261,0.0,3.54045821811,10.5176760807,6.54275770919,0.269824307696,6.27293340149
 05/03  24:00:00,15.7937956076,0.0819168641653,0.0,0.0,2.55330491699,7.80157382632,4.08911492155,2.15227122459,1.93684369696
 05/04  01:00:00,15.3232966062,0.200142478725,0.0,0.0,2.55330491699,7.21284921042,6.39038830539,5.28056602082,1.10982228457
 05/04  02:00:00,15.1262740914,0.297482271918,0.0,0.0,2.55330491699,6.91848690247,8.35206567298,7.86092128757,0.491144385407
 05/04  03:00:00,15.0589931856,0.377382520054,0.0,0.0,2.55330491699,6.7713057485,10.4724370555,9.98131412379,0.491122931709
 05/04  04:00:00,17.163119619,0.405015505733,0.0,0.0,3.82705111198,7.57405300124,11.7455027676,10.6361998908,1.10930287672
 05/04  05:00:00,19.9015598944,0.390509985889,0.0,0.0,6.02426329834,9.91545327661,16.0048891176,10.1601707354,5.84471838214
 05/04  06:00:00,21.5673816461,0.309413990739,0.0,0.0,6.51253267309,14.7454349813,27.5667963243,7.93572365895,19.6310726653
 05/04  07:00:00,24.390115032,0.209795581052,0.00321916024692,0.0,6.01364874671,18.163451543,26.0896958337,5.22444762074,20.865248213
 05/04  08:00:00,23.7088777819,0.475871233496,0.00165680668153,0.0,4.35151303671,18.8798367041,24.189467511,4.14743061709,20.0420368939
 05/04  09:00:00,20.8959492021,0.418664987653,0.0695663132113,0.0,3.78894180059,16.6187760998,20.0357463263,2.4633390461,17.5724072802
 05/04  10:00:00,18.1144471191,0.372636352088,0.250719568895,0.0,3.78894180059,13.7021493968,16.4866012759,0.560613736621,15.9259875393
 05/04  11:00:00,18.7079605343,0.426793894538,0.642894287806,0.0,3.78894180059,13.8493305508,12.84096967,0.00201914511383,12.8389505249
 05/04  12:00:00,18.9949591094,0.529777302585,1.13735067295,0.0,3.69398621738,13.6338449159,11.192530784,0.0,11.192530784
 05/04  13:00:00,19.3122094045,0.620301207103,1.64236046152,0.0,3.78894180059,13.2606059349,9.95771597822,0.0,9.95771597822
 05/04  14:00:00,19.7850942146,0.719056411127,2.16367122159,0.0,3.78894180059,13.1134247809,8.72290117249,0.0,8.72290117249
 05/04  15:00:00,22.0682423812,0.880640345395,2.92022600062,0.0,4.71240779196,13.5549682428,9.95771597822,0.0,9.95771597822
 05/04  16:00:00,30.9262003266,1.12798584698,4.08048505707,0.0,7.18559832057,18.5321311015,11.6041357192,0.0,11.6041357192
 05/04  17:00:00,38.2565225515,1.17636592159,5.38467093805,0.0,8.38069375907,23.3147919321,15.3085801364,0.0,15.3085801364
 05/04  18:00:00,41.3733193983,1.37770460333,6.23275896933,0.0,10.6415932552,23.1212625696,17.9840122155,0.0,17.9840122155
 05/04  19:00:00,40.6820607744,1.29294157717,5.70270801648,0.0,12.3080778603,20.4854999863,17.160802345,0.0,17.160802345
 05/04  20:00:00,43.579422957,1.11058243334,4.75838356951,0.0,12.456681583,19.8967753704,15.7201850716,0.0,15.7201850716
 05/04  21:00:00,36.9460030114,0.917249997799,3.78179708139,0.0,9.18739968257,17.702556249,12.8389505249,0.0,12.8389505249
 05/04  22:00:00,28.6513652981,0.666953165573,2.67276876206,0.0,5.91811778209,14.0365255879,11.192530784,0.0,11.192530784
 05/04  23:00:00,21.7746204293,0.473409218223,1.8860769119,0.0,3.54045821811,10.5176760807,6.25327156103,0.0,6.25327156103
 05/04  24:00:00,16.8676452482,0.239222709269,0.916543795586,0.0,2.55330491699,7.80157382632,1.93141974097,0.0,1.93141974097
 05/05  01:00:00,15.905949754,0.164894831543,0.617900795014,0.0,2.55330491699,7.21284921042,1.10710331005,0.0,1.10710331005
 05/05  02:00:00,15.5017581433,0.141584999559,0.531381324268,0.0,2.55330491699,6.91848690247,0.490464457704,0.0,0.490464457704
 05/05  03:00:00,15.2771129513,0.12518744755,0.470314838228,0.0,2.55330491699,6.7713057485,0.490442936357,0.0,0.490442936357
 05/05  04:00:00,17.3418149315,0.122907849292,0.460802968986,0.0,3.82705111198,7.57405300124,1.10658227416,0.0,1.10658227416
 05/05  05:00:00,20.1918930875,0.144552229799,0.536290949199,0.0,6.02426329834,9.91545327661,5.82633763711,0.0,5.82633763711
 05/05  06:00:00,22.4070195691,0.242543701834,0.906508211895,0.0,6.51253267309,14.7454349813,19.5670292575,0.0,19.5670292575
 05/05  07:00:00,25.7386519155,0.325230438085,1.23632118672,0.0,6.01364874671,18.163451543,20.7971117973,0.0,20.7971117973
 05/05  08:00:00,25.3332649601,0.644192157421,1.45772306089,0.0,4.35151303671,18.8798367041,19.9766259151,0.0,19.9766259151
 05/05  09:00:00,22.7961013309,0.684569913785,1.70381351586,0.0,3.78894180059,16.6187760998,17.5151726738,0.0,17.5151726738
 05/05  10:00:00,20.4951760412,0.78697963566,2.21710520743,0.0,3.78894180059,13.7021493968,15.8742038477,0.0,15.8742038477
 05/05  11:00:00,21.5364467874,0.942057007461,2.95611742796,0.0,3.78894180059,13.8493305508,12.7973872988,0.0,12.7973872988
 05/05  12:00:00,21.2597141901,0.962447493605,2.96943556266,0.0,3.69398621738,13.6338449159,11.1564184727,0.0,11.1564184727
 05/05  13:00:00,20.8913047166,0.953549464275,2.88820751641,0.0,3.78894180059,13.2606059349,9.92569185317,0.0,9.92569185317
 05/05  14:00:00,21.3829040853,1.06840376001,3.41213374342,0.0,3.78894180059,13.1134247809,8.69496523362,0.0,8.69496523362
 05/05  15:00:00,23.8884045864,1.27994466591,4.34108388522,0.0,4.71240779196,13.5549682428,9.92569185317,0.0,9.92569185317
 05/05  16:00:00,32.6215177686,1.50327508852,5.40051325747,0.0,7.18559832057,18.5321311015,11.5666606792,0.0,11.5666606792
 05/05  17:00:00,39.4806795978,1.46139658492,6.32379732102,0.0,8.38069375907,23.3147919321,15.2588405379,0.0,15.2588405379
 05/05  18:00:00,42.5197393153,1.64237782581,7.11450566383,0.0,10.6415932552,23.1212625696,17.9254148803,0.0,17.9254148803
 05/05  19:00:00,42.2066494514,1.60500020132,6.91523806935,0.0,12.3080778603,20.4854999863,17.1049304672,0.0,17.1049304672
 05/05  20:00:00,45.411691382,1.47235476518,6.22887966261,0.0,12.456681583,19.8967753704,15.6690827444,0.0,15.6690827444
 05/05  21:00:00,39.0326814454,1.31550579278,5.47021972045,0.0,9.18739968257,17.702556249,12.7973872988,0.0,12.7973872988
 05/05  22:00:00,30.8321794373,1.08051290109,4.44002316573,0.0,5.91811778209,14.0365255879,11.1564184727,0.0,11.1564184727
 05/05  23:00:00,23.7952550497,0.860274756672,3.51984599393,0.0,3.54045821811,10.5176760807,6.23351199451,0.0,6.23351199451
 05/05  24:00:00,19.0031428394,0.649463104991,2.64180099102,0.0,2.55330491699,7.80157382632,1.92596882607,0.0,1.92596882607
 05/06  01:00:00,17.6704041318,0.507282856191,2.03996714819,0.0,2.55330491699,7.21284921042,1.10437115453,0.0,1.10437115453
 05/06  02:00:00,16.8311202425,0.402221307386,1.60010711567,0.0,2.55330491699,6.91848690247,0.48978125509,0.0,0.48978125509
 05/06  03:00:00,15.9918476062,0.273016546399,1.03722039435,0.0,2.55330491699,6.7713057485,0.489759673178,0.0,0.489759673178
 05/06  04:00:00,17.7079132834,0.20442328262,0.745385887558,0.0,3.82705111198,7.57405300124,1.1038486623,0.0,1.1038486623
 05/06  05:00:00,20.6029637884,0.235608995102,0.856304884777,0.0,6.02426329834,9.91545327661,5.80787046011,0.0,5.80787046011
 05/06  06:00:00,23.1280820392,0.39498310445,1.47513127946,0.0,6.51253267309,14.7454349813,19.5026878939,0.0,19.5026878939
 05/06  07:00:00,26.8419021622,0.579094538062,2.27923669587,0.0,6.01364874671,17.9699221805,20.7286585731,0.0,20.7286585731
 05/06  08:00:00,25.1093946436,0.649782188803,2.67467628172,0.0,3.66783283761,18.1171033345,19.9109108002,0.0,19.9109108002
 05/06  09:00:00,23.3011796089,0.825106882602,3.51476839378,0.0,3.10526160149,15.8560427302,17.4576719482,0.0,17.4576719482
 05/06  10:00:00,21.8027183517,1.06832598075,4.68971474149,0.0,3.10526160149,12.9394160272,15.8221793817,0.0,15.8221793817
 05/06  11:00:00,22.9201127776,1.23443723454,5.4938167598,0.0,3.10526160149,13.0865971812,12.7556308195,0.0,12.7556308195
 05/06  12:00:00,23.243513055,1.32383682637,5.87499859943,0.0,3.10526160149,12.9394160272,11.120138253,0.0,11.120138253
 05/06  13:00:00,23.5424109844,1.44771924576,6.49155757146,0.0,3.10526160149,12.4978725653,9.89351882814,0.0,9.89351882814
 05/06  14:00:00,24.4668649498,1.61368156072,7.39723037587,0.0,3.10526160149,12.3506914113,8.66689940327,0.0,8.66689940327
 05/06  15:00:00,26.0096069082,1.66593082677,7.52271361493,0.0,4.02872759285,12.7922348732,9.89351882814,0.0,9.89351882814
 05/06  16:00:00,34.3824835696,1.83448423184,8.27668348385,0.0,6.50191812146,17.7693977319,11.5290113946,0.0,11.5290113946
 05/06  17:00:00,43.3165692519,2.1220338449,9.69257907753,0.0,8.38069375907,23.1212625696,15.2088696692,0.0,15.2088696692
 05/06  18:00:00,45.7197793011,2.18618864921,9.77073482624,0.0,10.6415932552,23.1212625696,17.8665450898,0.0,17.8665450898
 05/06  19:00:00,44.0165178893,1.94880259261,8.38130411594,0.0,12.3080778603,20.4854999863,17.0487988065,0.0,17.0487988065
 05/06  20:00:00,46.3273098276,1.6763195098,6.94053336363,0.0,12.456681583,19.8967753704,15.6177428109,0.0,15.6177428109
 05/06  21:00:00,38.7650528633,1.33022797628,5.18786895478,0.0,9.18739968257,17.702556249,12.7556308195,0.0,12.7556308195
 05/06  22:00:00,29.6214443934,0.923084193278,3.38671682961,0.0,5.91811778209,14.0365255879,11.120138253,0.0,11.120138253
 05/06  23:00:00,22.268049876,0.624650762001,2.2282648149,0.0,3.54045821811,10.5176760807,6.21366055353,0.0,6.21366055353
 05/06  24:00:00,17.266778999,0.349624920772,1.20527533487,0.0,2.55330491699,7.80157382632,1.92049256649,0.0,1.92049256649
 05/07  01:00:00,16.0091487461,0.207473302945,0.678521315676,0.0,2.55330491699,7.21284921042,1.10162662814,0.0,1.10162662814
 05/07  02:00:00,15.3660772892,0.12903093908,0.40825453062,0.0,2.55330491699,6.91848690247,0.489094980059,0.0,0.489094980059
 05/07  03:00:00,15.0084555537,0.0797799123812,0.24706497578,0.0,2.55330491699,6.7713057485,0.48907334466,0.0,0.48907334466
 05/07  04:00:00,16.9878323388,0.0571006829503,0.172627542617,0.0,3.82705111198,7.57405300124,1.10110285101,0.0,1.10110285101
 05/07  05:00:00,19.7732089567,0.0652012641719,0.196957784002,0.0,6.02426329834,9.91545327661,5.78932231927,0.0,5.78932231927
 05/07  06:00:00,21.7776370353,0.126973257714,0.392696122304,0.0,6.51253267309,14.7454349813,19.4380676279,0.0,19.4380676279
 05/07  07:00:00,24.9567939071,0.228052489014,0.745170489839,0.0,6.01364874671,17.9699221805,20.6599088121,0.0,20.6599088121
 05/07  08:00:00,22.9582327329,0.26468265266,0.908613907147,0.0,3.66783283761,18.1171033345,19.8449110101,0.0,19.8449110101
 05/07  09:00:00,20.4781821918,0.332812404652,1.18406545458,0.0,3.10526160149,15.8560427302,17.3999221318,0.0,17.3999221318
 05/07  10:00:00,17.9929450985,0.418002590426,1.53026487863,0.0,3.10526160149,12.9394160272,15.7699295478,0.0,15.7699295478
 05/07  11:00:00,18.4231104116,0.473021738136,1.75822989018,0.0,3.10526160149,13.0865971812,12.7136934528,0.0,12.7136934528
 05/07  12:00:00,18.6869245708,0.553096739701,2.0891502019,0.0,3.10526160149,12.9394160272,11.0837008688,0.0,11.0837008688
 05/07  13:00:00,18.7950528632,0.65617580945,2.53574288657,0.0,3.10526160149,12.4978725653,9.86120643086,0.0,9.86120643086
 05/07  14:00:00,19.5582421643,0.823560485497,3.27872866557,0.0,3.10526160149,12.3506914113,8.63871199288,0.0,8.63871199288
 05/07  15:00:00,21.9807754399,1.02517702544,4.13463594788,0.0,4.02872759285,12.7922348732,9.86120643086,0.0,9.86120643086
 05/07  16:00:00,30.3507399717,1.22177170779,4.85765240998,0.0,6.50191812146,17.7693977319,11.4911990148,0.0,11.4911990148
 05/07  17:00:00,38.2560403636,1.39183970395,5.36224433025,0.0,8.38069375907,23.1212625696,15.1586823288,0.0,15.1586823288
 05/07  18:00:00,40.4058506126,1.4077833162,5.23521147073,0.0,10.6415932552,23.1212625696,17.8074202777,0.0,17.8074202777
 05/07  19:00:00,38.6477923387,1.09853299614,3.86284816181,0.0,12.3080778603,20.4854999863,16.9924239858,0.0,16.9924239858
 05/07  20:00:00,41.2853968014,0.820753552199,2.754186295,0.0,12.456681583,19.8967753704,15.5661804748,0.0,15.5661804748
 05/07  21:00:00,34.8006993221,0.597098036647,1.95664535325,0.0,9.18739968257,17.702556249,12.7136934528,0.0,12.7136934528
 05/07  22:00:00,26.7846888249,0.351078682417,1.12196677202,0.0,5.91811778209,14.0365255879,11.0837008688,0.0,11.0837008688
 05/07  23:00:00,20.2635886107,0.205425192965,0.643029118561,0.0,3.54045821811,10.5176760807,6.19372311691,0.0,6.19372311691
 05/07  24:00:00,16.0953326646,0.0946090809536,0.288844840212,0.0,2.55330491699,7.80157382632,1.91499258398,0.0,1.91499258398
 05/08  01:00:00,15.339919588,0.0542145725962,0.162550887921,0.0,2.55330491699,7.21284921042,1.09887054471,0.0,1.09887054471
 05/08  02:00:00,14.9479038596,0.0302519107563,0.0888601293282,0.0,2.55330491699,6.91848690247,0.488405836022,0.0,0.488405836022
 05/08  03:00:00,14.7394997612,0.0260575956855,0.0318315000095,0.0,2.55330491699,6.7713057485,0.869998456416,0.381614302216,0.4883841542
 05/08  04:00:00,16.8409502991,0.0673460412362,0.0155001446459,0.0,3.82705111198,7.57405300124,2.67309521917,1.57474956537,1.0983456538
 05/08  05:00:00,18.7613640192,0.099605145477,0.0435422985508,0.0,6.02426329834,9.91545327661,7.91988703781,2.14918833111,5.7706987067
 05/08  06:00:00,21.5498063742,0.122053396104,0.169785322748,0.0,6.51253267309,14.7454349813,21.0230715715,1.64988397656,19.373187595
 05/08  07:00:00,24.6013378472,0.143850259662,0.280387296917,0.0,6.01364874671,18.163451543,21.9465380748,1.35565520081,20.590882874
 05/08  08:00:00,24.0327754808,0.468311763242,0.333113975843,0.0,4.35151303671,18.8798367041,21.2838046397,1.50515854971,19.7786460899
 05/08  09:00:00,21.4130826256,0.488319465256,0.517045259121,0.0,3.78894180059,16.6187760998,18.3478431668,1.0059028402,17.3419403266
