Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/08  10:00:00,18.8215866412,0.52900340894,0.801492034171,0.0,3.78894180059,13.7021493968,15.9959449407,0.278475121451,15.7174698193
 05/08  11:00:00,19.2985998775,0.586270471185,1.07405705434,0.0,3.78894180059,13.8493305508,12.7208685888,0.0492809707297,12.6715876181
 05/08  12:00:00,19.2037438758,0.630966186615,1.24494655532,0.0,3.69398621738,13.6338449159,11.0471171108,0.0,11.0471171108
 05/08  13:00:00,18.9148013574,0.624785316208,1.24046830523,0.0,3.78894180059,13.2606059349,9.82876423035,0.0,9.82876423035
 05/08  14:00:00,18.8295251437,0.639492164745,1.28766639704,0.0,3.78894180059,13.1134247809,8.61041134988,0.0,8.61041134988
 05/08  15:00:00,20.3398607906,0.673147192987,1.39933756236,0.0,4.71240779196,13.5549682428,9.82876423035,0.0,9.82876423035
 05/08  16:00:00,28.1080239837,0.742169351647,1.64812520943,0.0,7.18559832057,18.5321311015,11.4532347376,0.0,11.4532347376
 05/08  17:00:00,34.1562593542,0.550975944338,1.90979771802,0.0,8.38069375907,23.3147919321,15.1082933791,0.0,15.1082933791
 05/08  18:00:00,36.2943229742,0.571805064844,1.95966208368,0.0,10.6415932552,23.1212625696,17.7480579534,0.0,17.7480579534
 05/08  19:00:00,35.8428137288,0.497044389262,1.65935815883,0.0,12.3080778603,20.4854999863,16.9358226998,0.0,16.9358226998
 05/08  20:00:00,39.5025279219,0.419077527952,1.37299343976,0.0,12.456681583,19.8967753704,15.5144110059,0.0,15.5144110059
 05/08  21:00:00,33.7492027927,0.353841022352,1.14840583819,0.0,9.18739968257,17.702556249,12.6715876181,0.0,12.6715876181
 05/08  22:00:00,26.3733953744,0.250706457625,0.811045546266,0.0,5.91811778209,14.0365255879,11.0471171108,0.0,11.0471171108
 05/08  23:00:00,20.0614082208,0.152638129895,0.493635791758,0.0,3.54045821811,10.5176760807,6.17370558894,0.0,6.17370558894
 05/08  24:00:00,16.0699754825,0.0887178962468,0.26937884288,0.0,2.55330491699,7.80157382632,2.0441659802,0.134695472911,1.90947050729
 05/09  01:00:00,15.3835088294,0.0909847270523,0.169369974905,0.0,2.55330491699,7.21284921042,2.04426874294,0.948165021418,1.09610372152
 05/09  02:00:00,15.0634786769,0.126182351811,0.108504505583,0.0,2.55330491699,6.91848690247,2.79192078971,2.30420676246,0.487714027249
 05/09  03:00:00,14.9225221292,0.16573699603,0.0751744676626,0.0,2.55330491699,6.7713057485,4.05448358549,3.56679127944,0.487692306051
 05/09  04:00:00,17.0168602962,0.206323392155,0.0524327908306,0.0,3.82705111198,7.57405300124,5.87637752134,4.78079963375,1.09557788759
 05/09  05:00:00,18.9361117201,0.240920866702,0.0769742781596,0.0,6.02426329834,9.91545327661,11.2183348892,5.46632975243,5.7520051368
 05/09  06:00:00,21.721962103,0.240743748142,0.223250699492,0.0,6.51253267309,14.7454349813,23.6010114663,4.29294445854,19.3080670078
 05/09  07:00:00,24.7885259965,0.231258147159,0.380167558701,0.0,6.01364874671,18.163451543,23.4418190501,2.92021784999,20.5216012001
 05/09  08:00:00,24.1647977029,0.533100145323,0.400347815829,0.0,4.35151303671,18.8798367041,22.4818974828,2.76976181923,19.7121356635
 05/09  09:00:00,21.7378136356,0.557521166618,0.772574567723,0.0,3.78894180059,16.6187760998,18.6528136601,1.36906995665,17.2837437034
 05/09  10:00:00,19.4999713168,0.640791716022,1.36808840262,0.0,3.78894180059,13.7021493968,15.7892335046,0.124417772897,15.6648157317
 05/09  11:00:00,20.1559325698,0.728997600867,1.78866261703,0.0,3.78894180059,13.8493305508,12.6293257846,0.0,12.6293257846
 05/09  12:00:00,20.1866352857,0.795379157764,2.06342499413,0.0,3.69398621738,13.6338449159,11.0103978129,0.0,11.0103978129
 05/09  13:00:00,20.1135234584,0.825133620631,2.23884210181,0.0,3.78894180059,13.2606059349,9.79620183406,0.0,9.79620183406
 05/09  14:00:00,20.2132127083,0.871082576991,2.43976354941,0.0,3.78894180059,13.1134247809,8.58200585524,0.0,8.58200585524
 05/09  15:00:00,21.8190362175,0.920353397273,2.63130678498,0.0,4.71240779196,13.5549682428,9.79620183406,0.0,9.79620183406
 05/09  16:00:00,29.8160084359,1.03337786388,3.06490114946,0.0,7.18559832057,18.5321311015,11.4151298058,0.0,11.4151298058
 05/09  17:00:00,35.7324307623,0.842533230507,3.19441183989,0.0,8.38069375907,23.3147919321,15.0577177423,0.0,15.0577177423
 05/09  18:00:00,37.7555766731,0.853915099801,3.13880574763,0.0,10.6415932552,23.1212625696,17.6884756964,0.0,17.6884756964
 05/09  19:00:00,36.960367897,0.717212479563,2.55674423673,0.0,12.3080778603,20.4854999863,16.8790117105,0.0,16.8790117105
 05/09  20:00:00,40.128714939,0.548066265395,1.87019171946,0.0,12.456681583,19.8967753704,15.4624497352,0.0,15.4624497352
 05/09  21:00:00,34.1975520352,0.449014086417,1.50158201661,0.0,9.18739968257,17.702556249,12.6293257846,0.0,12.6293257846
 05/09  22:00:00,26.718213621,0.326811563115,1.0797586874,0.0,5.91811778209,14.0365255879,11.0103978129,0.0,11.0103978129
 05/09  23:00:00,20.2209444395,0.190429347838,0.615380792492,0.0,3.54045821811,10.5176760807,6.15361389761,0.0,6.15361389761
 05/09  24:00:00,16.0934114935,0.0914822749904,0.290050475088,0.0,2.55330491699,7.80157382632,1.90392797175,0.0,1.90392797175
 05/10  01:00:00,15.3820787534,0.0624148247339,0.196509801199,0.0,2.55330491699,7.21284921042,1.09332697909,0.0,1.09332697909
 05/10  02:00:00,15.0311295929,0.0531112949171,0.14922647856,0.0,2.55330491699,6.91848690247,0.627394844647,0.140375085846,0.487019758801
 05/10  03:00:00,14.8707046102,0.0646071984114,0.124486746325,0.0,2.55330491699,6.7713057485,1.11617973851,0.629181733253,0.486998005257
 05/10  04:00:00,16.9733635146,0.0914739504913,0.123785450871,0.0,3.82705111198,7.57405300124,2.40730872751,1.31450835509,1.09280037242
 05/10  05:00:00,18.9106269136,0.128707010495,0.163703327871,0.0,6.02426329834,9.91545327661,7.6682506278,1.93500348308,5.73324714472
 05/10  06:00:00,21.7131440626,0.155875849763,0.299300557492,0.0,6.51253267309,14.7454349813,20.8179142651,1.57518911507,19.2427251501
 05/10  07:00:00,24.9434541583,0.199486410033,0.566867457644,0.0,6.01364874671,18.163451543,21.2328480569,0.780763749427,20.4520843075
 05/10  08:00:00,24.4857043637,0.523598131272,0.73075649069,0.0,4.35151303671,18.8798367041,20.1645308686,0.51913144137,19.6453994273
 05/10  09:00:00,22.1926659032,0.600136270687,1.18481173132,0.0,3.78894180059,16.6187760998,17.316700334,0.0913508373173,17.2253494967
 05/10  10:00:00,19.8710665349,0.705561113603,1.67441422313,0.0,3.78894180059,13.7021493968,15.6119828779,0.0,15.6119828779
 05/10  11:00:00,20.5453776396,0.798220120662,2.108885167,0.0,3.78894180059,13.8493305508,12.5869204678,0.0,12.5869204678
 05/10  12:00:00,20.6672543509,0.875964619048,2.46345859798,0.0,3.69398621738,13.6338449159,10.9735538491,0.0,10.9735538491
 05/10  13:00:00,20.7425857821,0.931967916542,2.76107012964,0.0,3.78894180059,13.2606059349,9.76352888503,0.0,9.76352888503
 05/10  14:00:00,21.0112377442,1.0052904489,3.10358071337,0.0,3.78894180059,13.1134247809,8.55350392098,0.0,8.55350392098
 05/10  15:00:00,22.9543932644,1.11848590131,3.56853132791,0.0,4.71240779196,13.5549682428,9.76352888503,0.0,9.76352888503
 05/10  16:00:00,31.0810097438,1.2609550203,4.10232530092,0.0,7.18559832057,18.5321311015,11.3768955038,0.0,11.3768955038
 05/10  17:00:00,37.5821189142,1.17730719771,4.70932602466,0.0,8.38069375907,23.3147919321,15.0069703959,0.0,15.0069703959
 05/10  18:00:00,39.9456702106,1.26229462064,4.92051976428,0.0,10.6415932552,23.1212625696,17.6286911513,0.0,17.6286911513
 05/10  19:00:00,37.8560372806,1.07127921265,3.9911802205,0.0,12.3080778603,20.4854999863,16.822007842,0.0,16.822007842
 05/10  20:00:00,41.4820746043,0.825795347892,2.94582230219,0.0,12.456681583,19.8967753704,15.4103120506,0.0,15.4103120506
 05/10  21:00:00,34.9242731245,0.602894706478,2.07442248588,0.0,9.18739968257,17.702556249,12.5869204678,0.0,12.5869204678
 05/10  22:00:00,27.2208368048,0.431893363746,1.47730007056,0.0,5.91811778209,14.0365255879,10.9735538491,0.0,10.9735538491
 05/10  23:00:00,20.8048948482,0.314535871722,1.0752246774,0.0,3.54045821811,10.5176760807,6.13345399289,0.0,6.13345399289
 05/10  24:00:00,16.5881859733,0.200203073365,0.6761041565,0.0,2.55330491699,7.80157382632,1.89836661873,0.0,1.89836661873
 05/11  01:00:00,15.7010863465,0.133516910137,0.44441530895,0.0,2.55330491699,7.21284921042,1.0905411409,0.0,1.0905411409
 05/11  02:00:00,15.2480971797,0.0973543127784,0.321951047495,0.0,2.55330491699,6.91848690247,0.486323236478,0.0,0.486323236478
 05/11  03:00:00,15.0189583169,0.0782779180043,0.259069733406,0.0,2.55330491699,6.7713057485,0.486301457597,0.0,0.486301457597
 05/11  04:00:00,17.0819201538,0.0746789637395,0.249137076774,0.0,3.82705111198,7.57405300124,1.09001393123,0.0,1.09001393123
 05/11  05:00:00,19.0149285016,0.0915329132169,0.305179013196,0.0,6.02426329834,9.91545327661,5.71443028463,0.0,5.71443028463
 05/11  06:00:00,22.1713039692,0.205967455846,0.707368858048,0.0,6.51253267309,14.7454349813,19.1771813711,0.0,19.1771813711
 05/11  07:00:00,25.5464575336,0.300658021992,1.06869922093,0.0,6.01364874671,18.163451543,20.3823527829,0.0,20.3823527829
 05/11  08:00:00,25.1177701005,0.625817446836,1.26060291195,0.0,4.35151303671,18.8798367041,19.5784571445,0.0,19.5784571445
 05/11  09:00:00,23.0331211239,0.743586332091,1.88181689057,0.0,3.78894180059,16.6187760998,17.1667749992,0.0,17.1667749992
 05/11  10:00:00,20.8503422884,0.862695727249,2.49655536308,0.0,3.78894180059,13.7021493968,15.558986904,0.0,15.558986904
 05/11  11:00:00,21.5409507692,0.948179312808,2.95449910442,0.0,3.78894180059,13.8493305508,12.5443842256,0.0,12.5443842256
 05/11  12:00:00,21.8046219593,1.05248008057,3.42431074489,0.0,3.69398621738,13.6338449159,10.9365961304,0.0,10.9365961304
 05/11  13:00:00,22.3533039143,1.19676493306,4.10699124531,0.0,3.78894180059,13.2606059349,9.73075505905,0.0,9.73075505905
 05/11  14:00:00,22.8681337655,1.31145590276,4.65431128086,0.0,3.78894180059,13.1134247809,8.52491398768,0.0,8.52491398768
 05/11  15:00:00,24.0671607372,1.30370072181,4.49608398014,0.0,4.71240779196,13.5549682428,9.73075505905,0.0,9.73075505905
 05/11  16:00:00,31.627851996,1.35497405254,4.55514852088,0.0,7.18559832057,18.5321311015,11.3385431542,0.0,11.3385431542
 05/11  17:00:00,37.5771317562,1.17101326616,4.71063279816,0.0,8.38069375907,23.3147919321,14.9560663683,0.0,14.9560663683
 05/11  18:00:00,39.5938511166,1.18954869299,4.64144659795,0.0,10.6415932552,23.1212625696,17.5687220229,0.0,17.5687220229
 05/11  19:00:00,37.9687612,1.08033143446,4.09485191809,0.0,12.3080778603,20.4854999863,16.7648279754,0.0,16.7648279754
 05/11  20:00:00,42.0747909233,0.930853075119,3.43348089394,0.0,12.456681583,19.8967753704,15.3580133921,0.0,15.3580133921
 05/11  21:00:00,35.7433451774,0.75755089639,2.73883834885,0.0,9.18739968257,17.702556249,12.5443842256,0.0,12.5443842256
 05/11  22:00:00,27.8519346029,0.552182627466,1.98810860497,0.0,5.91811778209,14.0365255879,10.9365961304,0.0,10.9365961304
 05/11  23:00:00,21.2002371337,0.390665752311,1.39443708223,0.0,3.54045821811,10.5176760807,6.11323184494,0.0,6.11323184494
 05/11  24:00:00,16.9607881566,0.275826533373,0.973082879865,0.0,2.55330491699,7.80157382632,1.89278809516,0.0,1.89278809516
 05/12  01:00:00,16.1607197045,0.228954570689,0.808611006399,0.0,2.55330491699,7.21284921042,1.08774703316,0.0,1.08774703316
 05/12  02:00:00,15.7503598945,0.202765487317,0.718802587678,0.0,2.55330491699,6.91848690247,0.485624666752,0.0,0.485624666752
 05/12  03:00:00,15.4515985378,0.170179111418,0.599808760869,0.0,2.55330491699,6.7713057485,0.485602869518,0.0,0.485602869518
 05/12  04:00:00,17.4987038663,0.163268857069,0.577330895996,0.0,3.82705111198,7.57405300124,1.08721938964,0.0,1.08721938964
 05/12  05:00:00,19.4966382727,0.193561998813,0.68485969871,0.0,6.02426329834,9.91545327661,5.69556012814,0.0,5.69556012814
 05/12  06:00:00,22.569387942,0.287425308081,1.02399497855,0.0,6.51253267309,14.7454349813,19.1114550798,0.0,19.1114550798
 05/12  07:00:00,25.738380913,0.340332650103,1.22094797221,0.0,6.01364874671,18.163451543,20.3124272768,0.0,20.3124272768
 05/12  08:00:00,24.9048492523,0.591092677064,1.08240683352,0.0,4.35151303671,18.8798367041,19.5113286394,0.0,19.5113286394
 05/12  09:00:00,22.2175074899,0.608125252548,1.2016643361,0.0,3.78894180059,16.6187760998,17.1080375572,0.0,17.1080375572
 05/12  10:00:00,19.5585580649,0.65690242485,1.41056444198,0.0,3.78894180059,13.7021493968,15.5058435041,0.0,15.5058435041
 05/12  11:00:00,19.880840827,0.692237467622,1.55033100738,0.0,3.78894180059,13.8493305508,12.5017296546,0.0,12.5017296546
 05/12  12:00:00,19.7266430073,0.726580360668,1.67223151279,0.0,3.69398621738,13.6338449159,10.8995356016,0.0,10.8995356016
 05/12  13:00:00,19.6744812486,0.762734313774,1.86219919893,0.0,3.78894180059,13.2606059349,9.69789006177,0.0,9.69789006177
 05/12  14:00:00,19.8042761654,0.810120215392,2.09178936812,0.0,3.78894180059,13.1134247809,8.49624452197,0.0,8.49624452197
 05/12  15:00:00,21.4308240243,0.853418333118,2.31002965592,0.0,4.71240779196,13.5549682428,9.69789006177,0.0,9.69789006177
 05/12  16:00:00,29.264681431,0.937942504253,2.60900950411,0.0,7.18559832057,18.5321311015,11.3000841148,0.0,11.3000841148
 05/12  17:00:00,36.2349457638,0.946033595722,3.5934264762,0.0,8.38069375907,23.3147919321,14.9050207342,0.0,14.9050207342
 05/12  18:00:00,39.1439963856,1.11531348437,4.2658270756,0.0,10.6415932552,23.1212625696,17.5085860705,0.0,17.5085860705
 05/12  19:00:00,37.3156544282,0.963735918568,3.55834066218,0.0,12.3080778603,20.4854999863,16.7074890439,0.0,16.7074890439
 05/12  20:00:00,40.8858761959,0.704544891387,2.47087435034,0.0,12.456681583,19.8967753704,15.3055692475,0.0,15.3055692475
 05/12  21:00:00,34.527012762,0.519391113701,1.76066571612,0.0,9.18739968257,17.702556249,12.5017296546,0.0,12.5017296546
 05/12  22:00:00,26.8437997538,0.355733721022,1.17642266227,0.0,5.91811778209,14.0365255879,10.8995356016,0.0,10.8995356016
 05/12  23:00:00,20.3638246434,0.223233340811,0.725457003474,0.0,3.54045821811,10.5176760807,6.09295344237,0.0,6.09295344237
 05/12  24:00:00,16.1561570086,0.106204343538,0.33807392163,0.0,2.55330491699,7.80157382632,1.88719405307,0.0,1.88719405307
 05/13  01:00:00,15.4012059127,0.0670264269699,0.211025358284,0.0,2.55330491699,7.21284921042,1.08494548456,0.0,1.08494548456
 05/13  02:00:00,15.0104479332,0.0442784578675,0.137377655843,0.0,2.55330491699,6.91848690247,0.484924256709,0.0,0.484924256709
 05/13  03:00:00,14.8088753347,0.0437921073471,0.0834725618769,0.0,2.55330491699,6.7713057485,0.901132722845,0.416230274767,0.484902448078
 05/13  04:00:00,16.8882301822,0.0803425659423,0.0497835029582,0.0,3.82705111198,7.57405300124,2.6997446253,1.61532704963,1.08441757567
 05/13  05:00:00,18.8395260884,0.114970849154,0.10633866407,0.0,6.02426329834,9.91545327661,7.69841094826,2.02176868565,5.67664226262
 05/13  06:00:00,21.6866459239,0.136731987754,0.291946280789,0.0,6.51253267309,14.7454349813,20.1772104475,1.13164470836,19.0455657392
 05/13  07:00:00,24.9163034009,0.220491145152,0.712241327569,0.0,6.01364874671,17.9699221805,20.5569064024,0.314577905604,20.2423284968
 05/13  08:00:00,23.0313695371,0.272236508541,0.974196855484,0.0,3.66783283761,18.1171033345,19.5348615349,0.0908277432398,19.4440337917
 05/13  09:00:00,20.7180831395,0.365733065318,1.3910457416,0.0,3.10526160149,15.8560427302,17.0491545654,0.0,17.0491545654
 05/13  10:00:00,18.561765448,0.505430664077,2.0116571545,0.0,3.10526160149,12.9394160272,15.4525684163,0.0,15.4525684163
 05/13  11:00:00,19.2765353268,0.603751661997,2.48092488153,0.0,3.10526160149,13.0865971812,12.4589693868,0.0,12.4589693868
 05/13  12:00:00,19.6034260933,0.684364530704,2.87438393344,0.0,3.10526160149,12.9394160272,10.8623832377,0.0,10.8623832377
 05/13  13:00:00,19.2270014863,0.697131316655,2.92673600241,0.0,3.10526160149,12.4978725653,9.66494362586,0.0,9.66494362586
 05/13  14:00:00,19.3381271632,0.756201772164,3.12597237789,0.0,3.10526160149,12.3506914113,8.46750401405,0.0,8.46750401405
 05/13  15:00:00,21.4159567155,0.895933240844,3.69906100813,0.0,4.02872759285,12.7922348732,9.66494362586,0.0,9.66494362586
 05/13  16:00:00,29.6846336373,1.05325290158,4.36006488185,0.0,6.50191812146,17.7693977319,11.2615297749,0.0,11.2615297749
 05/13  17:00:00,37.3286533825,1.14642605746,4.6802709956,0.0,8.38069375907,23.1212625696,14.8538486104,0.0,14.8538486104
 05/13  18:00:00,39.7853781796,1.20723510217,4.81528725174,0.0,10.6415932552,23.1212625696,17.4483011026,0.0,17.4483011026
 05/13  19:00:00,38.0085013196,1.07557693813,4.1393465341,0.0,12.3080778603,20.4854999863,16.6500080281,0.0,16.6500080281
 05/13  20:00:00,41.755612788,0.866325298503,3.17883053531,0.0,12.456681583,19.8967753704,15.2529951476,0.0,15.2529951476
 05/13  21:00:00,35.1576025685,0.643779058207,2.26686757806,0.0,9.18739968257,17.702556249,12.4589693868,0.0,12.4589693868
 05/13  22:00:00,27.3191734182,0.449955134286,1.55757491345,0.0,5.91811778209,14.0365255879,10.8623832377,0.0,10.8623832377
 05/13  23:00:00,20.9118026007,0.33616543222,1.16050286934,0.0,3.54045821811,10.5176760807,6.07262479042,0.0,6.07262479042
 05/13  24:00:00,16.7866210178,0.242035580445,0.832706693997,0.0,2.55330491699,7.80157382632,1.88158614908,0.0,1.88158614908
 05/14  01:00:00,16.0781301608,0.212769022008,0.742207011308,0.0,2.55330491699,7.21284921042,1.08213732605,0.0,1.08213732605
 05/14  02:00:00,15.6705940984,0.186599258161,0.65520302074,0.0,2.55330491699,6.91848690247,0.484222213985,0.0,0.484222213985
 05/14  03:00:00,15.4267303493,0.164893464785,0.580226219047,0.0,2.55330491699,6.7713057485,0.484200400884,0.0,0.484200400884
 05/14  04:00:00,17.4180234391,0.147042412442,0.512876913439,0.0,3.82705111198,7.57405300124,1.08160931952,0.0,1.08160931952
 05/14  05:00:00,19.3241698292,0.15907679224,0.546876461781,0.0,6.02426329834,9.91545327661,5.65768228954,0.0,5.65768228954
 05/14  06:00:00,22.2942402844,0.233163369803,0.803109259304,0.0,6.51253267309,14.7454349813,18.9795328605,0.0,18.9795328605
 05/14  07:00:00,25.1705744844,0.265566648495,0.921436907734,0.0,6.01364874671,17.9699221805,20.1720772021,0.0,20.1720772021
 05/14  08:00:00,22.8993592112,0.245685174104,0.868737864056,0.0,3.66783283761,18.1171033345,19.3765925299,0.0,19.3765925299
 05/14  09:00:00,20.4233170213,0.31183547895,1.15017720976,0.0,3.10526160149,15.8560427302,16.9901434613,0.0,16.9901434613
 05/14  10:00:00,17.8974484144,0.388927059412,1.46384372552,0.0,3.10526160149,12.9394160272,15.3991774173,0.0,15.3991774173
 05/14  11:00:00,18.2423609247,0.430634058909,1.61986808252,0.0,3.10526160149,13.0865971812,12.416116085,0.0,12.416116085
 05/14  12:00:00,18.3574297586,0.480481690554,1.83227043881,0.0,3.10526160149,12.9394160272,10.825150041,0.0,10.825150041
 05/14  13:00:00,17.938595188,0.489772919747,1.84568810106,0.0,3.10526160149,12.4978725653,9.63192550808,0.0,9.63192550808
 05/14  14:00:00,17.7131359101,0.479814539756,1.77736835714,0.0,3.10526160149,12.3506914113,8.43870097514,0.0,8.43870097514
 05/14  15:00:00,19.1604294916,0.498046947188,1.84142007789,0.0,4.02872759285,12.7922348732,9.63192550808,0.0,9.63192550808
 05/14  16:00:00,27.0055767473,0.578622619972,2.15563827342,0.0,6.50191812146,17.7693977319,11.222891552,0.0,11.222891552
 05/14  17:00:00,35.2779541341,0.790632062364,2.98536574228,0.0,8.38069375907,23.1212625696,14.8025651509,0.0,14.8025651509
 05/14  18:00:00,38.026563936,0.898290307756,3.36541780258,0.0,10.6415932552,23.1212625696,17.3878849722,0.0,17.3878849722
 05/14  19:00:00,36.4738553937,0.789407678135,2.89086986812,0.0,12.3080778603,20.4854999863,16.5924019503,0.0,16.5924019503
 05/14  20:00:00,40.9387140395,0.697785682531,2.53047140274,0.0,12.456681583,19.8967753704,15.2003066618,0.0,15.2003066618
 05/14  21:00:00,35.127601276,0.622715917549,2.25792942626,0.0,9.18739968257,17.702556249,12.416116085,0.0,12.416116085
 05/14  22:00:00,27.622237231,0.49750895138,1.81308490913,0.0,5.91811778209,14.0365255879,10.825150041,0.0,10.825150041
 05/14  23:00:00,21.1905627778,0.382704427899,1.39272405077,0.0,3.54045821811,10.5176760807,6.05225190924,0.0,6.05225190924
 05/14  24:00:00,16.9411610773,0.267496492151,0.961785841744,0.0,2.55330491699,7.80157382632,1.87596604393,0.0,1.87596604393
 05/15  01:00:00,16.0548697554,0.204693420312,0.727022207601,0.0,2.55330491699,7.21284921042,1.07932339054,0.0,1.07932339054
 05/15  02:00:00,15.5303229087,0.155704727175,0.545826362097,0.0,2.55330491699,6.91848690247,0.483518746707,0.0,0.483518746707
 05/15  03:00:00,15.2224447621,0.120708357328,0.4201257393,0.0,2.55330491699,6.7713057485,0.483496936028,0.0,0.483496936028
 05/15  04:00:00,17.2080029105,0.100961425982,0.348937371211,0.0,3.82705111198,7.57405300124,1.07879545329,0.0,1.07879545329
 05/15  05:00:00,19.123906645,0.114468057735,0.391222012088,0.0,6.02426329834,9.91545327661,5.63868582286,0.0,5.63868582286
 05/15  06:00:00,22.2403450136,0.221012672029,0.761364686302,0.0,6.51253267309,14.7454349813,18.9133759974,0.0,18.9133759974
 05/15  07:00:00,25.7274182204,0.334899873799,1.21541805594,0.0,6.01364874671,18.163451543,20.1016941969,0.0,20.1016941969
 05/15  08:00:00,25.2578458845,0.661760272484,1.36473587024,0.0,4.35151303671,18.8798367041,19.3090248262,0.0,19.3090248262
 05/15  09:00:00,22.7169340928,0.700897941176,1.60831825041,0.0,3.78894180059,16.6187760998,16.9310217205,0.0,16.9310217205
 05/15  10:00:00,20.1112804749,0.75857250988,1.8616167669,0.0,3.78894180059,13.7021493968,15.3456863185,0.0,15.3456863185
 05/15  11:00:00,20.70046275,0.83337938969,2.22881100841,0.0,3.78894180059,13.8493305508,12.3731824399,0.0,12.3731824399
 05/15  12:00:00,21.0900750715,0.953148865508,2.80909507217,0.0,3.69398621738,13.6338449159,10.7878470379,0.0,10.7878470379
 05/15  13:00:00,20.675959361,0.92712738594,2.6992842391,0.0,3.78894180059,13.2606059349,9.59884548645,0.0,9.59884548645
 05/15  14:00:00,20.2033656221,0.877706442129,2.42329259807,0.0,3.78894180059,13.1134247809,8.40984393499,0.0,8.40984393499
 05/15  15:00:00,21.6490797892,0.899161420183,2.48254233384,0.0,4.71240779196,13.5549682428,9.59884548645,0.0,9.59884548645
 05/15  16:00:00,29.5404825179,0.98993405127,2.832819044,0.0,7.18559832057,18.5321311015,11.1841808884,0.0,11.1841808884
 05/15  17:00:00,35.5235148109,0.80178258057,3.02624653847,0.0,8.38069375907,23.3147919321,14.7511855428,0.0,14.7511855428
 05/15  18:00:00,37.5345183884,0.807747667295,2.96391489542,0.0,10.6415932552,23.1212625696,17.3273555709,0.0,17.3273555709
 05/15  19:00:00,36.040894201,0.70462413441,2.54269221914,0.0,12.3080778603,20.4854999863,16.53468787,0.0,16.53468787
 05/15  20:00:00,40.7278083011,0.653161023849,2.3641903231,0.0,12.456681583,19.8967753704,15.1475193933,0.0,15.1475193933
 05/15  21:00:00,34.8890746081,0.572855062425,2.06926361346,0.0,9.18739968257,17.702556249,12.3731824399,0.0,12.3731824399
 05/15  22:00:00,27.1798339551,0.411289052181,1.45690153243,0.0,5.91811778209,14.0365255879,10.7878470379,0.0,10.7878470379
 05/15  23:00:00,20.7891789603,0.302973268433,1.07107139278,0.0,3.54045821811,10.5176760807,6.03184083206,0.0,6.03184083206
 05/15  24:00:00,16.7636373871,0.229863145521,0.821895498151,0.0,2.55330491699,7.80157382632,1.87033540195,0.0,1.87033540195
 05/16  01:00:00,16.0051888916,0.192163515726,0.689871248452,0.0,2.55330491699,7.21284921042,1.07650451272,0.0,1.07650451272
 05/16  02:00:00,15.6193920549,0.171244036209,0.619356199219,0.0,2.55330491699,6.91848690247,0.482814063427,0.0,0.482814063427
 05/16  03:00:00,15.409045718,0.156841219067,0.570593833406,0.0,2.55330491699,6.7713057485,0.482792262029,0.0,0.482792262029
 05/16  04:00:00,17.515910378,0.162510819232,0.595295445477,0.0,3.82705111198,7.57405300124,1.07597681078,0.0,1.07597681078
 05/16  05:00:00,19.6558442184,0.221562277259,0.816065365949,0.0,6.02426329834,9.91545327661,5.61965848731,0.0,5.61965848731
 05/16  06:00:00,23.008436501,0.370790825323,1.37967802038,0.0,6.51253267309,14.7454349813,18.8471147403,0.0,18.8471147403
 05/16  07:00:00,26.6320537022,0.506037054291,1.94891635731,0.0,6.01364874671,18.163451543,20.0312003245,0.0,20.0312003245
 05/16  08:00:00,26.5393521894,0.864391129072,2.44361131858,0.0,4.35151303671,18.8798367041,19.2413506901,0.0,19.2413506901
 05/16  09:00:00,24.3248660248,0.954700525046,2.96244759856,0.0,3.78894180059,16.6187760998,16.8718068513,0.0,16.8718068513
 05/16  10:00:00,22.1563439688,1.08328303712,3.58196973355,0.0,3.78894180059,13.7021493968,15.2921109607,0.0,15.2921109607
 05/16  11:00:00,23.2559928489,1.25138154118,4.36633895573,0.0,3.78894180059,13.8493305508,12.3301811658,0.0,12.3301811658
 05/16  12:00:00,24.2720986664,1.48371975604,5.46054777657,0.0,3.69398621738,13.6338449159,10.7504852752,0.0,10.7504852752
 05/16  13:00:00,25.5688670741,1.73126935551,6.78804998263,0.0,3.78894180059,13.2606059349,9.56571335729,0.0,9.56571335729
 05/16  14:00:00,26.3904855451,1.89053722461,7.59758173864,0.0,3.78894180059,13.1134247809,8.38094143934,0.0,8.38094143934
 05/16  15:00:00,28.0686119406,1.96122444604,7.84001145931,0.0,4.71240779196,13.5549682428,9.56571335729,0.0,9.56571335729
 05/16  16:00:00,36.1062112796,2.09119603851,8.29728581852,0.0,7.18559832057,18.5321311015,11.1454092479,0.0,11.1454092479
 05/16  17:00:00,42.5384966577,2.00174569625,8.84126526956,0.0,8.38069375907,23.3147919321,14.6997250017,0.0,14.6997250017
 05/16  18:00:00,45.5151019059,2.1763192929,9.57592678733,0.0,10.6415932552,23.1212625696,17.266730824,0.0,17.266730824
 05/16  19:00:00,43.3056411921,1.99548367059,8.51657967415,0.0,12.3080778603,20.4854999863,16.4768828787,0.0,16.4768828787
 05/16  20:00:00,46.9600653894,1.79519940184,7.45440903339,0.0,12.456681583,19.8967753704,15.0946489744,0.0,15.0946489744
 05/16  21:00:00,40.0424131529,1.54598598993,6.24947123082,0.0,9.18739968257,17.702556249,12.3301811658,0.0,12.3301811658
 05/16  22:00:00,31.2042715292,1.19674494188,4.69588321684,0.0,5.91811778209,14.0365255879,10.7504852752,0.0,10.7504852752
 05/16  23:00:00,23.8705425269,0.913010303207,3.54239792458,0.0,3.54045821811,10.5176760807,6.01139760343,0.0,6.01139760343
 05/16  24:00:00,18.8479991005,0.649953221685,2.48616713538,0.0,2.55330491699,7.80157382632,1.8646958906,0.0,1.8646958906
 05/17  01:00:00,17.4697098739,0.490934782255,1.85562096422,0.0,2.55330491699,7.21284921042,1.07368152873,0.0,1.07368152873
 05/17  02:00:00,16.7663557109,0.405634653475,1.53192923799,0.0,2.55330491699,6.91848690247,0.482108373066,0.0,0.482108373066
 05/17  03:00:00,16.3119038341,0.343093169342,1.28719999926,0.0,2.55330491699,6.7713057485,0.482086587768,0.0,0.482086587768
 05/17  04:00:00,18.2889906029,0.323167558376,1.20771893122,0.0,3.82705111198,7.57405300124,1.07315422721,0.0,1.07315422721
 05/17  05:00:00,19.4102140948,0.355535103307,1.32929574962,0.0,6.02426329834,9.91545327661,5.60060591675,0.0,5.60060591675
 05/17  06:00:00,23.1675529668,0.407243482112,1.50234182934,0.0,6.51253267309,14.7454349813,18.7807687104,0.0,18.7807687104
 05/17  07:00:00,26.1284916938,0.418866313132,1.53252509,0.0,6.01364874671,18.163451543,19.9606164609,0.0,19.9606164609
 05/17  08:00:00,25.3037734536,0.663594433099,1.40882927881,0.0,4.35151303671,18.8798367041,19.1735901626,0.0,19.1735901626
 05/17  09:00:00,22.3911252418,0.640733701809,1.34267363879,0.0,3.78894180059,16.6187760998,16.8125163898,0.0,16.8125163898
 05/17  10:00:00,19.501117021,0.648839254665,1.36118656825,0.0,3.78894180059,13.7021493968,15.2384672098,0.0,15.2384672098
 05/17  11:00:00,19.465320527,0.61381216759,1.21323600742,0.0,3.78894180059,13.8493305508,12.2871249973,0.0,12.2871249973
 05/17  12:00:00,18.9220433409,0.574308130411,1.01990407664,0.0,3.69398621738,13.6338449159,10.7130758174,0.0,10.7130758174
 05/17  13:00:00,18.5338570576,0.548482789505,0.935826532158,0.0,3.78894180059,13.2606059349,9.53253893237,0.0,9.53253893237
 05/17  14:00:00,18.3082978372,0.531223561998,0.874707693295,0.0,3.78894180059,13.1134247809,8.35200204739,0.0,8.35200204739
 05/17  15:00:00,19.5936287001,0.515858241817,0.810394423087,0.0,4.71240779196,13.5549682428,9.53253893237,0.0,9.53253893237
 05/17  16:00:00,27.25649594,0.564414287077,0.974352230322,0.0,7.18559832057,18.5321311015,11.1065881123,0.0,11.1065881123
 05/17  17:00:00,33.2041422971,0.348549357273,1.16010724803,0.0,8.38069375907,23.3147919321,14.6481987673,0.0,14.6481987673
 05/17  18:00:00,35.4346923799,0.389705541301,1.28213101294,0.0,10.6415932552,23.1212625696,17.2060286848,0.0,17.2060286848
 05/17  19:00:00,34.3115191444,0.355333266274,1.16260803071,0.0,12.3080778603,20.4854999863,16.4190040948,0.0,16.4190040948
 05/17  20:00:00,39.1169702653,0.329201758691,1.07731155243,0.0,12.456681583,19.8967753704,15.0417110623,0.0,15.0417110623
 05/17  21:00:00,33.5065185017,0.294764142924,0.964798426598,0.0,9.18739968257,17.702556249,12.2871249973,0.0,12.2871249973
 05/17  22:00:00,26.1543306587,0.198087649494,0.644599638707,0.0,5.91811778209,14.0365255879,10.7130758174,0.0,10.7130758174
 05/17  23:00:00,19.8509589684,0.10363974141,0.332184927909,0.0,3.54045821811,10.5176760807,5.99092827742,0.0,5.99092827742
 05/17  24:00:00,15.9904999093,0.0800864729837,0.198534692952,0.0,2.55330491699,7.80157382632,2.30285685701,0.443807677035,1.85904917998
 05/18  01:00:00,15.3441261228,0.0967900722082,0.124181923173,0.0,2.55330491699,7.21284921042,2.513243755,1.44238847901,1.07085527599
 05/18  02:00:00,15.0048373344,0.125754430831,0.0502910840895,0.0,2.55330491699,6.91848690247,3.24935118378,2.76794929893,0.481401884848
 05/18  03:00:00,14.8652633448,0.171287113564,0.0123655657251,0.0,2.55330491699,6.7713057485,4.72422989151,4.24284976908,0.481380122428
 05/18  04:00:00,16.9756732348,0.199057362694,0.018511758796,0.0,3.82705111198,7.57405300124,5.95247332598,4.882144787,1.07032853898
 05/18  05:00:00,18.0103893765,0.227273069125,0.057733065494,0.0,6.02426329834,9.91545327661,10.8576597741,5.27612602157,5.58153375251
 05/18  06:00:00,21.6694398169,0.242650123256,0.168822038336,0.0,6.51253267309,14.7454349813,23.4774184119,4.76306085787,18.714357554
 05/18  07:00:00,24.6768272318,0.23668022319,0.263046717919,0.0,6.01364874671,18.163451543,23.7766499637,3.8866864548,19.8899635089
 05/18  08:00:00,24.0479504309,0.522412394589,0.294188294561,0.0,4.35151303671,18.8798367041,22.355999507,3.2502361965,19.1057633105
 05/18  09:00:00,21.5731743152,0.523482982894,0.641973431114,0.0,3.78894180059,16.6187760998,18.1689832665,1.41581537243,16.7531678941
 05/18  10:00:00,19.3049336942,0.598474180272,1.21536831583,0.0,3.78894180059,13.7021493968,15.3011466579,0.116375706123,15.1847709518
 05/18  11:00:00,20.0052306695,0.693537284303,1.67342103329,0.0,3.78894180059,13.8493305508,12.244026685,0.0,12.244026685
 05/18  12:00:00,19.8573409844,0.726971878565,1.80253797202,0.0,3.69398621738,13.6338449159,10.6756297427,0.0,10.6756297427
 05/18  13:00:00,19.6469506907,0.740503299494,1.85689965533,0.0,3.78894180059,13.2606059349,9.49933203599,0.0,9.49933203599
 05/18  14:00:00,19.484316181,0.741201095359,1.84074850375,0.0,3.78894180059,13.1134247809,8.32303432926,0.0,8.32303432926
 05/18  15:00:00,21.0314883674,0.779513871795,1.9845984604,0.0,4.71240779196,13.5549682428,9.49933203599,0.0,9.49933203599
 05/18  16:00:00,28.7609605674,0.838795381948,2.20443576288,0.0,7.18559832057,18.5321311015,11.0677289783,0.0,11.0677289783
 05/18  17:00:00,34.6943109716,0.636007336428,2.3628179433,0.0,8.38069375907,23.3147919321,14.5966220984,0.0,14.5966220984
 05/18  18:00:00,36.7594178433,0.648195272088,2.34836674555,0.0,10.6415932552,23.1212625696,17.1452671297,0.0,17.1452671297
 05/18  19:00:00,35.4714020468,0.586576755345,2.09124744402,0.0,12.3080778603,20.4854999863,16.3610686585,0.0,16.3610686585
 05/18  20:00:00,40.055578999,0.518799381798,1.82632266305,0.0,12.456681583,19.8967753704,14.988721334,0.0,14.988721334
 05/18  21:00:00,34.1881090257,0.436420939871,1.50473215362,0.0,9.18739968257,17.702556249,12.244026685,0.0,12.244026685
 05/18  22:00:00,26.6457311298,0.305508404246,1.02857935509,0.0,5.91811778209,14.0365255879,10.6756297427,0.0,10.6756297427
 05/18  23:00:00,20.220772857,0.186881654195,0.618756903655,0.0,3.54045821811,10.5176760807,5.97043891582,0.0,5.97043891582
 05/18  24:00:00,16.1085487676,0.0930943923473,0.303575631851,0.0,2.55330491699,7.80157382632,1.8533969423,0.0,1.8533969423
 05/19  01:00:00,15.3904258679,0.0635003969172,0.203771343544,0.0,2.55330491699,7.21284921042,1.0680265929,0.0,1.0680265929
 05/19  02:00:00,15.0347963301,0.0535777928382,0.152426717761,0.0,2.55330491699,6.91848690247,0.624182964059,0.143488155823,0.480694808236
 05/19  03:00:00,14.8633779272,0.0698052581793,0.111962003554,0.0,2.55330491699,6.7713057485,1.33877230731,0.858099231883,0.480673075428
 05/19  04:00:00,16.9452913507,0.102943073221,0.0842441642257,0.0,3.82705111198,7.57405300124,2.96897342018,1.90147283677,1.06750058341
 05/19  05:00:00,17.9847085608,0.139635495983,0.11968982289,0.0,6.02426329834,9.91545327661,8.10169973338,2.53925209167,5.56244764172
 05/19  06:00:00,21.6501444861,0.164808470902,0.227368359857,0.0,6.51253267309,14.7454349813,20.9625993534,2.31469841671,18.6479009367
 05/19  07:00:00,24.660747493,0.180008527489,0.303638674885,0.0,6.01364874671,18.163451543,21.9551236785,2.13586128679,19.8192623917
 05/19  08:00:00,23.9761313938,0.488157711235,0.256623940792,0.0,4.35151303671,18.8798367041,21.634808969,2.59691874904,19.0378902199
 05/19  09:00:00,21.2487779636,0.494495497823,0.346564564515,0.0,3.78894180059,16.6187760998,19.0902684459,2.39648950607,16.6937789398
 05/19  10:00:00,18.5260157717,0.507657794346,0.527266779218,0.0,3.78894180059,13.7021493968,16.7457973294,1.61475924101,15.1310380884
 05/19  11:00:00,18.9031023659,0.523639702893,0.741190311033,0.0,3.78894180059,13.8493305508,12.8656501026,0.664751110595,12.200898992
 05/19  12:00:00,18.5095694303,0.503014762315,0.678723534177,0.0,3.69398621738,13.6338449159,11.1075875603,0.469429419744,10.6381581406
 05/19  13:00:00,18.3278014864,0.510267660379,0.767986090138,0.0,3.78894180059,13.2606059349,9.66807650039,0.201973998346,9.46610250204
 05/19  14:00:00,18.462764972,0.562435071638,0.997963318504,0.0,3.78894180059,13.1134247809,8.2982665733,0.00421970981147,8.29404686349
 05/19  15:00:00,19.9031327549,0.581165359329,1.05459136038,0.0,4.71240779196,13.5549682428,9.46610250204,0.0,9.46610250204
 05/19  16:00:00,27.6211696655,0.64221679614,1.26122344679,0.0,7.18559832057,18.5321311015,11.0288433535,0.0,11.0288433535
 05/19  17:00:00,33.5450663836,0.423821662958,1.42575902876,0.0,8.38069375907,23.3147919321,14.5450102691,0.0,14.5450102691
 05/19  18:00:00,35.7693715097,0.465869560069,1.54064612396,0.0,10.6415932552,23.1212625696,17.0844641527,0.0,17.0844641527
 05/19  19:00:00,34.6035982467,0.423441119526,1.38657927975,0.0,12.3080778603,20.4854999863,16.303093727,0.0,16.303093727
 05/19  20:00:00,38.3297239652,0.356757471012,1.15534287332,0.0,12.456681583,19.8967753704,14.935695482,0.0,14.935695482
 05/19  21:00:00,33.3769455206,0.272271673012,0.857717915378,0.0,9.18739968257,17.702556249,12.200898992,0.0,12.200898992
 05/19  22:00:00,25.906477436,0.152787909891,0.442046155597,0.0,5.91811778209,14.0365255879,10.831747443,0.193589302395,10.6381581406
 05/19  23:00:00,19.7616667713,0.133119103518,0.213413368711,0.0,3.54045821811,10.5176760807,7.51048613739,1.56055055102,5.94993558637
 05/19  24:00:00,15.9881519995,0.19606399075,0.080209265337,0.0,2.55330491699,7.80157382632,6.14878601483,4.30104516342,1.84774085141
 05/20  01:00:00,15.4189039569,0.288606125128,0.00714370428423,0.0,2.55330491699,7.21284921042,8.46452559226,7.39932927363,1.06519631863
 05/20  02:00:00,15.1926366594,0.363844839918,0.0,0.0,2.55330491699,6.91848690247,9.93182464941,9.45183729654,0.479987352876
 05/20  03:00:00,15.1094499991,0.427839333611,0.0,0.0,2.55330491699,6.7713057485,11.6412028456,11.1612371892,0.479965656368
 05/20  04:00:00,17.2472848636,0.489180750353,0.0,0.0,3.82705111198,7.57405300124,13.8991121578,12.8344409592,1.06467119854
 05/20  05:00:00,18.2267671029,0.501383861058,0.0,0.0,6.02426329834,9.91545327661,18.7043821039,13.1610288683,5.54335323562
 05/20  06:00:00,21.6770297633,0.417725200733,0.00133690727629,0.0,6.51253267309,14.7454349813,29.4029056371,10.8214870997,18.5814185373
 05/20  07:00:00,24.4132196289,0.355270484393,0.0743782162678,0.0,6.01364874671,17.9699221805,28.1780134618,8.42947941517,19.7485340466
 05/20  08:00:00,22.1777152924,0.315707347786,0.0770717716128,0.0,3.66783283761,18.1171033345,26.3050222559,7.335031265,18.9699909909
 05/20  09:00:00,19.4489653695,0.273659259028,0.214001777926,0.0,3.10526160149,15.8560427302,21.8370983392,5.20273122477,16.6343671144
 05/20  10:00:00,16.7480912144,0.253947101063,0.449466483964,0.0,3.10526160149,12.9394160272,18.1217696447,3.04448511257,15.0772845321
 05/20  11:00:00,17.0333876306,0.235271128823,0.606257718576,0.0,3.10526160149,13.0865971812,13.6682796569,1.51052496666,12.1577546902
 05/20  12:00:00,16.9520816193,0.226426954031,0.68097703611,0.0,3.10526160149,12.9394160272,11.3348818613,0.734209753422,10.6006721079
 05/20  13:00:00,16.5889741879,0.230632601297,0.755207419402,0.0,3.10526160149,12.4978725653,9.6963221356,0.263461964441,9.43286017116
 05/20  14:00:00,16.7149464835,0.278322444254,0.980671026068,0.0,3.10526160149,12.3506914113,8.26672838452,0.00168015010605,8.26504823441
 05/20  15:00:00,18.2365773291,0.308557608879,1.10705725372,0.0,4.02872759285,12.7922348732,9.43286017116,0.0,9.43286017116
 05/20  16:00:00,25.6494245568,0.305632103102,1.07247659982,0.0,6.50191812146,17.7693977319,10.9899427535,0.0,10.9899427535
 05/20  17:00:00,33.2967630448,0.400315273921,1.39449144143,0.0,8.38069375907,23.1212625696,14.4933785637,0.0,14.4933785637
 05/20  18:00:00,35.8304559774,0.463594887822,1.6040052639,0.0,10.6415932552,23.1212625696,17.02363776,0.0,17.02363776
 05/20  19:00:00,34.5930799626,0.408801383613,1.3907007316,0.0,12.3080778603,20.4854999863,16.2450964688,0.0,16.2450964688
 05/20  20:00:00,38.3385102092,0.350673877377,1.17021271097,0.0,12.456681583,19.8967753704,14.8826492093,0.0,14.8826492093
 05/20  21:00:00,33.5052850816,0.293752540679,0.964576608779,0.0,9.18739968257,17.702556249,12.1577546902,0.0,12.1577546902
 05/20  22:00:00,26.0723303039,0.180896319146,0.579790614263,0.0,5.91811778209,14.0365255879,10.6006721079,0.0,10.6006721079
 05/20  23:00:00,19.7837951196,0.106556645297,0.262104175173,0.0,3.54045821811,10.5176760807,6.47815266,0.548728299078,5.92942436093
 05/20  24:00:00,15.983862639,0.133939689465,0.138044206167,0.0,2.55330491699,7.80157382632,4.08556707443,2.24348449211,1.84208258232
 05/21  01:00:00,15.3888229789,0.169902825285,0.0957660261352,0.0,2.55330491699,7.21284921042,4.56499127054,3.50262597773,1.06236529281
 05/21  02:00:00,15.1001593642,0.20038308355,0.0709844611962,0.0,2.55330491699,6.91848690247,4.94748885918,4.46820913065,0.479279728528
 05/21  03:00:00,14.9550159532,0.243402688024,0.0300025997209,0.0,2.55330491699,6.7713057485,6.38616315783,5.90690508287,0.479258074959
 05/21  04:00:00,17.0600686727,0.296970030682,0.00499452873764,0.0,3.82705111198,7.57405300124,8.59364097002,7.53179974723,1.06184122279
 05/21  05:00:00,18.0600899093,0.327155017511,0.00755164990543,0.0,6.02426329834,9.91545327661,13.8601657123,8.33590952439,5.5242561879
 05/21  06:00:00,21.6678763313,0.299359422309,0.110549253711,0.0,6.51253267309,14.7454349813,25.1945716529,6.67964161044,18.5149300425
 05/21  07:00:00,24.4868372589,0.259470698503,0.243795632142,0.0,6.01364874671,17.9699221805,24.2617643594,4.58396494002,19.6777994194
 05/21  08:00:00,22.3145662834,0.242566258929,0.28706385141,0.0,3.66783283761,18.1171033345,22.7812340564,3.87914832515,18.9020857312
 05/21  09:00:00,19.6466506049,0.243096508583,0.44224976379,0.0,3.10526160149,15.8560427302,19.3964041835,2.8214541714,16.5749500121
 05/21  10:00:00,17.0465860977,0.246727920945,0.75518054729,0.0,3.10526160149,12.9394160272,15.9438985837,0.92037238223,15.0235262014
 05/21  11:00:00,17.6021989903,0.298323776885,1.11201643013,0.0,3.10526160149,13.0865971812,12.1509947177,0.036388161258,12.1146065564
 05/21  12:00:00,17.6826073082,0.345348023091,1.29258165589,0.0,3.10526160149,12.9394160272,10.5631827457,0.0,10.5631827457
 05/21  13:00:00,17.4060583811,0.380441298608,1.42248291526,0.0,3.10526160149,12.4978725653,9.39961488772,0.0,9.39961488772
 05/21  14:00:00,17.5613340472,0.438302744267,1.66707828974,0.0,3.10526160149,12.3506914113,8.23604702971,0.0,8.23604702971
 05/21  15:00:00,19.0559691437,0.467784778771,1.76722189841,0.0,4.02872759285,12.7922348732,9.39961488772,0.0,9.39961488772
 05/21  16:00:00,26.5015193265,0.476548492959,1.75365497962,0.0,6.50191812146,17.7693977319,10.9510386984,0.0,10.9510386984
 05/21  17:00:00,33.8300607385,0.510873180559,1.81723122855,0.0,8.38069375907,23.1212625696,14.4417422724,0.0,14.4417422724
 05/21  18:00:00,36.1439357042,0.531099077118,1.84998080147,0.0,10.6415932552,23.1212625696,16.9628059648,0.0,16.9628059648
 05/21  19:00:00,34.9289484566,0.481351278487,1.65401933072,0.0,12.3080778603,20.4854999863,16.1870940594,0.0,16.1870940594
 05/21  20:00:00,38.6576438522,0.421004250138,1.41901598117,0.0,12.456681583,19.8967753704,14.8295982251,0.0,14.8295982251
 05/21  21:00:00,33.8632161926,0.370701633761,1.24555862663,0.0,9.18739968257,17.702556249,12.1146065564,0.0,12.1146065564
 05/21  22:00:00,26.5677673808,0.286813911495,0.969310098773,0.0,5.91811778209,14.0365255879,10.5631827457,0.0,10.5631827457
 05/21  23:00:00,20.2362701831,0.188183228857,0.632952655159,0.0,3.54045821811,10.5176760807,5.9089113137,0.0,5.9089113137
 05/21  24:00:00,16.1558917516,0.102574258456,0.341438749723,0.0,2.55330491699,7.80157382632,1.83642381068,0.0,1.83642381068
 05/22  01:00:00,15.4482159327,0.0754485135016,0.249613291791,0.0,2.55330491699,7.21284921042,1.05953435535,0.0,1.05953435535
 05/22  02:00:00,15.1025738783,0.0649396548635,0.208842404,0.0,2.55330491699,6.91848690247,0.520238602142,0.0416664571324,0.478572145009
 05/22  03:00:00,14.9172191677,0.0674649083878,0.168143593848,0.0,2.55330491699,6.7713057485,0.878196074186,0.39964553322,0.478550540966
 05/22  04:00:00,16.9935380476,0.0844588613943,0.150975072983,0.0,3.82705111198,7.57405300124,2.0041897522,0.945178257364,1.05901149483
 05/22  05:00:00,18.0394012455,0.110666283646,0.203351719971,0.0,6.02426329834,9.91545327661,6.70606114884,1.2008989958,5.50516215304
 05/22  06:00:00,21.7162285437,0.138616557223,0.319644331181,0.0,6.51253267309,14.7454349813,19.4711479845,1.02269284386,18.4484551406
 05/22  07:00:00,24.7347671168,0.158954670758,0.398712155415,0.0,6.01364874671,18.163451543,20.5758086747,0.968729217481,19.6070794572
 05/22  08:00:00,24.0436642264,0.460948125441,0.351366359258,0.0,4.35151303671,18.8798367041,20.0980748573,1.26388030699,18.8341945503
 05/22  09:00:00,21.3947744197,0.479443405333,0.507613113141,0.0,3.78894180059,16.6187760998,17.1972539877,0.681708759024,16.5155452287
 05/22  10:00:00,18.7052951268,0.508604555839,0.705599372826,0.0,3.78894180059,13.7021493968,15.1986976518,0.228918635311,14.9697790165
 05/22  11:00:00,18.9607439254,0.523517680817,0.798953892662,0.0,3.78894180059,13.8493305508,12.1886777626,0.117210394095,12.0714673685
 05/22  12:00:00,18.7667680547,0.546213740425,0.892723180479,0.0,3.69398621738,13.6338449159,10.5429899358,0.0172887796347,10.5257011562
 05/22  13:00:00,18.6403615286,0.56930515363,1.02150863906,0.0,3.78894180059,13.2606059349,9.36637649702,0.0,9.36637649702
 05/22  14:00:00,18.5546237922,0.581773759519,1.07048345084,0.0,3.78894180059,13.1134247809,8.20705183783,0.0,8.20705183783
 05/22  15:00:00,20.0719358506,0.61382696324,1.19073285214,0.0,4.71240779196,13.5549682428,9.36637649702,0.0,9.36637649702
 05/22  16:00:00,27.7964519389,0.669924189349,1.40879832692,0.0,7.18559832057,18.5321311015,10.9121427093,0.0,10.9121427093
 05/22  17:00:00,33.8626672084,0.476619818559,1.69056169796,0.0,8.38069375907,23.3147919321,14.3901166869,0.0,14.3901166869
 05/22  18:00:00,36.1631953042,0.526698061702,1.87364141685,0.0,10.6415932552,23.1212625696,16.9019867818,0.0,16.9019867818
 05/22  19:00:00,34.9674175107,0.482302801489,1.6915368618,0.0,12.3080778603,20.4854999863,16.1291036757,0.0,16.1291036757
 05/22  20:00:00,38.5740932199,0.399763776208,1.35670582289,0.0,12.456681583,19.8967753704,14.7765582399,0.0,14.7765582399
 05/22  21:00:00,33.6580723387,0.326353650769,1.08476275578,0.0,9.18739968257,17.702556249,12.0714673685,0.0,12.0714673685
 05/22  22:00:00,26.3366438393,0.236592744615,0.788407724164,0.0,5.91811778209,14.0365255879,10.5257011562,0.0,10.5257011562
 05/22  23:00:00,20.0627243658,0.15025960228,0.497330464448,0.0,3.54045821811,10.5176760807,5.93765213834,0.049249618901,5.88840251944
 05/22  24:00:00,16.0933698118,0.119645010049,0.261846058361,0.0,2.55330491699,7.80157382632,2.83828363329,1.00751742103,1.83076621226
 05/23  01:00:00,15.4181388216,0.16704230288,0.127942391314,0.0,2.55330491699,7.21284921042,4.26118841843,3.20448407228,1.05670434614
 05/23  02:00:00,15.1015580558,0.230012391014,0.0427538453633,0.0,2.55330491699,6.91848690247,6.0017419433,5.52387713117,0.477864812127
 05/23  03:00:00,14.9688809207,0.282181372522,0.00508888267143,0.0,2.55330491699,6.7713057485,7.6904397325,7.21259646835,0.477843264143
 05/23  04:00:00,17.0714082715,0.31330415819,0.0,0.0,3.82705111198,7.57405300124,9.10638381174,8.05020095851,1.05618285322
 05/23  05:00:00,18.0685963925,0.311262428375,0.0319507222873,0.0,6.02426329834,9.91545327661,13.1757197873,7.68964300269,5.48607678461
 05/23  06:00:00,21.7325355448,0.301898989941,0.172668899573,0.0,6.51253267309,14.7454349813,24.6465042432,6.2644907274,18.3820135158
 05/23  07:00:00,24.7756807722,0.282095323642,0.316485157905,0.0,6.01364874671,18.163451543,24.2275043189,4.69110921563,19.5363951033
 05/23  08:00:00,24.2740300586,0.573471198392,0.469209118462,0.0,4.35151303671,18.8798367041,22.1108482119,3.34451065848,18.7663375534
 05/23  09:00:00,21.6516023761,0.56111836998,0.682766104925,0.0,3.78894180059,16.6187760998,18.4820628945,2.02589253808,16.4561703564
 05/23  10:00:00,19.2079133453,0.595671514339,1.12115063287,0.0,3.78894180059,13.7021493968,15.3946983202,0.478639426302,14.9160588939
 05/23  11:00:00,19.8530206328,0.669032931237,1.54571534967,0.0,3.78894180059,13.8493305508,12.0366527472,0.0083028454896,12.0283499017
 05/23  12:00:00,19.90010897,0.737153276089,1.83512456006,0.0,3.69398621738,13.6338449159,10.4882384392,0.0,10.4882384392
 05/23  13:00:00,19.8743381355,0.778733898177,2.0460565014,0.0,3.78894180059,13.2606059349,9.33315484228,0.0,9.33315484228
 05/23  14:00:00,19.9763514703,0.819754001163,2.2542308873,0.0,3.78894180059,13.1134247809,8.17807124539,0.0,8.17807124539
 05/23  15:00:00,21.828826117,0.908905525916,2.65254455586,0.0,4.71240779196,13.5549682428,9.33315484228,0.0,9.33315484228
 05/23  16:00:00,30.1855470899,1.08722699034,3.38059067693,0.0,7.18559832057,18.5321311015,10.8732663048,0.0,10.8732663048
 05/23  17:00:00,36.8921796776,1.03116997711,4.16552400867,0.0,8.38069375907,23.3147919321,14.3385170955,0.0,14.3385170955
 05/23  18:00:00,40.1006629803,1.24726626506,5.09054088964,0.0,10.6415932552,23.1212625696,16.841198222,0.0,16.841198222
 05/23  19:00:00,38.7625285298,1.19631625933,4.7726344231,0.0,12.3080778603,20.4854999863,16.0711424908,0.0,16.0711424908
 05/23  20:00:00,41.4216942311,0.963831500339,3.64023910991,0.0,12.456681583,19.8967753704,14.7235449611,0.0,14.7235449611
 05/23  21:00:00,35.293462678,0.671268996853,2.37523774896,0.0,9.18739968257,17.702556249,12.0283499017,0.0,12.0283499017
 05/23  22:00:00,27.2829587835,0.442429893924,1.52888551905,0.0,5.91811778209,14.0365255879,10.4882384392,0.0,10.4882384392
 05/23  23:00:00,20.6345134741,0.279146173925,0.940233001077,0.0,3.54045821811,10.5176760807,5.86790405162,0.0,5.86790405162
 05/23  24:00:00,16.4176470972,0.163500630907,0.542267722882,0.0,2.55330491699,7.80157382632,1.82511146252,0.0,1.82511146252
