Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/24  01:00:00,15.5907039728,0.108699845678,0.358849999695,0.0,2.55330491699,7.21284921042,1.05387610483,0.0,1.05387610483
 05/24  02:00:00,15.1270185485,0.0702744968123,0.227952232213,0.0,2.55330491699,6.91848690247,0.477157939621,0.0,0.477157939621
 05/24  03:00:00,14.8758751804,0.0465097959414,0.147754718928,0.0,2.55330491699,6.7713057485,0.477136454174,0.0,0.477136454174
 05/24  04:00:00,16.903595845,0.0392097620088,0.106281969745,0.0,3.82705111198,7.57405300124,1.18216954316,0.128813406924,1.05335613624
 05/24  05:00:00,17.9434851192,0.0717512866228,0.146350590711,0.0,6.02426329834,9.91545327661,6.08715021229,0.620144478668,5.46700573363
 05/24  06:00:00,21.7862400362,0.125693230579,0.402579150337,0.0,6.51253267309,14.7454349813,18.446384526,0.130759683434,18.3156248425
 05/24  07:00:00,25.3544489305,0.258312078246,0.91903656157,0.0,6.01364874671,18.163451543,19.4657672899,0.0,19.4657672899
 05/24  08:00:00,24.9070014592,0.587038647683,1.08861306983,0.0,4.35151303671,18.8798367041,18.6985348359,0.0,18.6985348359
 05/24  09:00:00,22.3816524888,0.628628229443,1.34530635809,0.0,3.78894180059,16.6187760998,16.3968429785,0.0,16.3968429785
 05/24  10:00:00,19.9137390751,0.702101391807,1.72054648521,0.0,3.78894180059,13.7021493968,14.8623817425,0.0,14.8623817425
 05/24  11:00:00,20.5555878373,0.785749984457,2.13156550095,0.0,3.78894180059,13.8493305508,11.9852669249,0.0,11.9852669249
 05/24  12:00:00,20.5485124829,0.844667570374,2.37601377873,0.0,3.69398621738,13.6338449159,10.4508056888,0.0,10.4508056888
 05/24  13:00:00,20.4646322564,0.872361994479,2.54272252605,0.0,3.78894180059,13.2606059349,9.29995976179,0.0,9.29995976179
 05/24  14:00:00,20.4246152943,0.892976086416,2.62927262599,0.0,3.78894180059,13.1134247809,8.14911383475,0.0,8.14911383475
 05/24  15:00:00,21.8759388865,0.91312883238,2.69543401893,0.0,4.71240779196,13.5549682428,9.29995976179,0.0,9.29995976179
 05/24  16:00:00,29.7164776784,1.00022529666,2.99852295912,0.0,7.18559832057,18.5321311015,10.8344209978,0.0,10.8344209978
 05/24  17:00:00,36.3220558666,0.928985342925,3.69758483181,0.0,8.38069375907,23.3147919321,14.2869587789,0.0,14.2869587789
 05/24  18:00:00,38.8872719603,1.04803650578,4.0763796289,0.0,10.6415932552,23.1212625696,16.7804582875,0.0,16.7804582875
 05/24  19:00:00,37.1014683638,0.911254893858,3.39663562255,0.0,12.3080778603,20.4854999863,16.0132276695,0.0,16.0132276695
 05/24  20:00:00,40.0149951651,0.695761185512,2.50161035873,0.0,12.456681583,19.8967753704,14.670574088,0.0,14.670574088
 05/24  21:00:00,34.5732767714,0.519865252116,1.80645558707,0.0,9.18739968257,17.702556249,11.9852669249,0.0,11.9852669249
 05/24  22:00:00,26.855248613,0.354099747923,1.18950549463,0.0,5.91811778209,14.0365255879,10.4508056888,0.0,10.4508056888
 05/24  23:00:00,20.378923201,0.223787924415,0.740000977478,0.0,3.54045821811,10.5176760807,5.84742198068,0.0,5.84742198068
 05/24  24:00:00,16.248447532,0.124784210609,0.411784578008,0.0,2.55330491699,7.80157382632,1.81946123605,0.0,1.81946123605
 05/25  01:00:00,15.4719194891,0.0816199070065,0.267145454613,0.0,2.55330491699,7.21284921042,1.05105047054,0.0,1.05105047054
 05/25  02:00:00,15.0605211451,0.0551134510973,0.176615874552,0.0,2.55330491699,6.91848690247,0.476451737096,0.0,0.476451737096
 05/25  03:00:00,14.831663063,0.0448394469105,0.105212950611,0.0,2.55330491699,6.7713057485,0.761573239493,0.28514291889,0.476430320604
 05/25  04:00:00,16.9179233758,0.0757969371804,0.0840223253942,0.0,3.82705111198,7.57405300124,2.27971802023,1.22918583865,1.05053218158
 05/25  05:00:00,17.9610700605,0.114459895699,0.121226922882,0.0,6.02426329834,9.91545327661,7.34521016069,1.89725551385,5.44795464684
 05/25  06:00:00,21.8261846317,0.155698493051,0.412518483299,0.0,6.51253267309,14.7454349813,18.9926258875,0.74331710807,18.2493087794
 05/25  07:00:00,25.2364806777,0.241884525799,0.817495861306,0.0,6.01364874671,18.163451543,19.5916883507,0.196471417745,19.395216933
 05/25  08:00:00,25.0191830904,0.60925635164,1.17857699702,0.0,4.35151303671,18.8798367041,18.7114384471,0.0806319703446,18.6308064768
 05/25  09:00:00,22.6677278463,0.681286004571,1.5787239405,0.0,3.78894180059,16.6187760998,16.3375806642,0.0,16.3375806642
 05/25  10:00:00,20.3577287613,0.785984348379,2.08065321477,0.0,3.78894180059,13.7021493968,14.8087634581,0.0,14.8087634581
 05/25  11:00:00,21.1387079624,0.890753442298,2.60968216812,0.0,3.78894180059,13.8493305508,11.9422311967,0.0,11.9422311967
 05/25  12:00:00,21.3629385517,0.98276644371,3.05234097413,0.0,3.69398621738,13.6338449159,10.4134139905,0.0,10.4134139905
 05/25  13:00:00,21.560426607,1.05846287285,3.45241599829,0.0,3.78894180059,13.2606059349,9.26680108594,0.0,9.26680108594
 05/25  14:00:00,21.8060498399,1.14052981906,3.76315343893,0.0,3.78894180059,13.1134247809,8.12018818136,0.0,8.12018818136
 05/25  15:00:00,24.0158110281,1.30883055451,4.43960443832,0.0,4.71240779196,13.5549682428,9.26680108594,0.0,9.26680108594
 05/25  16:00:00,32.8079771727,1.56627540195,5.52397234817,0.0,7.18559832057,18.5321311015,10.7956182921,0.0,10.7956182921
 05/25  17:00:00,39.5509815294,1.53596136078,6.3195344768,0.0,8.38069375907,23.3147919321,14.2354570058,0.0,14.2354570058
 05/25  18:00:00,42.4610775582,1.70791706186,6.9903046707,0.0,10.6415932552,23.1212625696,16.7197849658,0.0,16.7197849658
 05/25  19:00:00,40.5221579937,1.55114049785,6.17743964841,0.0,12.3080778603,20.4854999863,15.9553763627,0.0,15.9553763627
 05/25  20:00:00,42.9244039072,1.26637151718,4.84040876918,0.0,12.456681583,19.8967753704,14.6176613074,0.0,14.6176613074
 05/25  21:00:00,37.1182006401,1.03270640648,3.83853830141,0.0,9.18739968257,17.702556249,11.9422311967,0.0,11.9422311967
 05/25  22:00:00,28.770624196,0.744080874229,2.71489995126,0.0,5.91811778209,14.0365255879,10.4134139905,0.0,10.4134139905
 05/25  23:00:00,21.6224569921,0.479915408901,1.72740728411,0.0,3.54045821811,10.5176760807,5.82696237218,0.0,5.82696237218
 05/25  24:00:00,17.2079708913,0.328742107082,1.16735004087,0.0,2.55330491699,7.80157382632,1.81381720612,0.0,1.81381720612
 05/26  01:00:00,16.4016099157,0.280548082898,0.99790770537,0.0,2.55330491699,7.21284921042,1.04822828167,0.0,1.04822828167
 05/26  02:00:00,16.0014230991,0.255019083888,0.917612195698,0.0,2.55330491699,6.91848690247,0.475746413962,0.0,0.475746413962
 05/26  03:00:00,15.6794323214,0.217538360751,0.780283295138,0.0,2.55330491699,6.7713057485,0.475725072784,0.0,0.475725072784
 05/26  04:00:00,17.6334720537,0.192528730087,0.682839210332,0.0,3.82705111198,7.57405300124,1.04771182615,0.0,1.04771182615
 05/26  05:00:00,18.6932479282,0.214238504774,0.753626181566,0.0,6.02426329834,9.91545327661,5.42892916511,0.0,5.42892916511
 05/26  06:00:00,22.6940419422,0.316011413134,1.12006287375,0.0,6.51253267309,14.7454349813,18.1830849636,0.0,18.1830849636
 05/26  07:00:00,26.1817839421,0.430535351195,1.57414830029,0.0,6.01364874671,18.163451543,19.3247649252,0.0,19.3247649252
 05/26  08:00:00,25.9609334422,0.777750838077,1.95183286241,0.0,4.35151303671,18.8798367041,18.5631725332,0.0,18.5631725332
 05/26  09:00:00,23.6513673671,0.856039758654,2.38760970726,0.0,3.78894180059,16.6187760998,16.2784009636,0.0,16.2784009636
 05/26  10:00:00,21.296564295,0.950798701473,2.85467439545,0.0,3.78894180059,13.7021493968,14.7552199194,0.0,14.7552199194
 05/26  11:00:00,22.4036162488,1.11720570682,3.64813819003,0.0,3.78894180059,13.8493305508,11.8992554616,0.0,11.8992554616
 05/26  12:00:00,23.1452853627,1.30865619716,4.50879803177,0.0,3.69398621738,13.6338449159,10.3760744175,0.0,10.3760744175
 05/26  13:00:00,23.9185306362,1.4907146798,5.37826822053,0.0,3.78894180059,13.2606059349,9.23368863438,0.0,9.23368863438
 05/26  14:00:00,24.506801935,1.62614123415,5.97829411895,0.0,3.78894180059,13.1134247809,8.09130285127,0.0,8.09130285127
 05/26  15:00:00,26.6974575484,1.77824215446,6.65183935872,0.0,4.71240779196,13.5549682428,9.23368863438,0.0,9.23368863438
 05/26  16:00:00,35.2513590382,1.98305978494,7.55056983064,0.0,7.18559832057,18.5321311015,10.7568696785,0.0,10.7568696785
 05/26  17:00:00,41.6885710831,1.89851963194,8.09456575929,0.0,8.38069375907,23.3147919321,14.1840270279,0.0,14.1840270279
 05/26  18:00:00,43.9974482391,1.96407907664,8.27051333678,0.0,10.6415932552,23.1212625696,16.6591962246,0.0,16.6591962246
 05/26  19:00:00,41.8446016185,1.77468074086,7.27634303028,0.0,12.3080778603,20.4854999863,15.8976057025,0.0,15.8976057025
 05/26  20:00:00,44.4600012397,1.53493416989,6.10744344892,0.0,12.456681583,19.8967753704,14.5648222889,0.0,14.5648222889
 05/26  21:00:00,38.9111808416,1.34995917119,5.3142657382,0.0,9.18739968257,17.702556249,11.8992554616,0.0,11.8992554616
 05/26  22:00:00,30.7444246464,1.10575498091,4.32702629503,0.0,5.91811778209,14.0365255879,10.3760744175,0.0,10.3760744175
 05/26  23:00:00,23.5381192307,0.846682290389,3.27630264115,0.0,3.54045821811,10.5176760807,5.80653128504,0.0,5.80653128504
 05/26  24:00:00,18.6543403277,0.609830622297,2.332630962,0.0,2.55330491699,7.80157382632,1.80818104415,0.0,1.80818104415
 05/27  01:00:00,17.1994900642,0.436808599433,1.63952733729,0.0,2.55330491699,7.21284921042,1.04541037559,0.0,1.04541037559
 05/27  02:00:00,16.3854495202,0.332825757419,1.22383194333,0.0,2.55330491699,6.91848690247,0.475042179375,0.0,0.475042179375
 05/27  03:00:00,16.0241200809,0.288757168954,1.05375224648,0.0,2.55330491699,6.7713057485,0.475020919805,0.0,0.475020919805
 05/27  04:00:00,17.9726602107,0.26280214978,0.951753947634,0.0,3.82705111198,7.57405300124,1.0448959058,0.0,1.0448959058
 05/27  05:00:00,18.2161318583,0.300211630765,1.08337031904,0.0,6.02426329834,9.91545327661,5.40993492171,0.0,5.40993492171
 05/27  06:00:00,23.247020337,0.425027481267,1.56402520043,0.0,6.51253267309,14.7454349813,18.1169730047,0.0,18.1169730047
 05/27  07:00:00,26.5025219746,0.529438402433,1.98951264394,0.0,6.01364874671,17.9699221805,19.2544321304,0.0,19.2544321304
 05/27  08:00:00,24.2246113777,0.504681387707,1.93499381692,0.0,3.66783283761,18.1171033345,18.4956530343,0.0,18.4956530343
 05/27  09:00:00,21.6368765581,0.542306227289,2.13326599825,0.0,3.10526160149,15.8560427302,16.219321402,0.0,16.219321402
 05/27  10:00:00,19.3802160791,0.665957756548,2.66958069311,0.0,3.10526160149,12.9394160272,14.7017669828,0.0,14.7017669828
 05/27  11:00:00,21.1449244685,0.950189242399,4.00287644281,0.0,3.10526160149,13.0865971812,11.8563524467,0.0,11.8563524467
 05/27  12:00:00,22.2012653659,1.15634583308,5.00024190365,0.0,3.10526160149,12.9394160272,10.3387980275,0.0,10.3387980275
 05/27  13:00:00,22.2225857276,1.24558887797,5.37386268241,0.0,3.10526160149,12.4978725653,9.20063221304,0.0,9.20063221304
 05/27  14:00:00,23.2577918929,1.44284764657,6.35899123314,0.0,3.10526160149,12.3506914113,8.06246639861,0.0,8.06246639861
 05/27  15:00:00,25.5949786001,1.62418913372,7.14982699989,0.0,4.02872759285,12.7922348732,9.20063221304,0.0,9.20063221304
 05/27  16:00:00,34.4362330718,1.8759394493,8.28897776862,0.0,6.50191812146,17.7693977319,10.7181866323,0.0,10.7181866323
 05/27  17:00:00,44.0019655125,2.27367705288,10.2263321302,0.0,8.38069375907,23.1212625696,14.1326840756,0.0,14.1326840756
 05/27  18:00:00,47.2623507527,2.45721985032,11.0422750767,0.0,10.6415932552,23.1212625696,16.5987100068,0.0,16.5987100068
 05/27  19:00:00,45.2658960865,2.33120593546,10.1411123036,0.0,12.3080778603,20.4854999863,15.8399327972,0.0,15.8399327972
 05/27  20:00:00,47.0864040214,1.98562681125,8.28315358931,0.0,12.456681583,19.8967753704,14.5120726804,0.0,14.5120726804
 05/27  21:00:00,39.8938744877,1.55489960574,6.09201894978,0.0,9.18739968257,17.702556249,11.8563524467,0.0,11.8563524467
 05/27  22:00:00,30.6139391673,1.12103895069,4.18125684608,0.0,5.91811778209,14.0365255879,10.3387980275,0.0,10.3387980275
 05/27  23:00:00,23.1110221536,0.791801131938,2.90408672258,0.0,3.54045821811,10.5176760807,5.78613476975,0.0,5.78613476975
 05/27  24:00:00,17.9097552169,0.477902257828,1.71997421565,0.0,2.55330491699,7.80157382632,1.80255441924,0.0,1.80255441924
 05/28  01:00:00,16.6146016481,0.327580597948,1.16386692269,0.0,2.55330491699,7.21284921042,1.04259758843,0.0,1.04259758843
 05/28  02:00:00,15.9741455216,0.254558994197,0.89079470791,0.0,2.55330491699,6.91848690247,0.474339242169,0.0,0.474339242169
 05/28  03:00:00,15.5416003271,0.193823316423,0.66616634514,0.0,2.55330491699,6.7713057485,0.474318070437,0.0,0.474318070437
 05/28  04:00:00,17.4065627827,0.148423497742,0.500035171725,0.0,3.82705111198,7.57405300124,1.04208525505,0.0,1.04208525505
 05/28  05:00:00,17.6876054041,0.195828966553,0.65922652896,0.0,6.02426329834,9.91545327661,5.39097754065,0.0,5.39097754065
 05/28  06:00:00,23.0357626267,0.389940945681,1.3878540257,0.0,6.51253267309,14.7454349813,18.0509924795,0.0,18.0509924795
 05/28  07:00:00,26.7740143208,0.58009707192,2.21034632065,0.0,6.01364874671,17.9699221805,19.1842393768,0.0,19.1842393768
 05/28  08:00:00,25.3432135332,0.695839862574,2.86243749765,0.0,3.66783283761,18.1171033345,18.4282679754,0.0,18.4282679754
 05/28  09:00:00,23.7313834431,0.886428397424,3.88365071316,0.0,3.10526160149,15.8560427302,16.1603594755,0.0,16.1603594755
 05/28  10:00:00,22.5873494115,1.17541957511,5.367252207,0.0,3.10526160149,12.9394160272,14.6484204778,0.0,14.6484204778
 05/28  11:00:00,24.1412434587,1.4043412885,6.54504338698,0.0,3.10526160149,13.0865971812,11.8135348572,0.0,11.8135348572
 05/28  12:00:00,25.2915220633,1.62197163949,7.62487279461,0.0,3.10526160149,12.9394160272,10.3015958595,0.0,10.3015958595
 05/28  13:00:00,26.3683412271,1.8621213547,8.90308570522,0.0,3.10526160149,12.4978725653,9.16764161126,0.0,9.16764161126
 05/28  14:00:00,27.8180278835,2.10967952532,10.252395345,0.0,3.10526160149,12.3506914113,8.03368736302,0.0,8.03368736302
 05/28  15:00:00,30.6269024335,2.34882243815,11.4571175288,0.0,4.02872759285,12.7922348732,9.16764161126,0.0,9.16764161126
 05/28  16:00:00,39.4639858918,2.60388962368,12.5887804142,0.0,6.50191812146,17.7693977319,10.6795806089,0.0,10.6795806089
 05/28  17:00:00,48.4613650818,2.92205770149,14.0373510509,0.0,8.38069375907,23.1212625696,14.0814433537,0.0,14.0814433537
 05/28  18:00:00,51.3541689583,3.06655892509,14.5247542076,0.0,10.6415932552,23.1212625696,16.5383442249,0.0,16.5383442249
 05/28  19:00:00,48.6497264965,2.85220470566,13.0039439434,0.0,12.3080778603,20.4854999863,15.782374726,0.0,15.782374726
 05/28  20:00:00,49.3153830992,2.36573716366,10.1320223147,0.0,12.456681583,19.8967753704,14.4594281031,0.0,14.4594281031
 05/28  21:00:00,42.5866158344,2.00954766256,8.33011223962,0.0,9.18739968257,17.702556249,11.8135348572,0.0,11.8135348572
 05/28  22:00:00,32.5349675193,1.46792779469,5.7553963541,0.0,5.91811778209,14.0365255879,10.3015958595,0.0,10.3015958595
 05/28  23:00:00,24.2408021404,1.01980040978,3.80586743146,0.0,3.54045821811,10.5176760807,5.76577886652,0.0,5.76577886652
 05/28  24:00:00,19.2298492021,0.74568217946,2.7722882793,0.0,2.55330491699,7.80157382632,1.79693899766,0.0,1.79693899766
 05/29  01:00:00,17.67996231,0.545084737994,2.01172344458,0.0,2.55330491699,7.21284921042,1.03979075481,0.0,1.03979075481
 05/29  02:00:00,16.5283679923,0.367986251672,1.33158992117,0.0,2.55330491699,6.91848690247,0.473637810795,0.0,0.473637810795
 05/29  03:00:00,15.9251921956,0.274706212499,0.968875317576,0.0,2.55330491699,6.7713057485,0.473616733065,0.0,0.473616733065
 05/29  04:00:00,17.7730417299,0.227346932809,0.787590683816,0.0,3.82705111198,7.57405300124,1.03928070689,0.0,1.03928070689
 05/29  05:00:00,17.9803645774,0.259133003515,0.888681665322,0.0,6.02426329834,9.91545327661,5.37206263505,0.0,5.37206263505
 05/29  06:00:00,23.2734435316,0.441608419582,1.57386745673,0.0,6.51253267309,14.7454349813,17.9851629256,0.0,17.9851629256
 05/29  07:00:00,27.4460251733,0.698505157173,2.76394908792,0.0,6.01364874671,17.9699221805,19.1142074514,0.0,19.1142074514
 05/29  08:00:00,26.4132174374,0.871554987333,3.75672627705,0.0,3.66783283761,18.1171033345,18.361037312,0.0,18.361037312
 05/29  09:00:00,25.3821192097,1.15759698802,5.26321788919,0.0,3.10526160149,15.8560427302,16.1015326449,0.0,16.1015326449
 05/29  10:00:00,24.3126911782,1.44240053741,6.82561301142,0.0,3.10526160149,12.9394160272,14.5951962025,0.0,14.5951962025
 05/29  11:00:00,26.2415332779,1.70511458036,8.34455991428,0.0,3.10526160149,13.0865971812,11.770815373,0.0,11.770815373
 05/29  12:00:00,27.911309441,1.97993007511,9.88670173674,0.0,3.10526160149,12.9394160272,10.2644789307,0.0,10.2644789307
 05/29  13:00:00,29.0415403804,2.2238332099,11.2145730033,0.0,3.10526160149,12.4978725653,9.1347265989,0.0,9.1347265989
 05/29  14:00:00,30.4541040834,2.45969050848,12.5384605617,0.0,3.10526160149,12.3506914113,8.00497426713,0.0,8.00497426713
 05/29  15:00:00,33.0750038554,2.67141409711,13.5826272918,0.0,4.02872759285,12.7922348732,9.1347265989,0.0,9.1347265989
 05/29  16:00:00,42.3296500869,2.98130034953,15.0770338835,0.0,6.50191812146,17.7693977319,10.6410630413,0.0,10.6410630413
 05/29  17:00:00,51.1458520697,3.28076685116,16.3631288892,0.0,8.38069375907,23.1212625696,14.0303200366,0.0,14.0303200366
 05/29  18:00:00,53.2754232889,3.33975637153,16.1728110917,0.0,10.6415932552,23.1212625696,16.4781167554,0.0,16.4781167554
 05/29  19:00:00,50.1912037963,3.0859002044,14.3117257445,0.0,12.3080778603,20.4854999863,15.7249485343,0.0,15.7249485343
 05/29  20:00:00,50.4816249431,2.6732429073,11.8835917483,0.0,12.456681583,19.8967753704,14.4069041472,0.0,14.4069041472
 05/29  21:00:00,44.4516953147,2.2961463142,9.90859306828,0.0,9.18739968257,17.702556249,11.770815373,0.0,11.770815373
 05/29  22:00:00,34.9466002923,1.84949429814,7.78546262362,0.0,5.91811778209,14.0365255879,10.2644789307,0.0,10.2644789307
 05/29  23:00:00,27.0041145714,1.47001156508,6.1189687072,0.0,3.54045821811,10.5176760807,5.74546960358,0.0,5.74546960358
 05/29  24:00:00,21.8682911144,1.19359242889,4.9628199421,0.0,2.55330491699,7.80157382632,1.79133644237,0.0,1.79133644237
 05/30  01:00:00,20.4275405205,1.02890825924,4.27547813385,0.0,2.55330491699,7.21284921042,1.0369907076,0.0,1.0369907076
 05/30  02:00:00,19.3805816946,0.887930498697,3.66385937639,0.0,2.55330491699,6.91848690247,0.472938093265,0.0,0.472938093265
 05/30  03:00:00,18.4267482363,0.741162060919,3.00397550993,0.0,2.55330491699,6.7713057485,0.472917115629,0.0,0.472917115629
 05/30  04:00:00,20.0326113599,0.656009767527,2.6184974791,0.0,3.82705111198,7.57405300124,1.03648309252,0.0,1.03648309252
 05/30  05:00:00,20.3083316488,0.697986493813,2.77779524648,0.0,6.02426329834,9.91545327661,5.35319580543,0.0,5.35319580543
 05/30  06:00:00,25.9588068453,0.930358786176,3.77048040383,0.0,6.51253267309,14.7454349813,17.9195038359,0.0,17.9195038359
 05/30  07:00:00,30.0926981064,1.14376962654,4.77182818927,0.0,6.01364874671,18.163451543,19.0443570934,0.0,19.0443570934
 05/30  08:00:00,31.1489909851,1.65222559361,6.26541564981,0.0,4.35151303671,18.8798367041,18.2939809536,0.0,18.2939809536
 05/30  09:00:00,30.010733565,1.89474428498,7.70827137875,0.0,3.78894180059,16.6187760998,16.0428583313,0.0,16.0428583313
 05/30  10:00:00,29.0560139044,2.18245217289,9.38247053344,0.0,3.78894180059,13.7021493968,14.5421099187,0.0,14.5421099187
 05/30  11:00:00,31.5084756922,2.52332586351,11.3468774768,0.0,3.78894180059,13.8493305508,11.7282066453,0.0,11.7282066453
 05/30  12:00:00,33.3998695682,2.84631862014,13.2257198142,0.0,3.69398621738,13.6338449159,10.2274582328,0.0,10.2274582328
 05/30  13:00:00,35.0139729432,3.09573836366,14.8686868436,0.0,3.78894180059,13.2606059349,9.10189692343,0.0,9.10189692343
 05/30  14:00:00,35.9434961423,3.24788312426,15.7932464362,0.0,3.78894180059,13.1134247809,7.97633561406,0.0,7.97633561406
 05/30  15:00:00,38.2280110966,3.40145247613,16.5591825853,0.0,4.71240779196,13.5549682428,9.10189692343,0.0,9.10189692343
 05/30  16:00:00,47.5987103804,3.69062095164,18.1903600061,0.0,7.18559832057,18.5321311015,10.6026453359,0.0,10.6026453359
 05/30  17:00:00,54.1470217847,3.65697049137,18.7945656015,0.0,8.38069375907,23.3147919321,13.9793292641,0.0,13.9793292641
 05/30  18:00:00,56.6482375452,3.78290680886,19.1024749107,0.0,10.6415932552,23.1212625696,16.4180454344,0.0,16.4180454344
 05/30  19:00:00,53.6899425522,3.5469510178,17.349413687,0.0,12.3080778603,20.4854999863,15.6676712281,0.0,15.6676712281
 05/30  20:00:00,53.9945912865,3.15700877524,14.9127922238,0.0,12.456681583,19.8967753704,14.3545163672,0.0,14.3545163672
 05/30  21:00:00,47.6985170659,2.77196238338,12.6795987504,0.0,9.18739968257,17.702556249,11.7282066453,0.0,11.7282066453
 05/30  22:00:00,37.8294815028,2.3015213197,10.2163168127,0.0,5.91811778209,14.0365255879,10.2274582328,0.0,10.2274582328
 05/30  23:00:00,29.6049789625,1.89087405792,8.29897060543,0.0,3.54045821811,10.5176760807,5.72521299531,0.0,5.72521299531
 05/30  24:00:00,23.5241156513,1.47645412668,6.33578278127,0.0,2.55330491699,7.80157382632,1.7857484125,0.0,1.7857484125
 05/31  01:00:00,21.7507370397,1.26210574902,5.36547716324,0.0,2.55330491699,7.21284921042,1.03419827768,0.0,1.03419827768
 05/31  02:00:00,20.2718019392,1.05523182276,4.38777829702,0.0,2.55330491699,6.91848690247,0.472240297082,0.0,0.472240297082
 05/31  03:00:00,19.2147206822,0.893229928171,3.63988008858,0.0,2.55330491699,6.7713057485,0.472219425562,0.0,0.472219425562
 05/31  04:00:00,20.1456907249,0.688232058174,2.6993545535,0.0,3.82705111198,7.57405300124,1.03369324107,0.0,1.03369324107
 05/31  05:00:00,20.3613074124,0.718653353543,2.81010415028,0.0,6.02426329834,9.91545327661,5.33438263811,0.0,5.33438263811
 05/31  06:00:00,26.1771991774,0.986379850956,3.93285167111,0.0,6.51253267309,14.7454349813,17.8540346528,0.0,17.8540346528
 05/31  07:00:00,29.150818677,1.01277985437,3.96093853197,0.0,6.01364874671,18.163451543,18.9747089883,0.0,18.9747089883
 05/31  08:00:00,28.2254604187,1.19971434282,3.7943963342,0.0,4.35151303671,18.8798367041,18.2271187585,0.0,18.2271187585
 05/31  09:00:00,25.66770633,1.24686550348,4.01312292532,0.0,3.78894180059,16.6187760998,15.9843539105,0.0,15.9843539105
 05/31  10:00:00,23.3318213801,1.35464779908,4.48608238296,0.0,3.78894180059,13.7021493968,14.4891773476,0.0,14.4891773476
 05/31  11:00:00,24.1145934903,1.47111499843,5.00520613997,0.0,3.78894180059,13.8493305508,11.6857212921,0.0,11.6857212921
 05/31  12:00:00,24.595074504,1.61945882706,5.64778454312,0.0,3.69398621738,13.6338449159,10.1905447292,0.0,10.1905447292
 05/31  13:00:00,25.1373234611,1.7600825729,6.32769315234,0.0,3.78894180059,13.2606059349,9.06916230705,0.0,9.06916230705
 05/31  14:00:00,25.6604490022,1.88477100979,6.8733114105,0.0,3.78894180059,13.1134247809,7.94777988487,0.0,7.94777988487
 05/31  15:00:00,28.0784523425,2.08056956055,7.73050674673,0.0,4.71240779196,13.5549682428,9.06916230705,0.0,9.06916230705
 05/31  16:00:00,36.9296884196,2.33338826736,8.87857072962,0.0,7.18559832057,18.5321311015,10.56433887,0.0,10.56433887
 05/31  17:00:00,44.3531436839,2.41287139014,10.244786602,0.0,8.38069375907,23.3147919321,13.9284861365,0.0,13.9284861365
 05/31  18:00:00,47.9594103811,2.67649206492,11.5200624906,0.0,10.6415932552,23.1212625696,16.3581480512,0.0,16.3581480512
 05/31  19:00:00,45.3761615267,2.43305323049,10.1495304488,0.0,12.3080778603,20.4854999863,15.6105597697,0.0,15.6105597697
 05/31  20:00:00,45.8335953768,1.99112786811,7.91767722121,0.0,12.456681583,19.8967753704,14.3022802772,0.0,14.3022802772
 05/31  21:00:00,39.8502560798,1.58032479992,6.02297534773,0.0,9.18739968257,17.702556249,11.6857212921,0.0,11.6857212921
 05/31  22:00:00,30.7465382564,1.1572036752,4.27769121067,0.0,5.91811778209,14.0365255879,10.1905447292,0.0,10.1905447292
 05/31  23:00:00,23.175176513,0.811608532825,2.94843368103,0.0,3.54045821811,10.5176760807,5.70501504052,0.0,5.70501504052
 05/31  24:00:00,17.995055239,0.500065058825,1.78311143677,0.0,2.55330491699,7.80157382632,1.7801765629,0.0,1.7801765629
 06/01  01:00:00,16.5569429486,0.320389209753,1.11339961136,0.0,2.55330491699,7.21284921042,1.03141429367,0.0,1.03141429367
 06/01  02:00:00,15.8654503539,0.236278145987,0.800380388392,0.0,2.55330491699,6.91848690247,0.471544629182,0.0,0.471544629182
 06/01  03:00:00,15.4290885002,0.173209575202,0.574268259461,0.0,2.55330491699,6.7713057485,0.471523869729,0.0,0.471523869729
 06/01  04:00:00,17.3035774544,0.128554711732,0.416918629449,0.0,3.82705111198,7.57405300124,1.03091197938,0.0,1.03091197938
 06/01  05:00:00,17.4168748992,0.139911090222,0.444413900479,0.0,6.02426329834,9.91545327661,5.3156287035,0.0,5.3156287035
 06/01  06:00:00,22.2366907174,0.232290576478,0.746432485646,0.0,6.51253267309,14.7454349813,17.7887747625,0.0,17.7887747625
 06/01  07:00:00,25.5417141925,0.318056996102,1.04655690576,0.0,6.01364874671,18.163451543,18.9052837618,0.0,18.9052837618
 06/01  08:00:00,25.1553910336,0.637807854557,1.28623343733,0.0,4.35151303671,18.8798367041,18.1604705272,0.0,18.1604705272
 06/01  09:00:00,22.5755888003,0.675918200199,1.49195269885,0.0,3.78894180059,16.6187760998,15.9260367081,0.0,15.9260367081
 06/01  10:00:00,19.8571842237,0.712623754916,1.6534692707,0.0,3.78894180059,13.7021493968,14.4364141644,0.0,14.4364141644
 06/01  11:00:00,20.2683575225,0.760581125298,1.86950404528,0.0,3.78894180059,13.8493305508,11.6433718951,0.0,11.6433718951
 06/01  12:00:00,20.3092683641,0.825626191292,2.15581103896,0.0,3.69398621738,13.6338449159,10.1537493515,0.0,10.1537493515
 06/01  13:00:00,20.5673601433,0.918125891282,2.59968651608,0.0,3.78894180059,13.2606059349,9.0365324438,0.0,9.0365324438
 06/01  14:00:00,21.0468508267,1.03832273462,3.1061615102,0.0,3.78894180059,13.1134247809,7.91931553608,0.0,7.91931553608
 06/01  15:00:00,23.5463984436,1.25668300583,4.02233940257,0.0,4.71240779196,13.5549682428,9.0365324438,0.0,9.0365324438
 06/01  16:00:00,32.1344966106,1.48426703644,4.93250015156,0.0,7.18559832057,18.5321311015,10.5261549874,0.0,10.5261549874
 06/01  17:00:00,38.2523253452,1.35849555205,5.19834410129,0.0,8.38069375907,23.3147919321,13.8778057106,0.0,13.8778057106
 06/01  18:00:00,40.0878461478,1.3621486926,4.96284162958,0.0,10.6415932552,23.1212625696,16.298442344,0.0,16.298442344
 06/01  19:00:00,37.6555237093,1.09607307744,3.76587278451,0.0,12.3080778603,20.4854999863,15.5536310722,0.0,15.5536310722
 06/01  20:00:00,39.2693599824,0.782865511513,2.5617041834,0.0,12.456681583,19.8967753704,14.2502113465,0.0,14.2502113465
 06/01  21:00:00,34.4678751226,0.53310388316,1.68781530728,0.0,9.18739968257,17.702556249,11.6433718951,0.0,11.6433718951
 06/01  22:00:00,26.5319584279,0.301649837715,0.918665219731,0.0,5.91811778209,14.0365255879,10.1537493515,0.0,10.1537493515
 06/01  23:00:00,20.0530125023,0.161234210219,0.476643992931,0.0,3.54045821811,10.5176760807,5.68488172064,0.0,5.68488172064
 06/01  24:00:00,15.9899621963,0.0711957493227,0.206887703621,0.0,2.55330491699,7.80157382632,1.77462254363,0.0,1.77462254363
 06/02  01:00:00,15.29516524,0.0443005983121,0.127710514244,0.0,2.55330491699,7.21284921042,1.02863958168,0.0,1.02863958168
 06/02  02:00:00,14.9311205693,0.0263951604748,0.0759335893556,0.0,2.55330491699,6.91848690247,0.470851295873,0.0,0.470851295873
 06/02  03:00:00,14.7537103902,0.0435396146692,0.028560110054,0.0,2.55330491699,6.7713057485,1.32381719402,0.852986539654,0.470830654362
 06/02  04:00:00,16.8573624797,0.0861549548936,0.0131034115569,0.0,3.82705111198,7.57405300124,3.09749766356,2.06935753181,1.02814013176
 06/02  05:00:00,17.0285472127,0.129747468308,0.0662498358784,0.0,6.02426329834,9.91545327661,8.01065942749,2.713719873,5.29693955449
 06/02  06:00:00,21.6526568892,0.137991425548,0.256697808363,0.0,6.51253267309,14.7454349813,19.0888154038,1.36507191468,17.7237434891
 06/02  07:00:00,24.9734184151,0.200893329609,0.595424794832,0.0,6.01364874671,18.163451543,19.3393661116,0.50326413813,18.8361019735
 06/02  08:00:00,24.6523279357,0.538630240617,0.88234795332,0.0,4.35151303671,18.8798367041,18.4836351693,0.389579172266,18.0940559971
 06/02  09:00:00,22.1611580528,0.586376721246,1.16706343038,0.0,3.78894180059,16.6187760998,15.9727204795,0.104796485344,15.8679239941
 06/02  10:00:00,19.6450351535,0.656538463655,1.49740549177,0.0,3.78894180059,13.7021493968,14.3838359947,0.0,14.3838359947
 06/02  11:00:00,20.0625666224,0.705845434959,1.71844883547,0.0,3.78894180059,13.8493305508,11.6011709957,0.0,11.6011709957
 06/02  12:00:00,20.0665676285,0.76467327451,1.97406322016,0.0,3.69398621738,13.6338449159,10.1170829963,0.0,10.1170829963
 06/02  13:00:00,20.1719747999,0.824165196823,2.29826186714,0.0,3.78894180059,13.2606059349,9.0040169967,0.0,9.0040169967
 06/02  14:00:00,20.409125905,0.891282171081,2.61547715201,0.0,3.78894180059,13.1134247809,7.89095099712,0.0,7.89095099712
 06/02  15:00:00,22.5225917023,1.03961104091,3.21560462615,0.0,4.71240779196,13.5549682428,9.0040169967,0.0,9.0040169967
 06/02  16:00:00,30.9552028397,1.23889028564,3.99858313148,0.0,7.18559832057,18.5321311015,10.4881049961,0.0,10.4881049961
 06/02  17:00:00,37.8333003148,1.24421795472,4.89359666825,0.0,8.38069375907,23.3147919321,13.8273029949,0.0,13.8273029949
 06/02  18:00:00,40.4098431375,1.36753815211,5.27944915978,0.0,10.6415932552,23.1212625696,16.238945994,0.0,16.238945994
 06/02  19:00:00,38.5790646729,1.2258508294,4.5596359961,0.0,12.3080778603,20.4854999863,15.4969019942,0.0,15.4969019942
 06/02  20:00:00,40.008837472,0.904576725205,3.17947045926,0.0,12.456681583,19.8967753704,14.1983249947,0.0,14.1983249947
 06/02  21:00:00,34.7067949419,0.572185179416,1.88765383028,0.0,9.18739968257,17.702556249,11.6011709957,0.0,11.6011709957
 06/02  22:00:00,26.6090342067,0.314387192371,0.983003643877,0.0,5.91811778209,14.0365255879,10.1170829963,0.0,10.1170829963
 06/02  23:00:00,20.1528690823,0.181546619625,0.556188163609,0.0,3.54045821811,10.5176760807,5.66481899797,0.0,5.66481899797
 06/02  24:00:00,16.0559906662,0.0854937334878,0.258618189278,0.0,2.55330491699,7.80157382632,1.76908799944,0.0,1.76908799944
 06/03  01:00:00,15.3082917241,0.0469474617262,0.138190134897,0.0,2.55330491699,7.21284921042,1.02587496511,0.0,1.02587496511
 06/03  02:00:00,14.9244117928,0.0247375025285,0.070882470824,0.0,2.55330491699,6.91848690247,0.476340853983,0.00618035120878,0.470160502774
 06/03  03:00:00,14.7509020227,0.0446424886873,0.0246488684724,0.0,2.55330491699,6.7713057485,1.38708204135,0.91694205635,0.470139985003
 06/03  04:00:00,16.8659664467,0.0966053797475,0.0112569536622,0.0,3.82705111198,7.57405300124,3.38357339163,2.3581948719,1.02537851973
 06/03  05:00:00,17.0440903326,0.147202517008,0.064337907003,0.0,6.02426329834,9.91545327661,8.46433048937,3.18600976459,5.27832072478
 06/03  06:00:00,21.6958382033,0.151052107196,0.28681844083,0.0,6.51253267309,14.7454349813,19.1654395026,1.50647941358,17.658960089
 06/03  07:00:00,25.0592938803,0.246948040347,0.828774911754,0.0,6.01364874671,17.9699221805,18.9954813229,0.228297212093,18.7671841109
 06/03  08:00:00,23.1604773996,0.294390304272,1.08115092228,0.0,3.66783283761,18.1171033345,18.0532938081,0.0253989720901,18.027894836
 06/03  09:00:00,20.6498610108,0.350559125118,1.33799755318,0.0,3.10526160149,15.8560427302,15.8100329781,0.0,15.8100329781
 06/03  10:00:00,18.1862086951,0.432374559104,1.70915650658,0.0,3.10526160149,12.9394160272,14.3314584088,0.0,14.3314584088
 06/03  11:00:00,18.7658298227,0.507472002614,2.06649903683,0.0,3.10526160149,13.0865971812,11.5591310913,0.0,11.5591310913
 06/03  12:00:00,18.9935156648,0.576919239462,2.37191879615,0.0,3.10526160149,12.9394160272,10.0805565219,0.0,10.0805565219
 06/03  13:00:00,19.1700128986,0.68570063005,2.88117810138,0.0,3.10526160149,12.4978725653,8.97162559491,0.0,8.97162559491
 06/03  14:00:00,20.082434398,0.874844135118,3.75163724976,0.0,3.10526160149,12.3506914113,7.8626946679,0.0,7.8626946679
 06/03  15:00:00,22.7101973577,1.11140621671,4.77782867444,0.0,4.02872759285,12.7922348732,8.97162559491,0.0,8.97162559491
 06/03  16:00:00,31.7583083626,1.40697038332,6.08002212543,0.0,6.50191812146,17.7693977319,10.4502001643,0.0,10.4502001643
 06/03  17:00:00,40.6843687968,1.7475449316,7.43486753577,0.0,8.38069375907,23.1212625696,13.7769929453,0.0,13.7769929453
 06/03  18:00:00,43.5267147932,1.89903787468,7.8648210929,0.0,10.6415932552,23.1212625696,16.1796766205,0.0,16.1796766205
 06/03  19:00:00,41.4815379744,1.74417926391,6.9437808631,0.0,12.3080778603,20.4854999863,15.4403893358,0.0,15.4403893358
 06/03  20:00:00,42.8286199731,1.43413501007,5.46969467557,0.0,12.456681583,19.8967753704,14.1466365876,0.0,14.1466365876
 06/03  21:00:00,37.3646796488,1.10108178768,4.01664192897,0.0,9.18739968257,17.702556249,11.5591310913,0.0,11.5591310913
 06/03  22:00:00,28.3523172097,0.679907348729,2.36076649051,0.0,5.91811778209,14.0365255879,10.0805565219,0.0,10.0805565219
 06/03  23:00:00,20.9450869263,0.352946085918,1.17700654129,0.0,3.54045821811,10.5176760807,5.64483281388,0.0,5.64483281388
 06/03  24:00:00,16.5819750706,0.20444009212,0.665656235109,0.0,2.55330491699,7.80157382632,1.76357456935,0.0,1.76357456935
 06/04  01:00:00,15.7099080894,0.138723288183,0.448030673782,0.0,2.55330491699,7.21284921042,1.02312126435,0.0,1.02312126435
 06/04  02:00:00,15.242085385,0.0978307466151,0.315462818943,0.0,2.55330491699,6.91848690247,0.469472454749,0.0,0.469472454749
 06/04  03:00:00,14.9424604342,0.0626601660568,0.198189602605,0.0,2.55330491699,6.7713057485,0.469452066439,0.0,0.469452066439
 06/04  04:00:00,16.9619643243,0.0495998373256,0.154260373665,0.0,3.82705111198,7.57405300124,1.0226279618,0.0,1.0226279618
 06/04  05:00:00,17.1121536438,0.0674628711228,0.212140864144,0.0,6.02426329834,9.91545327661,5.25977772729,0.0,5.25977772729
 06/04  06:00:00,22.1162623721,0.19592685,0.662367866833,0.0,6.51253267309,14.7454349813,17.5944437453,0.0,17.5944437453
 06/04  07:00:00,25.6849914819,0.367153846755,1.33426670693,0.0,6.01364874671,17.9699221805,18.6985505832,0.0,18.6985505832
 06/04  08:00:00,24.0390148982,0.45767936295,1.79639936225,0.0,3.66783283761,18.1171033345,17.9620066371,0.0,17.9620066371
 06/04  09:00:00,22.0557693497,0.593783219428,2.50068179772,0.0,3.10526160149,15.8560427302,15.752380804,0.0,15.752380804
 06/04  10:00:00,19.9957114217,0.734875608323,3.21615818398,0.0,3.10526160149,12.9394160272,14.2792969179,0.0,14.2792969179
 06/04  11:00:00,21.2843787283,0.92923509372,4.16328485139,0.0,3.10526160149,13.0865971812,11.5172646315,0.0,11.5172646315
 06/04  12:00:00,22.9980484203,1.23722775081,5.71614304029,0.0,3.10526160149,12.9394160272,10.0441807454,0.0,10.0441807454
 06/04  13:00:00,24.1272022628,1.49131150283,7.03275659281,0.0,3.10526160149,12.4978725653,8.93936783082,0.0,8.93936783082
 06/04  14:00:00,25.1170224754,1.68664401183,7.97442545043,0.0,3.10526160149,12.3506914113,7.83455491625,0.0,7.83455491625
 06/04  15:00:00,28.281354466,1.97887823154,9.48151376797,0.0,4.02872759285,12.7922348732,8.93936783082,0.0,8.93936783082
 06/04  16:00:00,38.0947977816,2.35444371081,11.4690382169,0.0,6.50191812146,17.7693977319,10.4124517169,0.0,10.4124517169
 06/04  17:00:00,46.799878847,2.64042680191,12.6574957157,0.0,8.38069375907,23.1212625696,13.7268904606,0.0,13.7268904606
 06/04  18:00:00,49.4099670461,2.75005837901,12.8970528415,0.0,10.6415932552,23.1212625696,16.1206517755,0.0,16.1206517755
 06/04  19:00:00,45.8653491548,2.41767709501,10.6540942124,0.0,12.3080778603,20.4854999863,15.3841098325,0.0,15.3841098325
 06/04  20:00:00,45.9833111435,1.97530922913,8.08321162688,0.0,12.456681583,19.8967753704,14.0951614322,0.0,14.0951614322
 06/04  21:00:00,40.420048404,1.65303701072,6.52005546108,0.0,9.18739968257,17.702556249,11.5172646315,0.0,11.5172646315
 06/04  22:00:00,31.6218775233,1.29476731475,5.01546683812,0.0,5.91811778209,14.0365255879,10.0441807454,0.0,10.0441807454
 06/04  23:00:00,23.8897118224,0.932393556649,3.54218396665,0.0,3.54045821811,10.5176760807,5.6249290871,0.0,5.6249290871
 06/04  24:00:00,18.5361480445,0.600921329169,2.22334797196,0.0,2.55330491699,7.80157382632,1.7580838861,0.0,1.7580838861
 06/05  01:00:00,17.1025145184,0.425420820943,1.55393957002,0.0,2.55330491699,7.21284921042,1.02037929656,0.0,1.02037929656
 06/05  02:00:00,16.2682726426,0.313391681347,1.1260891418,0.0,2.55330491699,6.91848690247,0.468787355851,0.0,0.468787355851
 06/05  03:00:00,15.8670981491,0.260715399566,0.924772084054,0.0,2.55330491699,6.7713057485,0.468767102644,0.0,0.468767102644
 06/05  04:00:00,17.8742971374,0.245476326779,0.870716697407,0.0,3.82705111198,7.57405300124,1.01988927318,0.0,1.01988927318
 06/05  05:00:00,18.1548546135,0.288548592647,1.0337561123,0.0,6.02426329834,9.91545327661,5.24131605245,0.0,5.24131605245
 06/05  06:00:00,23.1208791348,0.398293694963,1.46461778458,0.0,6.51253267309,14.7454349813,17.5302135618,0.0,17.5302135618
 06/05  07:00:00,26.6512078918,0.512304764171,1.96180283696,0.0,6.01364874671,18.163451543,18.6302217158,0.0,18.6302217158
 06/05  08:00:00,26.9067444341,0.918075370174,2.7573193222,0.0,4.35151303671,18.8798367041,17.8964109124,0.0,17.8964109124
 06/05  09:00:00,25.4014895247,1.12089344234,3.87287818115,0.0,3.78894180059,16.6187760998,15.6949845449,0.0,15.6949845449
 06/05  10:00:00,24.0041812124,1.36783511733,5.14525489693,0.0,3.78894180059,13.7021493968,14.2273669692,0.0,14.2273669692
 06/05  11:00:00,24.8888914591,1.49304776371,5.75757134344,0.0,3.78894180059,13.8493305508,11.4755840148,0.0,11.4755840148
 06/05  12:00:00,25.5173713484,1.64435780342,6.54518241119,0.0,3.69398621738,13.6338449159,10.007966439,0.0,10.007966439
 06/05  13:00:00,26.0388288057,1.77372208361,7.21555898622,0.0,3.78894180059,13.2606059349,8.90725325727,0.0,8.90725325727
 06/05  14:00:00,25.7637691738,1.77540668544,7.08599590653,0.0,3.78894180059,13.1134247809,7.80654007549,0.0,7.80654007549
 06/05  15:00:00,26.9125987079,1.76860329551,6.87661937713,0.0,4.71240779196,13.5549682428,8.90725325727,0.0,8.90725325727
 06/05  16:00:00,34.6301431127,1.85088058086,7.06153310926,0.0,7.18559832057,18.5321311015,10.374870833,0.0,10.374870833
 06/05  17:00:00,39.3924021394,1.51350903172,6.18340741583,0.0,8.38069375907,23.3147919321,13.6770103783,0.0,13.6770103783
 06/05  18:00:00,40.9160128704,1.45901525964,5.69414178518,0.0,10.6415932552,23.1212625696,16.0618889388,0.0,16.0618889388
 06/05  19:00:00,40.4649812727,1.52982159605,6.14158182928,0.0,12.3080778603,20.4854999863,15.328080151,0.0,15.328080151
 06/05  20:00:00,43.5774602175,1.51205691209,6.14061301792,0.0,12.456681583,19.8967753704,14.0439147722,0.0,14.0439147722
 06/05  21:00:00,39.0164301064,1.35413898581,5.41533518843,0.0,9.18739968257,17.702556249,11.4755840148,0.0,11.4755840148
 06/05  22:00:00,30.5274689065,1.05283973496,4.16298580109,0.0,5.91811778209,14.0365255879,10.007966439,0.0,10.007966439
 06/05  23:00:00,22.8293571507,0.700278716589,2.71394413499,0.0,3.54045821811,10.5176760807,5.60511371193,0.0,5.60511371193
 06/05  24:00:00,17.749804396,0.427214670279,1.61071098229,0.0,2.55330491699,7.80157382632,1.7526175757,0.0,1.7526175757
 06/06  01:00:00,16.6838835384,0.332450855848,1.22827855506,0.0,2.55330491699,7.21284921042,1.01764987542,0.0,1.01764987542
 06/06  02:00:00,16.155797684,0.284373443329,1.04263242117,0.0,2.55330491699,6.91848690247,0.468105409261,0.0,0.468105409261
 06/06  03:00:00,15.8618866976,0.253360913382,0.926915118719,0.0,2.55330491699,6.7713057485,0.468085296716,0.0,0.468085296716
 06/06  04:00:00,17.9520607357,0.254887674436,0.939068947964,0.0,3.82705111198,7.57405300124,1.01716326558,0.0,1.01716326558
 06/06  05:00:00,18.3155286641,0.313011103335,1.16996765227,0.0,6.02426329834,9.91545327661,5.22294116666,0.0,5.22294116666
 06/06  06:00:00,23.2049236504,0.411005130472,1.53595086463,0.0,6.51253267309,14.7454349813,17.4662885578,0.0,17.4662885578
 06/06  07:00:00,27.0931001407,0.598569503738,2.31743034631,0.0,6.01364874671,18.163451543,18.5622177434,0.0,18.5622177434
 06/06  08:00:00,26.8633864855,0.906886796856,2.72514994692,0.0,4.35151303671,18.8798367041,17.8311270876,0.0,17.8311270876
 06/06  09:00:00,24.7306927081,1.02114199685,3.30183281002,0.0,3.78894180059,16.6187760998,15.6378611982,0.0,15.6378611982
 06/06  10:00:00,22.8376780783,1.20875732568,4.13782955456,0.0,3.78894180059,13.7021493968,14.1756839412,0.0,14.1756839412
 06/06  11:00:00,24.3732165836,1.45283785736,5.2821063743,0.0,3.78894180059,13.8493305508,11.4341015844,0.0,11.4341015844
 06/06  12:00:00,25.8352838957,1.74486011877,6.76259264309,0.0,3.69398621738,13.6338449159,9.9719243274,0.0,9.9719243274
 06/06  13:00:00,27.319262257,2.00758724786,8.26212727327,0.0,3.78894180059,13.2606059349,8.87529138468,0.0,8.87529138468
 06/06  14:00:00,28.498124283,2.22154342594,9.37421427524,0.0,3.78894180059,13.1134247809,7.77865844195,0.0,7.77865844195
 06/06  15:00:00,31.1559363686,2.44001047348,10.4485498599,0.0,4.71240779196,13.5549682428,8.87529138468,0.0,8.87529138468
 06/06  16:00:00,40.2065507934,2.71462564424,11.7741957266,0.0,7.18559832057,18.5321311015,10.3374686416,0.0,10.3374686416
 06/06  17:00:00,48.1003746605,2.8589158274,13.5459731413,0.0,8.38069375907,23.3147919321,13.6273674698,0.0,13.6273674698
 06/06  18:00:00,50.9333277579,3.02340752929,14.147064403,0.0,10.6415932552,23.1212625696,16.0034055124,0.0,16.0034055124
 06/06  19:00:00,48.1255880009,2.79615490251,12.535855251,0.0,12.3080778603,20.4854999863,15.2723168839,0.0,15.2723168839
 06/06  20:00:00,48.9521019143,2.46603538017,10.5612762466,0.0,12.456681583,19.8967753704,13.9929117841,0.0,13.9929117841
 06/06  21:00:00,43.1242879653,2.11792333951,8.75940869365,0.0,9.18739968257,17.702556249,11.4341015844,0.0,11.4341015844
 06/06  22:00:00,34.2146697199,1.74867701616,7.15434933325,0.0,5.91811778209,14.0365255879,9.9719243274,0.0,9.9719243274
 06/06  23:00:00,26.5144951272,1.40068993936,5.69867088873,0.0,3.54045821811,10.5176760807,5.5853925565,0.0,5.5853925565
 06/06  24:00:00,20.4156197238,0.951706423489,3.75203455693,0.0,2.55330491699,7.80157382632,1.74717725697,0.0,1.74717725697
 06/07  01:00:00,18.4194288224,0.678789467563,2.61748522734,0.0,2.55330491699,7.21284921042,1.01493381089,0.0,1.01493381089
 06/07  02:00:00,17.2442009645,0.502720745152,1.91268839983,0.0,2.55330491699,6.91848690247,0.467426817224,0.0,0.467426817224
 06/07  03:00:00,16.7704239619,0.433162264392,1.65565103201,0.0,2.55330491699,6.7713057485,0.467406850819,0.0,0.467406850819
 06/07  04:00:00,18.5592322724,0.377147719306,1.42398043984,0.0,3.82705111198,7.57405300124,1.01445074698,0.0,1.01445074698
 06/07  05:00:00,18.5845642609,0.372207446709,1.37980690567,0.0,6.02426329834,9.91545327661,5.20465851061,0.0,5.20465851061
 06/07  06:00:00,23.5891317029,0.491056266013,1.8401077816,0.0,6.51253267309,14.7454349813,17.4026876619,0.0,17.4026876619
 06/07  07:00:00,27.1466207502,0.618571967143,2.3509484924,0.0,6.01364874671,18.163451543,18.4945588049,0.0,18.4945588049
 06/07  08:00:00,26.1141657263,0.786769230697,2.09604675387,0.0,4.35151303671,18.8798367041,17.7661744958,0.0,17.7661744958
 06/07  09:00:00,23.0489311757,0.741735067833,1.89947820668,0.0,3.78894180059,16.6187760998,15.5810276803,0.0,15.5810276803
 06/07  10:00:00,20.2455538313,0.764229231169,1.99023340199,0.0,3.78894180059,13.7021493968,14.1242631393,0.0,14.1242631393
 06/07  11:00:00,20.6070680633,0.802184527373,2.16661118395,0.0,3.78894180059,13.8493305508,11.392829625,0.0,11.392829625
 06/07  12:00:00,20.4215835388,0.833015324937,2.26073708009,0.0,3.69398621738,13.6338449159,9.936065084,0.0,9.936065084
 06/07  13:00:00,20.9441768148,0.979593381068,2.91503569788,0.0,3.78894180059,13.2606059349,8.84349167826,0.0,8.84349167826
 06/07  14:00:00,20.7629636825,0.970658924032,2.88993817659,0.0,3.78894180059,13.1134247809,7.75091827253,0.0,7.75091827253
 06/07  15:00:00,22.3910740651,1.02518218198,3.09851584787,0.0,4.71240779196,13.5549682428,8.84349167826,0.0,8.84349167826
 06/07  16:00:00,30.7481237893,1.20777263577,3.82262173093,0.0,7.18559832057,18.5321311015,10.3002562192,0.0,10.3002562192
 06/07  17:00:00,36.9271054395,1.0790078219,4.15261192576,0.0,8.38069375907,23.3147919321,13.5779764364,0.0,13.5779764364
 06/07  18:00:00,39.1154712152,1.12427238483,4.2283430047,0.0,10.6415932552,23.1212625696,15.9452188155,0.0,15.9452188155
 06/07  19:00:00,37.3390775946,0.973335684229,3.57216406296,0.0,12.3080778603,20.4854999863,15.2168365451,0.0,15.2168365451
 06/07  20:00:00,39.514665915,0.784794257081,2.80508137044,0.0,12.456681583,19.8967753704,13.9421675717,0.0,13.9421675717
 06/07  21:00:00,34.829375074,0.576529526951,2.00588961491,0.0,9.18739968257,17.702556249,11.392829625,0.0,11.392829625
 06/07  22:00:00,26.8357882936,0.349697358842,1.17444756427,0.0,5.91811778209,14.0365255879,9.936065084,0.0,9.936065084
 06/07  23:00:00,20.2280585572,0.192145615572,0.620778642548,0.0,3.54045821811,10.5176760807,5.56577146105,0.0,5.56577146105
 06/07  24:00:00,16.0592144563,0.0843037884334,0.263031924509,0.0,2.55330491699,7.80157382632,1.74176454098,0.0,1.74176454098
 06/08  01:00:00,15.3433059345,0.0543256984033,0.165826108615,0.0,2.55330491699,7.21284921042,1.01223190898,0.0,1.01223190898
 06/08  02:00:00,14.9629994907,0.0334829782378,0.100724693025,0.0,2.55330491699,6.91848690247,0.466751780991,0.0,0.466751780991
 06/08  03:00:00,14.764492136,0.0272921413898,0.0555893291099,0.0,2.55330491699,6.7713057485,0.686537083038,0.219805116917,0.466731966121
 06/08  04:00:00,16.8704140181,0.0565863954492,0.0557235093546,0.0,3.82705111198,7.57405300124,1.97422721235,0.96247469104,1.01175252132
 06/08  05:00:00,17.0549219541,0.0838630479047,0.138508997663,0.0,6.02426329834,9.91545327661,6.17941426941,0.992940771708,5.18647349771
 06/08  06:00:00,21.7114115201,0.116637063812,0.336806800951,0.0,6.51253267309,14.7454349813,17.6776196637,0.338189956744,17.3394297069
 06/08  07:00:00,24.9614930701,0.182537075526,0.601855703946,0.0,6.01364874671,18.163451543,18.5534967792,0.126231842547,18.4272649367
 06/08  08:00:00,24.5052726453,0.498611448911,0.775311454651,0.0,4.35151303671,18.8798367041,17.8539871012,0.152414728993,17.7015723722
 06/08  09:00:00,21.8890273708,0.530708666707,0.950600802841,0.0,3.78894180059,16.6187760998,15.5825705884,0.058069766318,15.5245008221
 06/08  10:00:00,19.1820424671,0.569790433551,1.12116083545,0.0,3.78894180059,13.7021493968,14.0731197914,0.0,14.0731197914
 06/08  11:00:00,19.5394141377,0.610671192563,1.29047059323,0.0,3.78894180059,13.8493305508,11.3517803589,0.0,11.3517803589
 06/08  12:00:00,19.447307035,0.656274190502,1.46320171068,0.0,3.69398621738,13.6338449159,9.9003993282,0.0,9.9003993282
 06/08  13:00:00,19.3867871425,0.691666555387,1.64557285118,0.0,3.78894180059,13.2606059349,8.81186355519,0.0,8.81186355519
 06/08  14:00:00,19.5060114427,0.738635887251,1.86500897358,0.0,3.78894180059,13.1134247809,7.72332778219,0.0,7.72332778219
 06/08  15:00:00,21.324752825,0.825315655279,2.23206113451,0.0,4.71240779196,13.5549682428,8.81186355519,0.0,8.81186355519
 06/08  16:00:00,29.4616573364,0.965988836462,2.77793907733,0.0,7.18559832057,18.5321311015,10.2632445859,0.0,10.2632445859
 06/08  17:00:00,36.1789010881,0.936071150265,3.54734424604,0.0,8.38069375907,23.3147919321,13.5288519049,0.0,13.5288519049
 06/08  18:00:00,39.0762118717,1.11492507192,4.19843097415,0.0,10.6415932552,23.1212625696,15.8873460797,0.0,15.8873460797
 06/08  19:00:00,37.6630901474,1.03691558554,3.83259671452,0.0,12.3080778603,20.4854999863,15.1616555644,0.0,15.1616555644
 06/08  20:00:00,39.2176390812,0.732475496206,2.56037329751,0.0,12.456681583,19.8967753704,13.8916971625,0.0,13.8916971625
 06/08  21:00:00,34.3441509917,0.485660188183,1.6115348714,0.0,9.18739968257,17.702556249,11.3517803589,0.0,11.3517803589
 06/08  22:00:00,26.7519990801,0.33814492281,1.10221078685,0.0,5.91811778209,14.0365255879,9.9003993282,0.0,9.9003993282
 06/08  23:00:00,20.1978175329,0.187821647867,0.594861585908,0.0,3.54045821811,10.5176760807,5.54625623618,0.0,5.54625623618
