Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/08  24:00:00,16.0248239975,0.0768986773223,0.236046576767,0.0,2.55330491699,7.80157382632,1.73638103067,0.0,1.73638103067
 06/09  01:00:00,15.3234474466,0.049540530349,0.1507527888,0.0,2.55330491699,7.21284921042,1.00954497146,0.0,1.00954497146
 06/09  02:00:00,14.9859468627,0.0386912082479,0.118463834935,0.0,2.55330491699,6.91848690247,0.472014824957,0.0059343241982,0.466080500759
 06/09  03:00:00,14.796877928,0.0500640888259,0.0652031736592,0.0,2.55330491699,6.7713057485,1.18937833232,0.723317489582,0.466060842733
 06/09  04:00:00,16.8799426268,0.102348816949,0.0194896965891,0.0,3.82705111198,7.57405300124,3.44364301952,2.43457363119,1.00906938833
 06/09  05:00:00,17.0502118271,0.145691911954,0.0719700065828,0.0,6.02426329834,9.91545327661,8.25926684484,3.0908753324,5.16839151245
 06/09  06:00:00,21.7007584244,0.141882247301,0.300908521811,0.0,6.51253267309,14.7454349813,18.5069524262,1.23041900206,17.2765334241
 06/09  07:00:00,25.2001761373,0.230514805603,0.792561041054,0.0,6.01364874671,18.163451543,18.4765188189,0.116162751664,18.3603560672
 06/09  08:00:00,25.1656751934,0.61339754475,1.32092790694,0.0,4.35151303671,18.8798367041,17.6385458733,0.00120602534547,17.637339848
 06/09  09:00:00,22.9148578841,0.705916892088,1.80122309078,0.0,3.78894180059,16.6187760998,15.4682973633,0.0,15.4682973633
 06/09  10:00:00,20.61407998,0.804940867735,2.31804791413,0.0,3.78894180059,13.7021493968,14.022269043,0.0,14.022269043
 06/09  11:00:00,21.5372676933,0.926907178664,2.97208816274,0.0,3.78894180059,13.8493305508,11.3109659424,0.0,11.3109659424
 06/09  12:00:00,21.759365782,1.02470307586,3.40683157233,0.0,3.69398621738,13.6338449159,9.86493762209,0.0,9.86493762209
 06/09  13:00:00,22.3651438665,1.17692619125,4.13866993938,0.0,3.78894180059,13.2606059349,8.78041638185,0.0,8.78041638185
 06/09  14:00:00,23.3178117198,1.37219019944,5.04325493844,0.0,3.78894180059,13.1134247809,7.69589514161,0.0,7.69589514161
 06/09  15:00:00,26.1616536833,1.63719188361,6.25708576444,0.0,4.71240779196,13.5549682428,8.78041638185,0.0,8.78041638185
 06/09  16:00:00,35.5597042728,1.97733615629,7.86463869394,0.0,7.18559832057,18.5321311015,10.2264447022,0.0,10.2264447022
 06/09  17:00:00,42.6906461288,2.01894548539,8.97621495156,0.0,8.38069375907,23.3147919321,13.4800084229,0.0,13.4800084229
 06/09  18:00:00,45.7793925613,2.21258073464,9.80395600101,0.0,10.6415932552,23.1212625696,15.8298044434,0.0,15.8298044434
 06/09  19:00:00,43.2177947094,1.99670716645,8.42750969552,0.0,12.3080778603,20.4854999863,15.1067902832,0.0,15.1067902832
 06/09  20:00:00,44.1481501738,1.65309083692,6.57026904941,0.0,12.456681583,19.8967753704,13.841515503,0.0,13.841515503
 06/09  21:00:00,38.602102849,1.32455449845,5.0305924184,0.0,9.18739968257,17.702556249,11.3109659424,0.0,11.3109659424
 06/09  22:00:00,29.2776004312,0.86414900461,3.10180805609,0.0,5.91811778209,14.0365255879,9.86493762209,0.0,9.86493762209
 06/09  23:00:00,21.9859421119,0.566398345527,2.00440946726,0.0,3.54045821811,10.5176760807,5.52685266114,0.0,5.52685266114
 06/09  24:00:00,17.1971386593,0.331571888411,1.15368802754,0.0,2.55330491699,7.80157382632,1.73102832031,0.0,1.73102832031
 06/10  01:00:00,16.1103548974,0.225463974688,0.761736795264,0.0,2.55330491699,7.21284921042,1.0068737957,0.0,1.0068737957
 06/10  02:00:00,15.7143231223,0.199843981193,0.685687321657,0.0,2.55330491699,6.91848690247,0.465413175611,0.0,0.465413175611
 06/10  03:00:00,15.3257992885,0.146982162814,0.497206460202,0.0,2.55330491699,6.7713057485,0.465393679653,0.0,0.465393679653
 06/10  04:00:00,17.2159638158,0.106465166185,0.351394536335,0.0,3.82705111198,7.57405300124,1.00640214328,0.0,1.00640214328
 06/10  05:00:00,17.4509991395,0.143350878919,0.475098352078,0.0,6.02426329834,9.91545327661,5.15041790884,0.0,5.15041790884
 06/10  06:00:00,22.5203150678,0.282240995023,0.980106417516,0.0,6.51253267309,14.7454349813,17.2140174376,0.0,17.2140174376
 06/10  07:00:00,25.9111041195,0.408803041641,1.51873014966,0.0,6.01364874671,17.9699221805,18.293852011,0.0,18.293852011
 06/10  08:00:00,23.8728735884,0.424363974959,1.66357344044,0.0,3.66783283761,18.1171033345,17.573495945,0.0,17.573495945
 06/10  09:00:00,21.1385166642,0.436084215208,1.74112811645,0.0,3.10526160149,15.8560427302,15.4124339482,0.0,15.4124339482
 06/10  10:00:00,18.4183003752,0.472980280383,1.90064246537,0.0,3.10526160149,12.9394160272,13.9717259531,0.0,13.9717259531
 06/10  11:00:00,18.882032773,0.531468963505,2.15870502624,0.0,3.10526160149,13.0865971812,11.2703984624,0.0,11.2703984624
 06/10  12:00:00,19.4638793827,0.65944462467,2.75975712888,0.0,3.10526160149,12.9394160272,9.82969046731,0.0,9.82969046731
 06/10  13:00:00,20.2054786457,0.865732869495,3.73661160898,0.0,3.10526160149,12.4978725653,8.74915947101,0.0,8.74915947101
 06/10  14:00:00,20.9527164121,1.01483905038,4.48192434858,0.0,3.10526160149,12.3506914113,7.66862847471,0.0,7.66862847471
 06/10  15:00:00,23.5045452937,1.23261708537,5.45096574185,0.0,4.02872759285,12.7922348732,8.74915947101,0.0,8.74915947101
 06/10  16:00:00,32.1971674507,1.46928198236,6.45656961446,0.0,6.50191812146,17.7693977319,10.1898674661,0.0,10.1898674661
 06/10  17:00:00,41.7537663581,1.87966952093,8.37214050776,0.0,8.38069375907,23.1212625696,13.431460455,0.0,13.431460455
 06/10  18:00:00,44.8529622666,2.06436034548,9.02574609554,0.0,10.6415932552,23.1212625696,15.772610947,0.0,15.772610947
 06/10  19:00:00,42.2981215342,1.84204798182,7.66249570496,0.0,12.3080778603,20.4854999863,15.0522569494,0.0,15.0522569494
 06/10  20:00:00,43.6285447814,1.54706162319,6.15669287071,0.0,12.456681583,19.8967753704,13.7916374537,0.0,13.7916374537
 06/10  21:00:00,37.8120860687,1.17498622748,4.39014390904,0.0,9.18739968257,17.702556249,11.2703984624,0.0,11.2703984624
 06/10  22:00:00,28.9939935936,0.801191919963,2.88115830316,0.0,5.91811778209,14.0365255879,9.82969046731,0.0,9.82969046731
 06/10  23:00:00,21.7804952216,0.51818132596,1.8471795965,0.0,3.54045821811,10.5176760807,5.50756648211,0.0,5.50756648211
 06/10  24:00:00,17.215097567,0.331361234464,1.17185758911,0.0,2.55330491699,7.80157382632,1.72570799507,0.0,1.72570799507
 06/11  01:00:00,16.3012257438,0.261597453135,0.91647416322,0.0,2.55330491699,7.21284921042,1.00421917435,0.0,1.00421917435
 06/11  02:00:00,15.8128537449,0.219557860947,0.764504064524,0.0,2.55330491699,6.91848690247,0.464750003457,0.0,0.464750003457
 06/11  03:00:00,15.6015662319,0.203926797429,0.716028768951,0.0,2.55330491699,6.7713057485,0.464730674702,0.0,0.464730674702
 06/11  04:00:00,17.6297473734,0.193100986001,0.678542274143,0.0,3.82705111198,7.57405300124,1.00375157671,0.0,1.00375157671
 06/11  05:00:00,17.843334769,0.224073332951,0.78671152755,0.0,6.02426329834,9.91545327661,5.13255800883,0.0,5.13255800883
 06/11  06:00:00,22.8920855114,0.353751969969,1.28036588612,0.0,6.51253267309,14.7454349813,17.1519002588,0.0,17.1519002588
 06/11  07:00:00,26.3846575252,0.499162371035,1.90192422597,0.0,6.01364874671,17.9699221805,18.2277724624,0.0,18.2277724624
 06/11  08:00:00,24.8338246479,0.596942161265,2.4519463136,0.0,3.66783283761,18.1171033345,17.5100595701,0.0,17.5100595701
 06/11  09:00:00,22.7589414999,0.72780641229,3.06983075508,0.0,3.10526160149,15.8560427302,15.3569271201,0.0,15.3569271201
 06/11  10:00:00,21.3974789795,0.999126237362,4.3536751127,0.0,3.10526160149,12.9394160272,13.9215054896,0.0,13.9215054896
 06/11  11:00:00,23.2305437412,1.28293241766,5.75575254026,0.0,3.10526160149,13.0865971812,11.2300899325,0.0,11.2300899325
 06/11  12:00:00,24.315930045,1.49624936228,6.7750030535,0.0,3.10526160149,12.9394160272,9.79466830197,0.0,9.79466830197
 06/11  13:00:00,24.8875442543,1.66571028938,7.61869979773,0.0,3.10526160149,12.4978725653,8.71810207911,0.0,8.71810207911
 06/11  14:00:00,26.1442400888,1.88920877702,8.79907829861,0.0,3.10526160149,12.3506914113,7.64153585624,0.0,7.64153585624
 06/11  15:00:00,26.9881558276,1.84681286946,8.32038049158,0.0,4.02872759285,12.7922348732,8.71810207911,0.0,8.71810207911
 06/11  16:00:00,34.3220775652,1.896219568,8.15454214328,0.0,6.50191812146,17.7693977319,10.1535237096,0.0,10.1535237096
 06/11  17:00:00,43.4391735554,2.2284244134,9.70879281261,0.0,8.38069375907,23.1212625696,13.3832223782,0.0,13.3832223782
 06/11  18:00:00,46.2213604565,2.32415990544,10.1343447254,0.0,10.6415932552,23.1212625696,15.7157825277,0.0,15.7157825277
 06/11  19:00:00,44.2485694569,2.16625822322,9.2887333863,0.0,12.3080778603,20.4854999863,14.9980717125,0.0,14.9980717125
 06/11  20:00:00,43.1395503434,1.62326359419,6.484329795,0.0,12.456681583,19.8967753704,13.7420777858,0.0,13.7420777858
 06/11  21:00:00,37.8143621703,1.18057323583,4.3868330023,0.0,9.18739968257,17.702556249,11.2300899325,0.0,11.2300899325
 06/11  22:00:00,29.6866993658,0.933536682597,3.4415193127,0.0,5.91811778209,14.0365255879,9.79466830197,0.0,9.79466830197
 06/11  23:00:00,22.4626452195,0.651489150765,2.39602176964,0.0,3.54045821811,10.5176760807,5.48840341051,0.0,5.48840341051
 06/11  24:00:00,17.5677599441,0.400866194383,1.45501500638,0.0,2.55330491699,7.80157382632,1.72042163049,0.0,1.72042163049
 06/12  01:00:00,16.7667320759,0.350956317296,1.29262163116,0.0,2.55330491699,7.21284921042,1.00158189517,0.0,1.00158189517
 06/12  02:00:00,16.2857335415,0.311370544484,1.14557117753,0.0,2.55330491699,6.91848690247,0.464091180973,0.0,0.464091180973
 06/12  03:00:00,15.7735068032,0.238145397064,0.853750740688,0.0,2.55330491699,6.7713057485,0.46407202447,0.0,0.46407202447
 06/12  04:00:00,17.6389657205,0.19467803592,0.686183571294,0.0,3.82705111198,7.57405300124,1.00111847423,0.0,1.00111847423
 06/12  05:00:00,18.0875823752,0.274540579794,0.980491886902,0.0,6.02426329834,9.91545327661,5.11481710069,0.0,5.11481710069
 06/12  06:00:00,23.4970065393,0.476343547186,1.76269533683,0.0,6.51253267309,14.7454349813,17.0902002812,0.0,17.0902002812
 06/12  07:00:00,27.3005311746,0.644596237019,2.47883464692,0.0,6.01364874671,18.163451543,18.1621369903,0.0,18.1621369903
 06/12  08:00:00,27.447876217,1.0175660933,3.19896038202,0.0,4.35151303671,18.8798367041,17.4470495094,0.0,17.4470495094
 06/12  09:00:00,25.5510911236,1.16595018115,3.97742304128,0.0,3.78894180059,16.6187760998,15.3017933169,0.0,15.3017933169
 06/12  10:00:00,24.353160837,1.44764354102,5.41442609787,0.0,3.78894180059,13.7021493968,13.8716225248,0.0,13.8716225248
 06/12  11:00:00,26.0968637919,1.70218503265,6.75640640733,0.0,3.78894180059,13.8493305508,11.1900522897,0.0,11.1900522897
 06/12  12:00:00,27.3984504459,1.96091497903,8.10970433311,0.0,3.69398621738,13.6338449159,9.75988149757,0.0,9.75988149757
 06/12  13:00:00,28.5313218588,2.16497822503,9.3167958979,0.0,3.78894180059,13.2606059349,8.6872534035,0.0,8.6872534035
 06/12  14:00:00,29.674902697,2.360908779,10.4116273361,0.0,3.78894180059,13.1134247809,7.61462530944,0.0,7.61462530944
 06/12  15:00:00,32.3593410151,2.57939252406,11.5125724558,0.0,4.71240779196,13.5549682428,8.6872534035,0.0,8.6872534035
 06/12  16:00:00,41.3225132001,2.8545356123,12.7502481652,0.0,7.18559832057,18.5321311015,10.1174241956,0.0,10.1174241956
 06/12  17:00:00,48.5121160808,2.88748337561,13.9291470134,0.0,8.38069375907,23.3147919321,13.3353084778,0.0,13.3353084778
 06/12  18:00:00,51.4429772006,3.03292584397,14.647195531,0.0,10.6415932552,23.1212625696,15.6593360149,0.0,15.6593360149
 06/12  19:00:00,48.8949028277,2.83613460787,13.2651903725,0.0,12.3080778603,20.4854999863,14.9442506189,0.0,14.9442506189
 06/12  20:00:00,48.4690031765,2.48762006633,10.949426156,0.0,12.456681583,19.8967753704,13.6928511758,0.0,13.6928511758
 06/12  21:00:00,43.5510354708,2.16862201632,9.13545752226,0.0,9.18739968257,17.702556249,11.1900522897,0.0,11.1900522897
 06/12  22:00:00,34.6346200172,1.81336909659,7.50960755013,0.0,5.91811778209,14.0365255879,9.75988149757,0.0,9.75988149757
 06/12  23:00:00,27.2465839106,1.52032760295,6.31112200858,0.0,3.54045821811,10.5176760807,5.46936912131,0.0,5.46936912131
 06/12  24:00:00,21.614471006,1.1657728133,4.73681944936,0.0,2.55330491699,7.80157382632,1.71517079209,0.0,1.71517079209
 06/13  01:00:00,19.1684763059,0.81612440108,3.2291977774,0.0,2.55330491699,7.21284921042,0.998962740736,0.0,0.998962740736
 06/13  02:00:00,18.0612196994,0.657332800904,2.57509507904,0.0,2.55330491699,6.91848690247,0.463436903546,0.0,0.463436903546
 06/13  03:00:00,17.369023587,0.548082252494,2.13933066905,0.0,2.55330491699,6.7713057485,0.463417924255,0.0,0.463417924255
 06/13  04:00:00,19.4880969134,0.552624999298,2.17736780085,0.0,3.82705111198,7.57405300124,0.998503616267,0.0,0.998503616267
 06/13  05:00:00,20.622524123,0.749193028743,3.04078118575,0.0,6.02426329834,9.91545327661,5.0972004375,0.0,5.0972004375
 06/13  06:00:00,26.3295610774,0.988341176244,4.08325224591,0.0,6.51253267309,14.7454349813,17.0289357746,0.0,17.0289357746
 06/13  07:00:00,29.7504324227,1.08427179897,4.48906033316,0.0,6.01364874671,18.163451543,18.0969650321,0.0,18.0969650321
 06/13  08:00:00,29.0632384934,1.30002874663,4.53186000504,0.0,4.35151303671,18.8798367041,17.3844844226,0.0,17.3844844226
 06/13  09:00:00,26.7483085497,1.37518167628,4.96540897221,0.0,3.78894180059,16.6187760998,15.2470488659,0.0,15.2470488659
 06/13  10:00:00,24.398006076,1.47480238169,5.43211249619,0.0,3.78894180059,13.7021493968,13.8220918311,0.0,13.8220918311
 06/13  11:00:00,24.7748080414,1.52415141318,5.61238427632,0.0,3.78894180059,13.8493305508,11.1502973907,0.0,11.1502973907
 06/13  12:00:00,26.0763881841,1.80181989557,6.94673715477,0.0,3.69398621738,13.6338449159,9.72534035587,0.0,9.72534035587
 06/13  13:00:00,26.3883606832,1.88630978371,7.45250316359,0.0,3.78894180059,13.2606059349,8.65662257973,0.0,8.65662257973
 06/13  14:00:00,26.4314863698,1.9339406975,7.59517909047,0.0,3.78894180059,13.1134247809,7.5879048036,0.0,7.5879048036
 06/13  15:00:00,29.2585345724,2.18072162118,8.81043691603,0.0,4.71240779196,13.5549682428,8.65662257973,0.0,8.65662257973
 06/13  16:00:00,38.4825678426,2.49539711652,10.2694413035,0.0,7.18559832057,18.5321311015,10.0815796146,0.0,10.0815796146
 06/13  17:00:00,45.9463825677,2.59906060516,11.6518362707,0.0,8.38069375907,23.3147919321,13.287732943,0.0,13.287732943
 06/13  18:00:00,49.1897336097,2.81939953155,12.6074782525,0.0,10.6415932552,23.1212625696,15.6032881246,0.0,15.6032881246
 06/13  19:00:00,47.1947251714,2.67309303085,11.7280542932,0.0,12.3080778603,20.4854999863,14.8908096072,0.0,14.8908096072
 06/13  20:00:00,46.2570525193,2.19368777421,9.03140779096,0.0,12.456681583,19.8967753704,13.6439722017,0.0,13.6439722017
 06/13  21:00:00,40.4338175802,1.68400968464,6.5028519634,0.0,9.18739968257,17.702556249,11.1502973907,0.0,11.1502973907
 06/13  22:00:00,31.35194333,1.26449465812,4.77580530137,0.0,5.91811778209,14.0365255879,9.72534035587,0.0,9.72534035587
 06/13  23:00:00,23.785284567,0.918068164647,3.45208210322,0.0,3.54045821811,10.5176760807,5.45046925132,0.0,5.45046925132
 06/13  24:00:00,18.7248605312,0.633687299993,2.37929448784,0.0,2.55330491699,7.80157382632,1.70995703485,0.0,1.70995703485
 06/14  01:00:00,17.2532156272,0.451050147626,1.67901135208,0.0,2.55330491699,7.21284921042,0.996362488262,0.0,0.996362488262
 06/14  02:00:00,16.3831199116,0.332956145643,1.22137194648,0.0,2.55330491699,6.91848690247,0.462787365211,0.0,0.462787365211
 06/14  03:00:00,16.1553869283,0.313340492692,1.16043577009,0.0,2.55330491699,6.7713057485,0.462768568001,0.0,0.462768568001
 06/14  04:00:00,18.2355214611,0.313153915203,1.16426343268,0.0,3.82705111198,7.57405300124,0.995907777846,0.0,0.995907777846
 06/14  05:00:00,18.507494848,0.354096433647,1.32084850583,0.0,6.02426329834,9.91545327661,5.07971323554,0.0,5.07971323554
 06/14  06:00:00,23.6443128555,0.495280237545,1.89106496268,0.0,6.51253267309,14.7454349813,16.9681248799,0.0,16.9681248799
 06/14  07:00:00,27.3487168149,0.644003746796,2.52761277748,0.0,6.01364874671,18.163451543,18.0322758876,0.0,18.0322758876
 06/14  08:00:00,27.3315702693,0.988661192908,3.1115593347,0.0,4.35151303671,18.8798367041,17.3223828378,0.0,17.3223828378
 06/14  09:00:00,24.374523895,0.961155365575,3.00565062823,0.0,3.78894180059,16.6187760998,15.1927099792,0.0,15.1927099792
 06/14  10:00:00,22.483782342,1.14172412376,3.85096702011,0.0,3.78894180059,13.7021493968,13.7729280764,0.0,13.7729280764
 06/14  11:00:00,25.3514465157,1.59712378376,6.11605038004,0.0,3.78894180059,13.8493305508,11.1108370087,0.0,11.1108370087
 06/14  12:00:00,27.9897986211,2.04927685729,8.61269062997,0.0,3.69398621738,13.6338449159,9.69105510591,0.0,9.69105510591
 06/14  13:00:00,29.5250975226,2.32573917658,10.1498106101,0.0,3.78894180059,13.2606059349,8.62621867883,0.0,8.62621867883
 06/14  14:00:00,30.1952621391,2.46416641367,10.8287291436,0.0,3.78894180059,13.1134247809,7.56138225174,0.0,7.56138225174
 06/14  15:00:00,34.542617624,2.91387378824,13.3613678005,0.0,4.71240779196,13.5549682428,8.62621867883,0.0,8.62621867883
 06/14  16:00:00,46.9783023017,3.6449832152,17.6155896639,0.0,7.18559832057,18.5321311015,10.0460005816,0.0,10.0460005816
 06/14  17:00:00,55.8875088528,3.93255730605,20.2594658549,0.0,8.38069375907,23.3147919321,13.2405098629,0.0,13.2405098629
 06/14  18:00:00,60.1370346162,4.25984828275,22.1143305078,0.0,10.6415932552,23.1212625696,15.5476554549,0.0,15.5476554549
 06/14  19:00:00,58.5772494692,4.19328661197,21.5903850099,0.0,12.3080778603,20.4854999863,14.8377645035,0.0,14.8377645035
 06/14  20:00:00,57.4073107491,3.7568167268,18.6185370682,0.0,12.456681583,19.8967753704,13.5954553386,0.0,13.5954553386
 06/14  21:00:00,51.6395670364,3.33527550339,16.0573356008,0.0,9.18739968257,17.702556249,11.1108370087,0.0,11.1108370087
 06/14  22:00:00,42.6831474292,2.98303102937,14.3884730294,0.0,5.91811778209,14.0365255879,9.69105510591,0.0,9.69105510591
 06/14  23:00:00,36.1064078215,2.80307443791,13.8881990845,0.0,3.54045821811,10.5176760807,5.43170939757,0.0,5.43170939757
 06/14  24:00:00,30.6289942511,2.50290557517,12.4142099326,0.0,2.55330491699,7.80157382632,1.70478190278,0.0,1.70478190278
 06/15  01:00:00,27.917045207,2.19031817913,10.6035729004,0.0,2.55330491699,7.21284921042,0.993781909321,0.0,0.993781909321
 06/15  02:00:00,26.2745104359,1.98628445413,9.45943416231,0.0,2.55330491699,6.91848690247,0.462142758599,0.0,0.462142758599
 06/15  03:00:00,25.0485364114,1.81740108819,8.54952465768,0.0,2.55330491699,6.7713057485,0.46212414825,0.0,0.46212414825
 06/15  04:00:00,26.6016628279,1.7338010141,8.10975770052,0.0,3.82705111198,7.57405300124,0.993331728345,0.0,0.993331728345
 06/15  05:00:00,27.4621851791,1.8711136034,8.7585216672,0.0,6.02426329834,9.91545327661,5.06236067281,0.0,5.06236067281
 06/15  06:00:00,34.9015265564,2.36990064316,11.273658258,0.0,6.51253267309,14.7454349813,16.9077856037,0.0,16.9077856037
 06/15  07:00:00,40.9278314817,2.83086822006,13.919862971,0.0,6.01364874671,18.163451543,17.9680887141,0.0,17.9680887141
 06/15  08:00:00,41.6632529666,3.17050998847,15.2613932364,0.0,4.35151303671,18.8798367041,17.2607631458,0.0,17.2607631458
 06/15  09:00:00,40.056889498,3.34638462592,16.3027869709,0.0,3.78894180059,16.6187760998,15.1387927487,0.0,15.1387927487
 06/15  10:00:00,39.9470573255,3.71757706207,18.7383890654,0.0,3.78894180059,13.7021493968,13.7241458202,0.0,13.7241458202
 06/15  11:00:00,42.3211671249,4.01744477657,20.6654499964,0.0,3.78894180059,13.8493305508,11.0716828294,0.0,11.0716828294
 06/15  12:00:00,43.610980866,4.23353040597,22.0496193262,0.0,3.69398621738,13.6338449159,9.65703590095,0.0,9.65703590095
 06/15  13:00:00,45.2992362086,4.46071497929,23.7889734934,0.0,3.78894180059,13.2606059349,8.59605070462,0.0,8.59605070462
 06/15  14:00:00,46.4431526352,4.62200250907,24.9187835443,0.0,3.78894180059,13.1134247809,7.53506550828,0.0,7.53506550828
 06/15  15:00:00,49.8987947807,4.91576516714,26.7156535784,0.0,4.71240779196,13.5549682428,8.59605070462,0.0,8.59605070462
 06/15  16:00:00,58.864409127,5.15849078601,27.9881889184,0.0,7.18559832057,18.5321311015,10.0106976331,0.0,10.0106976331
 06/15  17:00:00,64.9352966727,5.07611753919,28.1636934417,0.0,8.38069375907,23.3147919321,13.1936532221,0.0,13.1936532221
 06/15  18:00:00,66.9576266667,5.1312712148,28.0634996262,0.0,10.6415932552,23.1212625696,15.4924544808,0.0,15.4924544808
 06/15  19:00:00,62.9726721177,4.79293040444,25.3861638659,0.0,12.3080778603,20.4854999863,14.7851310166,0.0,14.7851310166
 06/15  20:00:00,61.53305392,4.34414363787,22.156953328,0.0,12.456681583,19.8967753704,13.5473149542,0.0,13.5473149542
 06/15  21:00:00,55.7139057553,3.94497410176,19.5219757214,0.0,9.18739968257,17.702556249,11.0716828294,0.0,11.0716828294
 06/15  22:00:00,45.365302426,3.43989998971,16.6137590658,0.0,5.91811778209,14.0365255879,9.65703590095,0.0,9.65703590095
 06/15  23:00:00,35.9384370274,2.89131189443,13.6319908339,0.0,3.54045821811,10.5176760807,5.41309511561,0.0,5.41309511561
 06/15  24:00:00,28.9683161328,2.36719985862,10.8892375308,0.0,2.55330491699,7.80157382632,1.69964692845,0.0,1.69964692845
 06/16  01:00:00,26.2309481217,2.01412859607,9.09366539815,0.0,2.55330491699,7.21284921042,0.99122176964,0.0,0.99122176964
 06/16  02:00:00,24.4684755924,1.76527626457,7.87440750832,0.0,2.55330491699,6.91848690247,0.461503274873,0.0,0.461503274873
 06/16  03:00:00,22.9085816258,1.52885806759,6.69811289267,0.0,2.55330491699,6.7713057485,0.461484856072,0.0,0.461484856072
 06/16  04:00:00,24.6737561359,1.46570003951,6.44995198308,0.0,3.82705111198,7.57405300124,0.990776231279,0.0,0.990776231279
 06/16  05:00:00,25.8698819497,1.65758884345,7.37974319772,0.0,6.02426329834,9.91545327661,5.04514788743,0.0,5.04514788743
 06/16  06:00:00,33.67812211,2.21942931041,10.2007251443,0.0,6.51253267309,14.7454349813,16.8479358128,0.0,16.8479358128
 06/16  07:00:00,40.1063779635,2.73254524511,13.1967324278,0.0,6.01364874671,18.163451543,17.9044225198,0.0,17.9044225198
 06/16  08:00:00,42.3489535207,3.25485295704,15.862750822,0.0,4.35151303671,18.8798367041,17.1996435948,0.0,17.1996435948
 06/16  09:00:00,41.4467831714,3.51521099436,17.5238542759,0.0,3.78894180059,16.6187760998,15.0853131415,0.0,15.0853131415
 06/16  10:00:00,41.0960215727,3.85669625619,19.7482341185,0.0,3.78894180059,13.7021493968,13.6757595089,0.0,13.6757595089
 06/16  11:00:00,43.3402508929,4.13176517267,21.5702133683,0.0,3.78894180059,13.8493305508,11.032846448,0.0,11.032846448
 06/16  12:00:00,45.0977171283,4.3896135707,23.3802724238,0.0,3.69398621738,13.6338449159,9.62329281545,0.0,9.62329281545
 06/16  13:00:00,46.9422807769,4.64373928141,25.2489937596,0.0,3.78894180059,13.2606059349,8.56612759106,0.0,8.56612759106
 06/16  14:00:00,46.5990307688,4.61253556872,25.0841286183,0.0,3.78894180059,13.1134247809,7.50896236667,0.0,7.50896236667
 06/16  15:00:00,47.7459366844,4.57824778168,24.9003128675,0.0,4.71240779196,13.5549682428,8.56612759106,0.0,8.56612759106
 06/16  16:00:00,56.7853284718,4.80745518508,26.2601438641,0.0,7.18559832057,18.5321311015,9.97568122358,0.0,9.97568122358
 06/16  17:00:00,63.2386660154,4.78738271535,26.7557976082,0.0,8.38069375907,23.3147919321,13.1471768967,0.0,13.1471768967
 06/16  18:00:00,66.0509231005,4.94709698296,27.3409702919,0.0,10.6415932552,23.1212625696,15.4377015496,0.0,15.4377015496
 06/16  19:00:00,64.3450674892,4.90279028585,26.648699356,0.0,12.3080778603,20.4854999863,14.7329247333,0.0,14.7329247333
 06/16  20:00:00,62.5863122085,4.46910612874,23.0852491256,0.0,12.456681583,19.8967753704,13.4995653049,0.0,13.4995653049
 06/16  21:00:00,55.1444941783,3.904259326,18.9932789201,0.0,9.18739968257,17.702556249,11.032846448,0.0,11.032846448
 06/16  22:00:00,44.0566123762,3.30800729051,15.4369617152,0.0,5.91811778209,14.0365255879,9.62329281545,0.0,9.62329281545
 06/16  23:00:00,34.8329189577,2.77033064591,12.6474540127,0.0,3.54045821811,10.5176760807,5.39463191789,0.0,5.39463191789
 06/16  24:00:00,28.5879839699,2.32390314529,10.5522020812,0.0,2.55330491699,7.80157382632,1.69455363252,0.0,1.69455363252
 06/17  01:00:00,26.4063042586,2.03799680373,9.24515332747,0.0,2.55330491699,7.21284921042,0.988682828861,0.0,0.988682828861
 06/17  02:00:00,24.2199837544,1.72638943401,7.66480250095,0.0,2.55330491699,6.91848690247,0.460869103676,0.0,0.460869103676
 06/17  03:00:00,22.7476202633,1.50196015823,6.56404943959,0.0,2.55330491699,6.7713057485,0.460850881021,0.0,0.460850881021
 06/17  04:00:00,24.1844026183,1.38904127781,6.0372572272,0.0,3.82705111198,7.57405300124,0.988242044065,0.0,0.988242044065
 06/17  05:00:00,25.2084647518,1.55217139487,6.8237434484,0.0,6.02426329834,9.91545327661,5.02807997617,0.0,5.02807997617
 06/17  06:00:00,33.0044326876,2.10473648145,9.64172855092,0.0,6.51253267309,14.7454349813,16.7885932295,0.0,16.7885932295
 06/17  07:00:00,39.1091927552,2.59958442848,12.5260373985,0.0,6.01364874671,17.9699221805,17.841296159,0.0,17.841296159
 06/17  08:00:00,38.8431347403,2.82882862861,14.2293699387,0.0,3.66783283761,18.1171033345,17.1390422846,0.0,17.1390422846
 06/17  09:00:00,38.6097985488,3.14184091106,16.5066533053,0.0,3.10526160149,15.8560427302,15.032286995,0.0,15.032286995
 06/17  10:00:00,37.9130381755,3.42084849544,18.4475120507,0.0,3.10526160149,12.9394160272,13.6277834717,0.0,13.6277834717
 06/17  11:00:00,39.6552341721,3.61721952669,19.8461558622,0.0,3.10526160149,13.0865971812,10.9943393654,0.0,10.9943393654
 06/17  12:00:00,41.2204668796,3.83425685071,21.3415323997,0.0,3.10526160149,12.9394160272,9.5898358421,0.0,9.5898358421
 06/17  13:00:00,42.8597904116,4.10688464681,23.1497715976,0.0,3.10526160149,12.4978725653,8.5364581996,0.0,8.5364581996
 06/17  14:00:00,44.4652673481,4.32877341948,24.6805409155,0.0,3.10526160149,12.3506914113,7.4830805571,0.0,7.4830805571
 06/17  15:00:00,47.2356015593,4.52747307251,25.8871660203,0.0,4.02872759285,12.7922348732,8.5364581996,0.0,8.5364581996
 06/17  16:00:00,56.5853514793,4.81360100695,27.5004346185,0.0,6.50191812146,17.7693977319,9.94096172293,0.0,9.94096172293
 06/17  17:00:00,65.5768722663,5.10368315515,28.9712327818,0.0,8.38069375907,23.1212625696,13.1010946504,0.0,13.1010946504
 06/17  18:00:00,67.8765445169,5.18654600883,28.9271426825,0.0,10.6415932552,23.1212625696,15.3834128759,0.0,15.3834128759
 06/17  19:00:00,62.6973270206,4.77608376346,25.1276654097,0.0,12.3080778603,20.4854999863,14.6811611142,0.0,14.6811611142
 06/17  20:00:00,60.0096422669,4.19417877518,20.7835065376,0.0,12.456681583,19.8967753704,13.4522205313,0.0,13.4522205313
 06/17  21:00:00,53.9406321791,3.73731994518,17.9563563018,0.0,9.18739968257,17.702556249,10.9943393654,0.0,10.9943393654
 06/17  22:00:00,43.5600190714,3.20718791668,15.0411877842,0.0,5.91811778209,14.0365255879,9.5898358421,0.0,9.5898358421
 06/17  23:00:00,34.6095381424,2.70974439424,12.484659449,0.0,3.54045821811,10.5176760807,5.37632527209,0.0,5.37632527209
 06/17  24:00:00,27.6413559985,2.18498810717,9.74448914793,0.0,2.55330491699,7.80157382632,1.68950352334,0.0,1.68950352334
 06/18  01:00:00,24.9116196562,1.83201125233,7.9564542764,0.0,2.55330491699,7.21284921042,0.986165840318,0.0,0.986165840318
 06/18  02:00:00,23.5249969262,1.63272297781,7.06348212889,0.0,2.55330491699,6.91848690247,0.460240433071,0.0,0.460240433071
 06/18  03:00:00,22.6179176423,1.48916726416,6.44713971266,0.0,2.55330491699,6.7713057485,0.460222411066,0.0,0.460222411066
 06/18  04:00:00,24.4679150671,1.43836104474,6.27144990908,0.0,3.82705111198,7.57405300124,0.985729917799,0.0,0.985729917799
 06/18  05:00:00,25.0979105086,1.53492929909,6.73043130094,0.0,6.02426329834,9.91545327661,5.01116199294,0.0,5.01116199294
 06/18  06:00:00,32.1855690709,1.97722542924,8.95037598634,0.0,6.51253267309,14.7454349813,16.7297754253,0.0,16.7297754253
 06/18  07:00:00,38.8642113951,2.56588629036,12.3147541765,0.0,6.01364874671,17.9699221805,17.7787283258,0.0,17.7787283258
 06/18  08:00:00,39.0432526438,2.84525501451,14.4130614563,0.0,3.66783283761,18.1171033345,17.0789771618,0.0,17.0789771618
 06/18  09:00:00,38.8140034621,3.17752614237,16.6751729873,0.0,3.10526160149,15.8560427302,14.9797300126,0.0,14.9797300126
 06/18  10:00:00,38.7725357037,3.56232819505,19.1655298793,0.0,3.10526160149,12.9394160272,13.5802319161,0.0,13.5802319161
 06/18  11:00:00,41.0487994856,3.8453019381,21.0116387642,0.0,3.10526160149,13.0865971812,10.9561729853,0.0,10.9561729853
 06/18  12:00:00,41.8339049603,4.02248362617,21.766743705,0.0,3.10526160149,12.9394160272,9.55667488887,0.0,9.55667488887
 06/18  13:00:00,40.8979437073,4.05353871095,21.2412708291,0.0,3.10526160149,12.4978725653,8.50705131655,0.0,8.50705131655
 06/18  14:00:00,40.4435369478,4.0629108769,20.9246730577,0.0,3.10526160149,12.3506914113,7.45742774422,0.0,7.45742774422
 06/18  15:00:00,41.9423398766,4.11398780564,21.0073896044,0.0,4.02872759285,12.7922348732,8.50705131655,0.0,8.50705131655
 06/18  16:00:00,49.2060781304,4.15275704974,20.7820052268,0.0,6.50191812146,17.7693977319,9.90654941298,0.0,9.90654941298
 06/18  17:00:00,54.9121429833,4.02867753758,19.3815091164,0.0,8.38069375907,23.1212625696,13.05542013,0.0,13.05542013
 06/18  18:00:00,54.7788803802,3.75099393362,17.265030621,0.0,10.6415932552,23.1212625696,15.3296045367,0.0,15.3296045367
 06/18  19:00:00,51.2382260066,3.37508467203,15.0695634871,0.0,12.3080778603,20.4854999863,14.6298554884,0.0,14.6298554884
 06/18  20:00:00,51.3088153283,3.03758051352,13.2392778606,0.0,12.456681583,19.8967753704,13.4052946541,0.0,13.4052946541
 06/18  21:00:00,46.3510198198,2.68250311062,11.4215607771,0.0,9.18739968257,17.702556249,10.9561729853,0.0,10.9561729853
 06/18  22:00:00,37.3229019389,2.29214716817,9.71911140021,0.0,5.91811778209,14.0365255879,9.55667488887,0.0,9.55667488887
 06/18  23:00:00,29.6587696694,1.94805322793,8.29558214233,0.0,3.54045821811,10.5176760807,5.35818059957,0.0,5.35818059957
 06/18  24:00:00,24.1857950321,1.6131107618,6.86080552691,0.0,2.55330491699,7.80157382632,1.68449809643,0.0,1.68449809643
 06/19  01:00:00,22.3590543632,1.38119545047,5.85470478524,0.0,2.55330491699,7.21284921042,0.983671550808,0.0,0.983671550808
 06/19  02:00:00,21.212573325,1.22096553177,5.16281597371,0.0,2.55330491699,6.91848690247,0.45961744949,0.0,0.45961744949
 06/19  03:00:00,20.3786565529,1.09533879755,4.60170708984,0.0,2.55330491699,6.7713057485,0.459599632546,0.0,0.459599632546
 06/19  04:00:00,21.7315457955,0.970875392115,4.00256629008,0.0,3.82705111198,7.57405300124,0.983240597034,0.0,0.983240597034
 06/19  05:00:00,21.7717720737,0.973236191726,3.96598597344,0.0,6.02426329834,9.91545327661,4.99439894724,0.0,4.99439894724
 06/19  06:00:00,26.8267828425,1.10247921358,4.46633597368,0.0,6.51253267309,14.7454349813,16.6714998168,0.0,16.6714998168
 06/19  07:00:00,30.2794273188,1.19709490474,4.9052321235,0.0,6.01364874671,18.163451543,17.7167375491,0.0,17.7167375491
 06/19  08:00:00,29.7156380975,1.41890107884,5.06538727693,0.0,4.35151303671,18.8798367041,17.0194660141,0.0,17.0194660141
 06/19  09:00:00,27.204449546,1.47091484956,5.32581679519,0.0,3.78894180059,16.6187760998,14.9276577583,0.0,14.9276577583
 06/19  10:00:00,24.7402169577,1.55433842413,5.6947873355,0.0,3.78894180059,13.7021493968,13.5331189242,0.0,13.5331189242
 06/19  11:00:00,25.7582283358,1.70557538483,6.4143805991,0.0,3.78894180059,13.8493305508,10.9183586102,0.0,10.9183586102
 06/19  12:00:00,27.5330702529,2.06063221026,8.14460690886,0.0,3.69398621738,13.6338449159,9.52381977607,0.0,9.52381977607
 06/19  13:00:00,28.0362478966,2.18294896972,8.803751191,0.0,3.78894180059,13.2606059349,8.47791565047,0.0,8.47791565047
 06/19  14:00:00,28.3509579107,2.2597060098,9.18888531908,0.0,3.78894180059,13.1134247809,7.43201152488,0.0,7.43201152488
 06/19  15:00:00,31.751494343,2.58027602431,10.9038422835,0.0,4.71240779196,13.5549682428,8.47791565047,0.0,8.47791565047
 06/19  16:00:00,41.7522419805,2.99933200234,13.0351805556,0.0,7.18559832057,18.5321311015,9.8724544846,0.0,9.8724544846
 06/19  17:00:00,48.5366845776,3.0254878373,13.8157110485,0.0,8.38069375907,23.3147919321,13.0101668614,0.0,13.0101668614
 06/19  18:00:00,51.3366474753,3.18358188434,14.3902097654,0.0,10.6415932552,23.1212625696,15.2762924668,0.0,15.2762924668
 06/19  19:00:00,49.0196279558,2.97704208677,13.2490080217,0.0,12.3080778603,20.4854999863,14.5790230498,0.0,14.5790230498
 06/19  20:00:00,49.0589172849,2.62748986369,11.3994704671,0.0,12.456681583,19.8967753704,13.3588015699,0.0,13.3588015699
 06/19  21:00:00,44.1547532691,2.2860360718,9.62176126516,0.0,9.18739968257,17.702556249,10.9183586102,0.0,10.9183586102
 06/19  22:00:00,35.0940676863,1.90098859386,7.88143572195,0.0,5.91811778209,14.0365255879,9.52381977607,0.0,9.52381977607
 06/19  23:00:00,27.5217241917,1.57523924822,6.53135064436,0.0,3.54045821811,10.5176760807,5.3402032737,0.0,5.3402032737
 06/19  24:00:00,22.2589588453,1.27309874804,5.27398135392,0.0,2.55330491699,7.80157382632,1.67953883412,0.0,1.67953883412
 06/20  01:00:00,20.5558037526,1.0631309796,4.3695186456,0.0,2.55330491699,7.21284921042,0.981200700371,0.0,0.981200700371
 06/20  02:00:00,19.3789147314,0.898497371232,3.65162554066,0.0,2.55330491699,6.91848690247,0.459000337669,0.0,0.459000337669
 06/20  03:00:00,18.7864123634,0.80960425223,3.29519744565,0.0,2.55330491699,6.7713057485,0.458982730106,0.0,0.458982730106
 06/20  04:00:00,20.750927321,0.784367199548,3.20845600816,0.0,3.82705111198,7.57405300124,0.980774819555,0.0,0.980774819555
 06/20  05:00:00,21.4611916669,0.902191847784,3.72644991061,0.0,6.02426329834,9.91545327661,4.97779580274,0.0,4.97779580274
 06/20  06:00:00,27.6530237364,1.22958959879,5.16546648236,0.0,6.51253267309,14.7454349813,16.6137836599,0.0,16.6137836599
 06/20  07:00:00,33.1812671548,1.66856269183,7.3356041724,0.0,6.01364874671,18.163451543,17.6553421869,0.0,17.6553421869
 06/20  08:00:00,33.9874801832,2.08343848142,8.67269196008,0.0,4.35151303671,18.8798367041,16.9605264652,0.0,16.9605264652
 06/20  09:00:00,31.1290228826,2.08421845305,8.63708652834,0.0,3.78894180059,16.6187760998,14.876085653,0.0,14.876085653
 06/20  10:00:00,28.6216135917,2.17079709413,8.95972529951,0.0,3.78894180059,13.7021493968,13.4864584479,0.0,13.4864584479
 06/20  11:00:00,29.5963696341,2.30304537754,9.65505190461,0.0,3.78894180059,13.8493305508,10.8809074385,0.0,10.8809074385
 06/20  12:00:00,30.5140677156,2.4924274591,10.6938091227,0.0,3.69398621738,13.6338449159,9.49128023341,0.0,9.49128023341
 06/20  13:00:00,31.6521521551,2.69208614727,11.9105182719,0.0,3.78894180059,13.2606059349,8.44905982963,0.0,8.44905982963
 06/20  14:00:00,35.0678926554,3.16563441284,14.9998916607,0.0,3.78894180059,13.1134247809,7.40683942585,0.0,7.40683942585
 06/20  15:00:00,38.7726086178,3.47101450648,17.0342180762,0.0,4.71240779196,13.5549682428,8.44905982963,0.0,8.44905982963
 06/20  16:00:00,48.3158471984,3.81463034182,18.783487434,0.0,7.18559832057,18.5321311015,9.83868703467,0.0,9.83868703467
 06/20  17:00:00,55.5608586271,3.88270641834,19.9826665169,0.0,8.38069375907,23.3147919321,12.965348246,0.0,12.965348246
 06/20  18:00:00,57.5023616466,3.93256058472,19.8069452363,0.0,10.6415932552,23.1212625696,15.2234924542,0.0,15.2234924542
 06/20  19:00:00,54.7512987772,3.70902226441,18.2486986655,0.0,12.3080778603,20.4854999863,14.5286788517,0.0,14.5286788517
 06/20  20:00:00,54.7984983678,3.39555544924,16.3709859644,0.0,12.456681583,19.8967753704,13.3127550473,0.0,13.3127550473
 06/20  21:00:00,49.3703019753,3.0045614642,14.1187845789,0.0,9.18739968257,17.702556249,10.8809074385,0.0,10.8809074385
 06/20  22:00:00,39.6378828927,2.55310896326,11.773130559,0.0,5.91811778209,14.0365255879,9.49128023341,0.0,9.49128023341
 06/20  23:00:00,31.3724594967,2.15192219115,9.80540300644,0.0,3.54045821811,10.5176760807,5.32239861828,0.0,5.32239861828
 06/20  24:00:00,25.4449850324,1.77740602689,7.95570026218,0.0,2.55330491699,7.80157382632,1.67462720504,0.0,1.67462720504
 06/21  01:00:00,23.5824636666,1.55725028442,6.90205925477,0.0,2.55330491699,7.21284921042,0.978754022065,0.0,0.978754022065
 06/21  02:00:00,22.0977359472,1.35302671829,5.9159174094,0.0,2.55330491699,6.91848690247,0.458389280604,0.0,0.458389280604
 06/21  03:00:00,21.0701297963,1.19908144803,5.1894376828,0.0,2.55330491699,6.7713057485,0.458371886648,0.0,0.458371886648
 06/21  04:00:00,22.3306851303,1.05859482075,4.51398619624,0.0,3.82705111198,7.57405300124,0.978333316165,0.0,0.978333316165
 06/21  05:00:00,22.5338441069,1.09938363428,4.60191056405,0.0,6.02426329834,9.91545327661,4.96135747579,0.0,4.96135747579
 06/21  06:00:00,28.8893021029,1.45970133301,6.1716331146,0.0,6.51253267309,14.7454349813,16.5566440449,0.0,16.5566440449
 06/21  07:00:00,33.115923698,1.67794598228,7.26087742507,0.0,6.01364874671,18.163451543,17.5945604207,0.0,17.5945604207
 06/21  08:00:00,33.3733601218,1.98637385869,8.15563652144,0.0,4.35151303671,18.8798367041,16.9021759695,0.0,16.9021759695
 06/21  09:00:00,31.559501074,2.1292616549,9.02252151795,0.0,3.78894180059,16.6187760998,14.8250289691,0.0,14.8250289691
 06/21  10:00:00,29.6199134377,2.27345686078,9.85536537887,0.0,3.78894180059,13.7021493968,13.4402643054,0.0,13.4402643054
 06/21  11:00:00,30.7863480453,2.42267135808,10.7254043353,0.0,3.78894180059,13.8493305508,10.8438305609,0.0,10.8438305609
 06/21  12:00:00,31.8930958708,2.63657705761,11.9286876794,0.0,3.69398621738,13.6338449159,9.45906589719,0.0,9.45906589719
 06/21  13:00:00,32.617770051,2.77816191479,12.7900604003,0.0,3.78894180059,13.2606059349,8.42049239939,0.0,8.42049239939
 06/21  14:00:00,33.4874029267,2.92518063864,13.6598557061,0.0,3.78894180059,13.1134247809,7.3819189016,0.0,7.3819189016
 06/21  15:00:00,36.26731932,3.13584447529,14.8640988095,0.0,4.71240779196,13.5549682428,8.42049239939,0.0,8.42049239939
 06/21  16:00:00,45.706548739,3.45546797853,16.5333513379,0.0,7.18559832057,18.5321311015,9.80525706312,0.0,9.80525706312
 06/21  17:00:00,52.9538533409,3.51977295012,17.738594699,0.0,8.38069375907,23.3147919321,12.9209775565,0.0,12.9209775565
 06/21  18:00:00,55.6826366112,3.67134864854,18.2484321371,0.0,10.6415932552,23.1212625696,15.1712201351,0.0,15.1712201351
 06/21  19:00:00,53.1301599509,3.51351916373,16.8230629398,0.0,12.3080778603,20.4854999863,14.4788378032,0.0,14.4788378032
 06/21  20:00:00,51.3935023523,3.00389942204,13.3576459761,0.0,12.456681583,19.8967753704,13.2671687224,0.0,13.2671687224
 06/21  21:00:00,45.0344653586,2.47174337109,10.3157660554,0.0,9.18739968257,17.702556249,10.8438305609,0.0,10.8438305609
 06/21  22:00:00,35.9663339458,2.07439475863,8.58029581666,0.0,5.91811778209,14.0365255879,9.45906589719,0.0,9.45906589719
 06/21  23:00:00,28.2751339176,1.71834515874,7.14165445976,0.0,3.54045821811,10.5176760807,5.30477190601,0.0,5.30477190601
 06/21  24:00:00,22.1658250993,1.28024908543,5.17369727054,0.0,2.55330491699,7.80157382632,1.66976466373,0.0,1.66976466373
 06/22  01:00:00,19.9110132862,0.971509430546,3.81634972817,0.0,2.55330491699,7.21284921042,0.976332241747,0.0,0.976332241747
 06/22  02:00:00,18.585487566,0.769826371193,2.98686937533,0.0,2.55330491699,6.91848690247,0.457784459488,0.0,0.457784459488
 06/22  03:00:00,17.5837732634,0.600768602564,2.30139399538,0.0,2.55330491699,6.7713057485,0.457767283272,0.0,0.457767283272
 06/22  04:00:00,19.1984958082,0.507184327871,1.9332073671,0.0,3.82705111198,7.57405300124,0.975916810459,0.0,0.975916810459
 06/22  05:00:00,19.3875140216,0.53345227784,2.02151183522,0.0,6.02426329834,9.91545327661,4.94508883395,0.0,4.94508883395
 06/22  06:00:00,25.0671545453,0.789372716907,3.01981417312,0.0,6.51253267309,14.7454349813,16.5000978912,0.0,16.5000978912
 06/22  07:00:00,29.8571791743,1.1266947083,4.55338417539,0.0,6.01364874671,18.163451543,17.5344102506,0.0,17.5344102506
 06/22  08:00:00,31.3858411783,1.67931506359,6.47517637306,0.0,4.35151303671,18.8798367041,16.8444318068,0.0,16.8444318068
 06/22  09:00:00,31.0234002211,2.03510707897,8.58057524089,0.0,3.78894180059,16.6187760998,14.7745028268,0.0,14.7745028268
 06/22  10:00:00,30.3437681205,2.34626281556,10.5064141068,0.0,3.78894180059,13.7021493968,13.3945501766,0.0,13.3945501766
 06/22  11:00:00,31.9378706574,2.55567715624,11.7439211492,0.0,3.78894180059,13.8493305508,10.8071389575,0.0,10.8071389575
 06/22  12:00:00,32.9291334827,2.75617968388,12.845122665,0.0,3.69398621738,13.6338449159,9.42718630737,0.0,9.42718630737
 06/22  13:00:00,34.6300487785,3.03080440965,14.549696633,0.0,3.78894180059,13.2606059349,8.39222181974,0.0,8.39222181974
 06/22  14:00:00,36.3549784888,3.30751590348,16.1450960035,0.0,3.78894180059,13.1134247809,7.35725733211,0.0,7.35725733211
 06/22  15:00:00,38.5394127724,3.46504542159,16.8069913156,0.0,4.71240779196,13.5549682428,8.39222181974,0.0,8.39222181974
 06/22  16:00:00,46.895718293,3.65489879379,17.5230900767,0.0,7.18559832057,18.5321311015,9.77217446991,0.0,9.77217446991
 06/22  17:00:00,53.450003478,3.61854752417,18.135970262,0.0,8.38069375907,23.3147919321,12.8770679328,0.0,12.8770679328
 06/22  18:00:00,55.2663873341,3.65405754139,17.8494739671,0.0,10.6415932552,23.1212625696,15.1194909893,0.0,15.1194909893
 06/22  19:00:00,52.268544465,3.4055108457,16.069455772,0.0,12.3080778603,20.4854999863,14.4295146642,0.0,14.4295146642
 06/22  20:00:00,52.0678593831,3.05971481618,13.9761876128,0.0,12.456681583,19.8967753704,13.2220560953,0.0,13.2220560953
 06/22  21:00:00,47.1450263851,2.72909001208,12.1689804409,0.0,9.18739968257,17.702556249,10.8071389575,0.0,10.8071389575
 06/22  22:00:00,37.844485318,2.33139676752,10.20144518,0.0,5.91811778209,14.0365255879,9.42718630737,0.0,9.42718630737
 06/22  23:00:00,29.5860320195,1.91755377334,8.25334394706,0.0,3.54045821811,10.5176760807,5.28732835686,0.0,5.28732835686
 06/22  24:00:00,23.9337326226,1.56601361734,6.65584026191,0.0,2.55330491699,7.80157382632,1.66495265017,0.0,1.66495265017
 06/23  01:00:00,22.1335802491,1.34814209413,5.66228402755,0.0,2.55330491699,7.21284921042,0.973936077861,0.0,0.973936077861
 06/23  02:00:00,20.7743306025,1.15495120557,4.79058757747,0.0,2.55330491699,6.91848690247,0.457186053661,0.0,0.457186053661
 06/23  03:00:00,19.8933975644,1.01760799436,4.19417890452,0.0,2.55330491699,6.7713057485,0.457169099224,0.0,0.457169099224
 06/23  04:00:00,21.4980291992,0.93087131147,3.80905377447,0.0,3.82705111198,7.57405300124,0.973526018616,0.0,0.973526018616
 06/23  05:00:00,21.8772689931,0.988449141671,4.05626994288,0.0,6.02426329834,9.91545327661,4.92899469457,0.0,4.92899469457
 06/23  06:00:00,27.4836431346,1.20533572739,5.02033975194,0.0,6.51253267309,14.7454349813,16.4441619429,0.0,16.4441619429
 06/23  07:00:00,30.8939032242,1.29355241075,5.42325052288,0.0,6.01364874671,18.163451543,17.4749094893,0.0,17.4749094893
 06/23  08:00:00,29.9118434905,1.45311390026,5.22737984852,0.0,4.35151303671,18.8798367041,16.7873110776,0.0,16.7873110776
 06/23  09:00:00,26.8931525087,1.42117766469,5.06425694282,0.0,3.78894180059,16.6187760998,14.7245221887,0.0,14.7245221887
 06/23  10:00:00,23.9564916813,1.43109183688,5.03430864631,0.0,3.78894180059,13.7021493968,13.3493295993,0.0,13.3493295993
 06/23  11:00:00,24.3284002234,1.48304900412,5.20707886737,0.0,3.78894180059,13.8493305508,10.7708434942,0.0,10.7708434942
 06/23  12:00:00,24.0827644865,1.50728348029,5.24764987243,0.0,3.69398621738,13.6338449159,9.39565090479,0.0,9.39565090479
 06/23  13:00:00,23.6213688823,1.4790877469,5.09273339952,0.0,3.78894180059,13.2606059349,8.36425646273,0.0,8.36425646273
 06/23  14:00:00,23.5161479136,1.48441998761,5.12936134414,0.0,3.78894180059,13.1134247809,7.33286202068,0.0,7.33286202068
 06/23  15:00:00,25.2453325069,1.55071062455,5.42724584718,0.0,4.71240779196,13.5549682428,8.36425646273,0.0,8.36425646273
 06/23  16:00:00,33.6085838494,1.72337337097,6.16748105588,0.0,7.18559832057,18.5321311015,9.73944905214,0.0,9.73944905214
 06/23  17:00:00,40.0955615974,1.65549570722,6.74458019834,0.0,8.38069375907,23.3147919321,12.8336323783,0.0,12.8336323783
 06/23  18:00:00,42.7889234983,1.78483109294,7.24123657972,0.0,10.6415932552,23.1212625696,15.0683203361,0.0,15.0683203361
 06/23  19:00:00,41.3904508934,1.70960740558,6.88726564042,0.0,12.3080778603,20.4854999863,14.3807240414,0.0,14.3807240414
 06/23  20:00:00,42.8450313331,1.56822131298,6.24485306593,0.0,12.456681583,19.8967753704,13.1774305256,0.0,13.1774305256
 06/23  21:00:00,39.2848660422,1.41772933471,5.62018077535,0.0,9.18739968257,17.702556249,10.7708434942,0.0,10.7708434942
 06/23  22:00:00,31.1647440889,1.17828248254,4.67481823588,0.0,5.91811778209,14.0365255879,9.39565090479,0.0,9.39565090479
 06/23  23:00:00,24.0467770146,0.931461701967,3.70018101351,0.0,3.54045821811,10.5176760807,5.27007313658,0.0,5.27007313658
 06/23  24:00:00,18.9953396019,0.66442496646,2.61903589205,0.0,2.55330491699,7.80157382632,1.6601925894,0.0,1.6601925894
 06/24  01:00:00,17.6835655514,0.520932492438,2.03947893151,0.0,2.55330491699,7.21284921042,0.971566241213,0.0,0.971566241213
 06/24  02:00:00,16.9694844516,0.438042480414,1.70265015176,0.0,2.55330491699,6.91848690247,0.456594240554,0.0,0.456594240554
 06/24  03:00:00,16.613589947,0.395255436044,1.53672384546,0.0,2.55330491699,6.7713057485,0.456577511843,0.0,0.456577511843
 06/24  04:00:00,18.6093005906,0.379597453017,1.47159902433,0.0,3.82705111198,7.57405300124,0.971161649186,0.0,0.971161649186
 06/24  05:00:00,18.8542541063,0.415855922285,1.60584827552,0.0,6.02426329834,9.91545327661,4.91307982334,0.0,4.91307982334
 06/24  06:00:00,23.9401243362,0.550323888533,2.13183279242,0.0,6.51253267309,14.7454349813,16.388852763,0.0,16.388852763
 06/24  07:00:00,27.1513212863,0.645275620715,2.52247473744,0.0,6.01364874671,17.9699221805,17.4160757574,0.0,17.4160757574
 06/24  08:00:00,24.6213540234,0.572657562807,2.26376028762,0.0,3.66783283761,18.1171033345,16.7308306977,0.0,16.7308306977
 06/24  09:00:00,21.9219564557,0.592480200068,2.36817192315,0.0,3.10526160149,15.8560427302,14.6751018563,0.0,14.6751018563
 06/24  10:00:00,19.7674294697,0.733790436386,2.98896140389,0.0,3.10526160149,12.9394160272,13.3046159652,0.0,13.3046159652
 06/24  11:00:00,20.7198903076,0.880695291546,3.64733623285,0.0,3.10526160149,13.0865971812,10.7349549194,0.0,10.7349549194
 06/24  12:00:00,21.1881076336,0.991220744006,4.15220926044,0.0,3.10526160149,12.9394160272,9.36446902835,0.0,9.36446902835
 06/24  13:00:00,21.2516709363,1.07358712033,4.57494964877,0.0,3.10526160149,12.4978725653,8.33660461005,0.0,8.33660461005
 06/24  14:00:00,21.7821481424,1.19516109212,5.13103403713,0.0,3.10526160149,12.3506914113,7.30874019174,0.0,7.30874019174
 06/24  15:00:00,24.1601119666,1.38858225812,5.95056724198,0.0,4.02872759285,12.7922348732,8.33660461005,0.0,8.33660461005
 06/24  16:00:00,32.9307763313,1.63099814482,7.02846233264,0.0,6.50191812146,17.7693977319,9.70709050112,0.0,9.70709050112
 06/24  17:00:00,41.9279227294,1.96774070034,8.45822569965,0.0,8.38069375907,23.1212625696,12.790683756,0.0,12.790683756
 06/24  18:00:00,45.6125532161,2.23178490925,9.61791248126,0.0,10.6415932552,23.1212625696,15.017723329,0.0,15.017723329
 06/24  19:00:00,43.7511275962,2.10406737857,8.85348237026,0.0,12.3080778603,20.4854999863,14.3324803835,0.0,14.3324803835
 06/24  20:00:00,43.9126890633,1.76682104977,7.11391105941,0.0,12.456681583,19.8967753704,13.1333052288,0.0,13.1333052288
 06/24  21:00:00,39.1947772057,1.43014848105,5.5176727925,0.0,9.18739968257,17.702556249,10.7349549194,0.0,10.7349549194
 06/24  22:00:00,30.3799989876,1.0647579775,4.00359763968,0.0,5.91811778209,14.0365255879,9.36446902835,0.0,9.36446902835
 06/24  23:00:00,22.5841263728,0.6788412259,2.49015084779,0.0,3.54045821811,10.5176760807,5.25301135514,0.0,5.25301135514
 06/24  24:00:00,17.5388801505,0.397005538485,1.42999586863,0.0,2.55330491699,7.80157382632,1.65548589107,0.0,1.65548589107
 06/25  01:00:00,16.6598780314,0.33098846085,1.20573544305,0.0,2.55330491699,7.21284921042,0.969223434768,0.0,0.969223434768
