Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/25  02:00:00,16.0230221584,0.260715113284,0.933515225662,0.0,2.55330491699,6.91848690247,0.45600919564,0.0,0.45600919564
 06/25  03:00:00,15.591264523,0.201922368029,0.707731489435,0.0,2.55330491699,6.7713057485,0.455992696508,0.0,0.455992696508
 06/25  04:00:00,17.7151781586,0.210019162516,0.747054882797,0.0,3.82705111198,7.57405300124,0.968824402871,0.0,0.968824402871
 06/25  05:00:00,18.074448313,0.270027454365,0.971870950143,0.0,6.02426329834,9.91545327661,4.89734893291,0.0,4.89734893291
 06/25  06:00:00,23.2648091644,0.427290506992,1.57955100218,0.0,6.51253267309,14.7454349813,16.3341867292,0.0,16.3341867292
 06/25  07:00:00,27.0376746271,0.622234239817,2.43186945915,0.0,6.01364874671,17.9699221805,17.3579264781,0.0,17.3579264781
 06/25  08:00:00,25.580913886,0.739096276552,3.05688143647,0.0,3.66783283761,18.1171033345,16.6750073932,0.0,16.6750073932
 06/25  09:00:00,24.0361403957,0.949529413483,4.12530664973,0.0,3.10526160149,15.8560427302,14.6262564648,0.0,14.6262564648
 06/25  10:00:00,23.2272384716,1.29599359186,5.88656725031,0.0,3.10526160149,12.9394160272,13.2604225157,0.0,13.2604225157
 06/25  11:00:00,24.6467957011,1.50510755914,6.94982935872,0.0,3.10526160149,13.0865971812,10.6994838613,0.0,10.6994838613
 06/25  12:00:00,26.6750882469,1.83687806528,8.79353255249,0.0,3.10526160149,12.9394160272,9.33364991229,0.0,9.33364991229
 06/25  13:00:00,28.8357152091,2.20420188941,11.0283791525,0.0,3.10526160149,12.4978725653,8.30927445052,0.0,8.30927445052
 06/25  14:00:00,29.3955958858,2.33887401819,11.6007688544,0.0,3.10526160149,12.3506914113,7.28489898875,0.0,7.28489898875
 06/25  15:00:00,30.4362221236,2.35770689513,11.257552762,0.0,4.02872759285,12.7922348732,8.30927445052,0.0,8.30927445052
 06/25  16:00:00,37.1422365329,2.32511937528,10.5458013038,0.0,6.50191812146,17.7693977319,9.67510839954,0.0,9.67510839954
 06/25  17:00:00,44.0329365228,2.35391398402,10.1770662094,0.0,8.38069375907,23.1212625696,12.7482347848,0.0,12.7482347848
 06/25  18:00:00,45.8999420098,2.33735716929,9.79972901494,0.0,10.6415932552,23.1212625696,14.967714952,0.0,14.967714952
 06/25  19:00:00,43.6306964955,2.11839225556,8.71872639254,0.0,12.3080778603,20.4854999863,14.2847979775,0.0,14.2847979775
 06/25  20:00:00,44.7590667098,1.92095834978,7.80615140586,0.0,12.456681583,19.8967753704,13.0896932721,0.0,13.0896932721
 06/25  21:00:00,40.7469133064,1.69410381654,6.80585355765,0.0,9.18739968257,17.702556249,10.6994838613,0.0,10.6994838613
 06/25  22:00:00,31.8268955844,1.32360422121,5.19164799273,0.0,5.91811778209,14.0365255879,9.33364991229,0.0,9.33364991229
 06/25  23:00:00,24.2105087988,0.985958560118,3.80941593958,0.0,3.54045821811,10.5176760807,5.23614806521,0.0,5.23614806521
 06/25  24:00:00,18.8737525438,0.660573310793,2.50130048958,0.0,2.55330491699,7.80157382632,1.65083394902,0.0,1.65083394902
 06/26  01:00:00,17.335482366,0.468204110252,1.74412412834,0.0,2.55330491699,7.21284921042,0.966908353434,0.0,0.966908353434
 06/26  02:00:00,16.4599507219,0.349452040593,1.28170686182,0.0,2.55330491699,6.91848690247,0.455431092375,0.0,0.455431092375
 06/26  03:00:00,16.0097675644,0.288390060428,1.03976683851,0.0,2.55330491699,6.7713057485,0.455414826582,0.0,0.455414826582
 06/26  04:00:00,18.1829647625,0.304814581066,1.12004606817,0.0,3.82705111198,7.57405300124,0.966514972325,0.0,0.966514972325
 06/26  05:00:00,18.5388576603,0.360286668506,1.34602108325,0.0,6.02426329834,9.91545327661,4.88180668147,0.0,4.88180668147
 06/26  06:00:00,23.4251627405,0.455953941927,1.71124114332,0.0,6.51253267309,14.7454349813,16.2801800287,0.0,16.2801800287
 06/26  07:00:00,26.5013276822,0.487230260799,1.83699713081,0.0,6.01364874671,18.163451543,17.3004788715,0.0,17.3004788715
 06/26  08:00:00,25.837467398,0.738988907311,1.86712874899,0.0,4.35151303671,18.8798367041,16.6198576955,0.0,16.6198576955
 06/26  09:00:00,23.2652676967,0.777263843317,2.08028595224,0.0,3.78894180059,16.6187760998,14.5780004793,0.0,14.5780004793
 06/26  10:00:00,20.575894558,0.812492898443,2.27231046149,0.0,3.78894180059,13.7021493968,13.2167623384,0.0,13.2167623384
 06/26  11:00:00,21.2481745943,0.899072596898,2.71082964553,0.0,3.78894180059,13.8493305508,10.6644408243,0.0,10.6644408243
 06/26  12:00:00,21.9943565672,1.08661322322,3.57991221019,0.0,3.69398621738,13.6338449159,9.30320268338,0.0,9.30320268338
 06/26  13:00:00,23.0060671056,1.29780247994,4.65871688981,0.0,3.78894180059,13.2606059349,8.28227407771,0.0,8.28227407771
 06/26  14:00:00,24.2230552883,1.52912341422,5.79156529225,0.0,3.78894180059,13.1134247809,7.26134547205,0.0,7.26134547205
 06/26  15:00:00,26.7221057309,1.73540188846,6.71932780721,0.0,4.71240779196,13.5549682428,8.28227407771,0.0,8.28227407771
 06/26  16:00:00,35.9935782782,2.05431832721,8.22153052843,0.0,7.18559832057,18.5321311015,9.6435122186,0.0,9.6435122186
 06/26  17:00:00,43.3314311119,2.13239152613,9.50355389398,0.0,8.38069375907,23.3147919321,12.7062980356,0.0,12.7062980356
 06/26  18:00:00,46.5135370801,2.35993414822,10.3907471062,0.0,10.6415932552,23.1212625696,14.9183100145,0.0,14.9183100145
 06/26  19:00:00,45.10832938,2.31241855113,10.0023329815,0.0,12.3080778603,20.4854999863,14.2376909441,0.0,14.2376909441
 06/26  20:00:00,45.4247821675,2.01138264081,8.38144257255,0.0,12.456681583,19.8967753704,13.0466075708,0.0,13.0466075708
 06/26  21:00:00,40.3419868668,1.62684218528,6.46818874939,0.0,9.18739968257,17.702556249,10.6644408243,0.0,10.6644408243
 06/26  22:00:00,31.3431618128,1.23686721394,4.79465122839,0.0,5.91811778209,14.0365255879,9.30320268338,0.0,9.30320268338
 06/26  23:00:00,23.5167937433,0.852757031446,3.24890241279,0.0,3.54045821811,10.5176760807,5.21948826072,0.0,5.21948826072
 06/26  24:00:00,18.1499349505,0.514926658191,1.92312954893,0.0,2.55330491699,7.80157382632,1.64623814089,0.0,1.64623814089
 06/27  01:00:00,16.8145895754,0.361751800536,1.32968364743,0.0,2.55330491699,7.21284921042,0.964621683855,0.0,0.964621683855
 06/27  02:00:00,16.1135545225,0.27924133057,1.00552137249,0.0,2.55330491699,6.91848690247,0.454860102153,0.0,0.454860102153
 06/27  03:00:00,15.7146050875,0.22645752916,0.806536892814,0.0,2.55330491699,6.7713057485,0.454844073368,0.0,0.454844073368
 06/27  04:00:00,17.6684157983,0.200611307991,0.709700377038,0.0,3.82705111198,7.57405300124,0.964234041946,0.0,0.964234041946
 06/27  05:00:00,18.0587931628,0.267703679121,0.958539575104,0.0,6.02426329834,9.91545327661,4.86645767138,0.0,4.86645767138
 06/27  06:00:00,23.7089405483,0.510560542424,1.94041235057,0.0,6.51253267309,14.7454349813,16.2268486536,0.0,16.2268486536
 06/27  07:00:00,28.054270382,0.765528721753,3.11164136968,0.0,6.01364874671,18.163451543,17.2437499503,0.0,17.2437499503
 06/27  08:00:00,28.6086722026,1.18605659357,4.1912658673,0.0,4.35151303671,18.8798367041,16.5653979369,0.0,16.5653979369
 06/27  09:00:00,27.5455009592,1.46397612553,5.67380693243,0.0,3.78894180059,16.6187760998,14.5303481905,0.0,14.5303481905
 06/27  10:00:00,26.6357551618,1.78016578447,7.3644981793,0.0,3.78894180059,13.7021493968,13.1736483628,0.0,13.1736483628
 06/27  11:00:00,28.3844211901,2.0263136405,8.71983519766,0.0,3.78894180059,13.8493305508,10.629836186,0.0,10.629836186
 06/27  12:00:00,29.738543595,2.29131452816,10.1193979331,0.0,3.69398621738,13.6338449159,9.27313635829,0.0,9.27313635829
 06/27  13:00:00,31.0656213065,2.52561234163,11.490461229,0.0,3.78894180059,13.2606059349,8.25561148754,0.0,8.25561148754
 06/27  14:00:00,31.1705928229,2.58374945972,11.6844767814,0.0,3.78894180059,13.1134247809,7.23808661679,0.0,7.23808661679
 06/27  15:00:00,34.0752303221,2.83826945476,12.9695848321,0.0,4.71240779196,13.5549682428,8.25561148754,0.0,8.25561148754
 06/27  16:00:00,43.6550137383,3.18870632641,14.7485779893,0.0,7.18559832057,18.5321311015,9.6123113152,0.0,9.6123113152
 06/27  17:00:00,50.0702513544,3.14267717072,15.2320884919,0.0,8.38069375907,23.3147919321,12.6648859274,0.0,12.6648859274
 06/27  18:00:00,51.7652490063,3.14350731865,14.858885862,0.0,10.6415932552,23.1212625696,14.8695231474,0.0,14.8695231474
 06/27  19:00:00,49.2206749181,2.937246792,13.4898502788,0.0,12.3080778603,20.4854999863,14.1911732336,0.0,14.1911732336
 06/27  20:00:00,50.0578891278,2.73891402346,12.2870181502,0.0,12.456681583,19.8967753704,13.0040608844,0.0,13.0040608844
 06/27  21:00:00,45.6095244159,2.48095739953,10.8816110842,0.0,9.18739968257,17.702556249,10.629836186,0.0,10.629836186
 06/27  22:00:00,36.4123036744,2.08858016393,9.01208014001,0.0,5.91811778209,14.0365255879,9.27313635829,0.0,9.27313635829
 06/27  23:00:00,28.1685144675,1.67200602274,7.08137414561,0.0,3.54045821811,10.5176760807,5.20303687529,0.0,5.20303687529
 06/27  24:00:00,22.7727535839,1.35506335986,5.70581148061,0.0,2.55330491699,7.80157382632,1.64169982767,0.0,1.64169982767
 06/28  01:00:00,21.3407105825,1.19079939944,5.02675705556,0.0,2.55330491699,7.21284921042,0.962364104206,0.0,0.962364104206
 06/28  02:00:00,20.2470060976,1.04330797067,4.37490630742,0.0,2.55330491699,6.91848690247,0.454296394253,0.0,0.454296394253
 06/28  03:00:00,19.5444857533,0.939200493097,3.92367459475,0.0,2.55330491699,6.7713057485,0.454280606049,0.0,0.454280606049
 06/28  04:00:00,20.756233893,0.788347065468,3.20978271428,0.0,3.82705111198,7.57405300124,0.961982287666,0.0,0.961982287666
 06/28  05:00:00,20.9037895002,0.81017759893,3.26106199273,0.0,6.02426329834,9.91545327661,4.85130644781,0.0,4.85130644781
 06/28  06:00:00,27.0718801486,1.13500504338,4.67890744993,0.0,6.51253267309,14.7454349813,16.174208396,0.0,16.174208396
 06/28  07:00:00,31.844661703,1.45501446297,6.21254694948,0.0,6.01364874671,18.163451543,17.1877565141,0.0,17.1877565141
 06/28  08:00:00,31.7211402778,1.73876615904,6.75102437709,0.0,4.35151303671,18.8798367041,16.511644245,0.0,16.511644245
 06/28  09:00:00,29.5110117043,1.83428055611,7.26901324697,0.0,3.78894180059,16.6187760998,14.4833137101,0.0,14.4833137101
 06/28  10:00:00,28.9646899482,2.19746227717,9.27613647298,0.0,3.78894180059,13.7021493968,13.1310933567,0.0,13.1310933567
 06/28  11:00:00,30.0401129425,2.31963545584,10.0822051347,0.0,3.78894180059,13.8493305508,10.5956801942,0.0,10.5956801942
 06/28  12:00:00,28.5905065874,2.17364701544,9.08902843816,0.0,3.69398621738,13.6338449159,9.24345984086,0.0,9.24345984086
 06/28  13:00:00,28.033535231,2.16863883603,8.81534865909,0.0,3.78894180059,13.2606059349,8.22929457586,0.0,8.22929457586
 06/28  14:00:00,29.0388275497,2.33512095895,9.80134000889,0.0,3.78894180059,13.1134247809,7.21512931086,0.0,7.21512931086
 06/28  15:00:00,30.8910547643,2.43877608831,10.1849026408,0.0,4.71240779196,13.5549682428,8.22929457586,0.0,8.22929457586
 06/28  16:00:00,38.8653161183,2.54963434928,10.5979523464,0.0,7.18559832057,18.5321311015,9.5815149292,0.0,9.5815149292
 06/28  17:00:00,42.1128623491,2.01602444792,8.40135220937,0.0,8.38069375907,23.3147919321,12.6240107242,0.0,12.6240107242
 06/28  18:00:00,44.610137207,2.14939780586,8.69788357553,0.0,10.6415932552,23.1212625696,14.8213687984,0.0,14.8213687984
 06/28  19:00:00,44.2494082083,2.22080276875,9.23502759222,0.0,12.3080778603,20.4854999863,14.1452586217,0.0,14.1452586217
 06/28  20:00:00,44.6969288119,1.90273976399,7.76223209373,0.0,12.456681583,19.8967753704,12.9620658125,0.0,12.9620658125
 06/28  21:00:00,40.32750691,1.61155241007,6.46899856773,0.0,9.18739968257,17.702556249,10.5956801942,0.0,10.5956801942
 06/28  22:00:00,31.6726109079,1.28359287562,5.07737466185,0.0,5.91811778209,14.0365255879,9.24345984086,0.0,9.24345984086
 06/28  23:00:00,23.8456261588,0.906392804245,3.52409905545,0.0,3.54045821811,10.5176760807,5.18679878085,0.0,5.18679878085
 06/28  24:00:00,18.6191804781,0.601126664792,2.30617506997,0.0,2.55330491699,7.80157382632,1.63722035334,0.0,1.63722035334
 06/29  01:00:00,17.3196390114,0.456707146171,1.73977773774,0.0,2.55330491699,7.21284921042,0.96013628399,0.0,0.96013628399
 06/29  02:00:00,16.6191423079,0.374652143739,1.41569834468,0.0,2.55330491699,6.91848690247,0.453740135784,0.0,0.453740135784
 06/29  03:00:00,16.1951341045,0.319919944669,1.19360349436,0.0,2.55330491699,6.7713057485,0.453724591645,0.0,0.453724591645
 06/29  04:00:00,18.1624747805,0.298259854742,1.10611081253,0.0,3.82705111198,7.57405300124,0.95976037676,0.0,0.95976037676
 06/29  05:00:00,18.4148154178,0.336005260642,1.24626024859,0.0,6.02426329834,9.91545327661,4.8363574974,0.0,4.8363574974
 06/29  06:00:00,23.3816128946,0.449929310168,1.67371592917,0.0,6.51253267309,14.7454349813,16.1222748433,0.0,16.1222748433
 06/29  07:00:00,27.1935461478,0.623242734162,2.39320312302,0.0,6.01364874671,18.163451543,17.1325151448,0.0,17.1325151448
 06/29  08:00:00,26.8559854633,0.910169340143,2.71446638144,0.0,4.35151303671,18.8798367041,16.4586125384,0.0,16.4586125384
 06/29  09:00:00,24.0677289577,0.910583511454,2.74942754508,0.0,3.78894180059,16.6187760998,14.4369109668,0.0,14.4369109668
 06/29  10:00:00,22.2629659504,1.1111589429,3.66071580943,0.0,3.78894180059,13.7021493968,13.0891099224,0.0,13.0891099224
 06/29  11:00:00,23.1848802541,1.24131364719,4.30529425498,0.0,3.78894180059,13.8493305508,10.561982964,0.0,10.561982964
 06/29  12:00:00,23.0942123294,1.29153049512,4.47485070053,0.0,3.69398621738,13.6338449159,9.21418191954,0.0,9.21418191954
 06/29  13:00:00,23.3266838343,1.37841074274,4.89872535567,0.0,3.78894180059,13.2606059349,8.20333113619,0.0,8.20333113619
 06/29  14:00:00,24.9674976308,1.67705017872,6.38808087023,0.0,3.78894180059,13.1134247809,7.19248035285,0.0,7.19248035285
 06/29  15:00:00,26.9191750846,1.76890975168,6.88288929769,0.0,4.71240779196,13.5549682428,8.20333113619,0.0,8.20333113619
 06/29  16:00:00,36.369416043,2.13004503571,8.52164158476,0.0,7.18559832057,18.5321311015,9.55113218065,0.0,9.55113218065
 06/29  17:00:00,43.3274350023,2.14923186072,9.48271744982,0.0,8.38069375907,23.3147919321,12.5836845307,0.0,12.5836845307
 06/29  18:00:00,46.1095978534,2.30482183586,10.041920192,0.0,10.6415932552,23.1212625696,14.7738612279,0.0,14.7738612279
 06/29  19:00:00,44.6494853794,2.23310083096,9.62280670105,0.0,12.3080778603,20.4854999863,14.0999607057,0.0,14.0999607057
 06/29  20:00:00,45.3121914083,1.97709658404,8.30313787008,0.0,12.456681583,19.8967753704,12.9206347918,0.0,12.9206347918
 06/29  21:00:00,40.5101471723,1.63774014946,6.62545109063,0.0,9.18739968257,17.702556249,10.561982964,0.0,10.561982964
 06/29  22:00:00,31.6302678267,1.27417746545,5.04444699083,0.0,5.91811778209,14.0365255879,9.21418191954,0.0,9.21418191954
 06/29  23:00:00,23.9913767693,0.931671698663,3.64457077151,0.0,3.54045821811,10.5176760807,5.17077878616,0.0,5.17077878616
 06/29  24:00:00,18.7744176733,0.630334005214,2.43220492468,0.0,2.55330491699,7.80157382632,1.63280104446,0.0,1.63280104446
 06/30  01:00:00,17.3130046685,0.455757974434,1.73409256658,0.0,2.55330491699,7.21284921042,0.957938883838,0.0,0.957938883838
 06/30  02:00:00,16.4594959962,0.345004677022,1.28569949968,0.0,2.55330491699,6.91848690247,0.453191491642,0.0,0.453191491642
 06/30  03:00:00,15.9358380299,0.270621722379,0.983605642017,0.0,2.55330491699,6.7713057485,0.453176194959,0.0,0.453176194959
 06/30  04:00:00,17.7957453397,0.227193495348,0.810447731097,0.0,3.82705111198,7.57405300124,0.95756896764,0.0,0.95756896764
 06/30  05:00:00,18.0631763853,0.270307336466,0.960319140256,0.0,6.02426329834,9.91545327661,4.8216152469,0.0,4.8216152469
 06/30  06:00:00,23.297070151,0.438858013504,1.60024448223,0.0,6.51253267309,14.7454349813,16.0710633739,0.0,16.0710633739
 06/30  07:00:00,26.9418618256,0.580691357422,2.18407017762,0.0,6.01364874671,18.163451543,17.0780422017,0.0,17.0780422017
 06/30  08:00:00,26.6261859365,0.876601306255,2.51823488857,0.0,4.35151303671,18.8798367041,16.4063185221,0.0,16.4063185221
 06/30  09:00:00,23.8831944733,0.883061535488,2.59241503663,0.0,3.78894180059,16.6187760998,14.3911537025,0.0,14.3911537025
 06/30  10:00:00,22.1522491481,1.09444498342,3.56671296657,0.0,3.78894180059,13.7021493968,13.0477104927,0.0,13.0477104927
 06/30  11:00:00,23.8084568057,1.35111437778,4.81907007603,0.0,3.78894180059,13.8493305508,10.5287544744,0.0,10.5287544744
 06/30  12:00:00,25.024546862,1.60954747604,6.0871682522,0.0,3.69398621738,13.6338449159,9.18531126468,0.0,9.18531126468
 06/30  13:00:00,26.352183203,1.87679853442,7.42583693271,0.0,3.78894180059,13.2606059349,8.17772885736,0.0,8.17772885736
 06/30  14:00:00,27.0322992344,2.0230729772,8.10685967534,0.0,3.78894180059,13.1134247809,7.17014645003,0.0,7.17014645003
 06/30  15:00:00,30.4338691304,2.34217388139,9.82431921385,0.0,4.71240779196,13.5549682428,8.17772885736,0.0,8.17772885736
 06/30  16:00:00,40.4585627113,2.74644592547,11.9943873633,0.0,7.18559832057,18.5321311015,9.52117206712,0.0,9.52117206712
 06/30  17:00:00,47.7167358369,2.80218300925,13.2190671359,0.0,8.38069375907,23.3147919321,12.5439192891,0.0,12.5439192891
 06/30  18:00:00,49.3398963714,2.83299397075,12.744046575,0.0,10.6415932552,23.1212625696,14.727014505,0.0,14.727014505
 06/30  19:00:00,46.1083768716,2.53600099251,10.7787980317,0.0,12.3080778603,20.4854999863,14.0552929001,0.0,14.0552929001
 06/30  20:00:00,45.9311410613,2.150868345,8.7483157622,0.0,12.456681583,19.8967753704,12.8797800915,0.0,12.8797800915
 06/30  21:00:00,41.2873817973,1.82397692945,7.21644893571,0.0,9.18739968257,17.702556249,10.5287544744,0.0,10.5287544744
 06/30  22:00:00,32.5923502164,1.47901162483,5.80169522114,0.0,5.91811778209,14.0365255879,9.18531126468,0.0,9.18531126468
 06/30  23:00:00,24.905806151,1.12265332976,4.36801852212,0.0,3.54045821811,10.5176760807,5.15498163539,0.0,5.15498163539
 06/30  24:00:00,19.5542237019,0.792114252856,3.05023070569,0.0,2.55330491699,7.80157382632,1.62844320976,0.0,1.62844320976
 07/01  01:00:00,17.9407811343,0.585797381305,2.23182962552,0.0,2.55330491699,7.21284921042,0.95577255531,0.0,0.95577255531
 07/01  02:00:00,16.9391256798,0.442038737274,1.66829512301,0.0,2.55330491699,6.91848690247,0.452650624455,0.0,0.452650624455
 07/01  03:00:00,16.3504502119,0.352522573682,1.31631697273,0.0,2.55330491699,6.7713057485,0.452635578529,0.0,0.452635578529
 07/01  04:00:00,18.2355558458,0.314697732818,1.16275399972,0.0,3.82705111198,7.57405300124,0.955408709659,0.0,0.955408709659
 07/01  05:00:00,18.4597177962,0.347286888991,1.27988099869,0.0,6.02426329834,9.91545327661,4.8070840619,0.0,4.8070840619
 07/01  06:00:00,23.6235036019,0.497118264939,1.8684176817,0.0,6.51253267309,14.7454349813,16.0205891522,0.0,16.0205891522
 07/01  07:00:00,27.3109716502,0.674663783955,2.65273693806,0.0,6.01364874671,17.9699221805,17.0243538163,0.0,17.0243538163
 07/01  08:00:00,25.279424577,0.688915362251,2.80557304171,0.0,3.66783283761,18.1171033345,16.3547776824,0.0,16.3547776824
 07/01  09:00:00,23.114056419,0.805864779258,3.34688730721,0.0,3.10526160149,15.8560427302,14.3460554677,0.0,14.3460554677
 07/01  10:00:00,21.7312745515,1.08548987412,4.60110704801,0.0,3.10526160149,12.9394160272,13.0069073279,0.0,13.0069073279
 07/01  11:00:00,24.0947111686,1.45307396921,6.44977841618,0.0,3.10526160149,13.0865971812,10.4960045658,0.0,10.4960045658
 07/01  12:00:00,25.284070134,1.66624128275,7.57315122212,0.0,3.10526160149,12.9394160272,9.15685642606,0.0,9.15685642606
 07/01  13:00:00,26.429909073,1.91731170899,8.90946319684,0.0,3.10526160149,12.4978725653,8.15249532123,0.0,8.15249532123
 07/01  14:00:00,28.3010188939,2.23832865773,10.606737223,0.0,3.10526160149,12.3506914113,7.14813421639,0.0,7.14813421639
 07/01  15:00:00,30.4917948145,2.39037537643,11.2804569715,0.0,4.02872759285,12.7922348732,8.15249532123,0.0,8.15249532123
 07/01  16:00:00,39.243832793,2.63026588528,12.3422510538,0.0,6.50191812146,17.7693977319,9.49164346101,0.0,9.49164346101
 07/01  17:00:00,48.5467497813,2.97939059727,14.0654028547,0.0,8.38069375907,23.1212625696,12.5047267755,0.0,12.5047267755
 07/01  18:00:00,50.9658828053,3.03236327792,14.1706637018,0.0,10.6415932552,23.1212625696,14.6808425027,0.0,14.6808425027
 07/01  19:00:00,47.8289655595,2.72552440931,12.3098633029,0.0,12.3080778603,20.4854999863,14.0112684328,0.0,14.0112684328
 07/01  20:00:00,47.8474644159,2.40834785908,10.4071596027,0.0,12.456681583,19.8967753704,12.8395138105,0.0,12.8395138105
 07/01  21:00:00,42.3398689477,1.98245087031,8.11046214528,0.0,9.18739968257,17.702556249,10.4960045658,0.0,10.4960045658
 07/01  22:00:00,32.751767726,1.50267898132,5.93744537425,0.0,5.91811778209,14.0365255879,9.15685642606,0.0,9.15685642606
 07/01  23:00:00,24.764689749,1.09785778312,4.25169766682,0.0,3.54045821811,10.5176760807,5.13941200671,0.0,5.13941200671
 07/01  24:00:00,18.8743029422,0.669347595997,2.49307660287,0.0,2.55330491699,7.80157382632,1.62414813978,0.0,1.62414813978
 07/02  01:00:00,17.1236272002,0.432059349003,1.56841372372,0.0,2.55330491699,7.21284921042,0.953637940703,0.0,0.953637940703
 07/02  02:00:00,16.3766592251,0.335525547587,1.21234185802,0.0,2.55330491699,6.91848690247,0.452117694538,0.0,0.452117694538
 07/02  03:00:00,15.9460125115,0.275942486203,0.988459359754,0.0,2.55330491699,6.7713057485,0.452102902579,0.0,0.452102902579
 07/02  04:00:00,17.6425838773,0.198782068075,0.685697695963,0.0,3.82705111198,7.57405300124,0.953280242922,0.0,0.953280242922
 07/02  05:00:00,17.8283306642,0.22793602023,0.767844735413,0.0,6.02426329834,9.91545327661,4.79276824552,0.0,4.79276824552
 07/02  06:00:00,23.2822176981,0.447198679141,1.57705136368,0.0,6.51253267309,14.7454349813,15.9708671245,0.0,15.9708671245
 07/02  07:00:00,27.0686037982,0.651534346282,2.43349852379,0.0,6.01364874671,17.9699221805,16.971465888,0.0,16.971465888
 07/02  08:00:00,25.289383578,0.715642653166,2.78880475181,0.0,3.66783283761,18.1171033345,16.3040052825,0.0,16.3040052825
 07/02  09:00:00,23.1619850815,0.829119538184,3.37156121081,0.0,3.10526160149,15.8560427302,14.3016296179,0.0,14.3016296179
 07/02  10:00:00,21.328917313,1.01637923773,4.26786044589,0.0,3.10526160149,12.9394160272,12.9667125114,0.0,12.9667125114
 07/02  11:00:00,22.364502175,1.17391929106,4.99872410073,0.0,3.10526160149,13.0865971812,10.4637429368,0.0,10.4637429368
 07/02  12:00:00,22.931951069,1.30925973819,5.57801370162,0.0,3.10526160149,12.9394160272,9.12882583032,0.0,9.12882583032
 07/02  13:00:00,23.0114471705,1.40506142177,6.00325158156,0.0,3.10526160149,12.4978725653,8.12763800047,0.0,8.12763800047
 07/02  14:00:00,23.7981359818,1.56881485226,6.77336811633,0.0,3.10526160149,12.3506914113,7.12645017063,0.0,7.12645017063
 07/02  15:00:00,26.1717780693,1.75370086385,7.59711473899,0.0,4.02872759285,12.7922348732,8.12763800047,0.0,8.12763800047
 07/02  16:00:00,35.1015917851,2.0226684684,8.8076074628,0.0,6.50191812146,17.7693977319,9.46255510694,0.0,9.46255510694
 07/02  17:00:00,44.3180928472,2.38358540108,10.4325511168,0.0,8.38069375907,23.1212625696,12.4661185965,0.0,12.4661185965
 07/02  18:00:00,46.9827942723,2.51367927363,10.7062591731,0.0,10.6415932552,23.1212625696,14.6353588945,0.0,14.6353588945
 07/02  19:00:00,44.3308618381,2.28177225153,9.25551173918,0.0,12.3080778603,20.4854999863,13.9679003413,0.0,13.9679003413
 07/02  20:00:00,44.2459909068,1.89573832611,7.3182956265,0.0,12.456681583,19.8967753704,12.7998478731,0.0,12.7998478731
 07/02  21:00:00,38.9862766653,1.44914973368,5.29017099947,0.0,9.18739968257,17.702556249,10.4637429368,0.0,10.4637429368
 07/02  22:00:00,30.2580324908,1.08013440738,3.866254713,0.0,5.91811778209,14.0365255879,9.12882583032,0.0,9.12882583032
 07/02  23:00:00,22.7571151041,0.734455886903,2.60752491808,0.0,3.54045821811,10.5176760807,5.12407451093,0.0,5.12407451093
 07/02  24:00:00,17.6598405411,0.432425019723,1.515536778,0.0,2.55330491699,7.80157382632,1.61991710646,0.0,1.61991710646
 07/03  01:00:00,16.4566945465,0.297878285973,1.03566213305,0.0,2.55330491699,7.21284921042,0.951535672854,0.0,0.951535672854
 07/03  02:00:00,15.9132102202,0.243107649251,0.841310751433,0.0,2.55330491699,6.91848690247,0.451592859844,0.0,0.451592859844
 07/03  03:00:00,15.5581157033,0.197658054951,0.678846982837,0.0,2.55330491699,6.7713057485,0.451578324971,0.0,0.451578324971
 07/03  04:00:00,17.5367867785,0.176307464208,0.602375201078,0.0,3.82705111198,7.57405300124,0.951184198094,0.0,0.951184198094
 07/03  05:00:00,17.8282377256,0.226010915944,0.769676901101,0.0,6.02426329834,9.91545327661,4.77867203713,0.0,4.77867203713
 07/03  06:00:00,23.2664176695,0.439088938804,1.56936107545,0.0,6.51253267309,14.7454349813,15.9219120143,0.0,15.9219120143
 07/03  07:00:00,27.402467959,0.666472291753,2.55889537667,0.0,6.01364874671,18.163451543,16.9193940789,0.0,16.9193940789
 07/03  08:00:00,27.7485763852,1.06669648301,3.45053016053,0.0,4.35151303671,18.8798367041,16.2540163584,0.0,16.2540163584
 07/03  09:00:00,26.1729171289,1.26276752779,4.50243169988,0.0,3.78894180059,16.6187760998,14.2578893093,0.0,14.2578893093
 07/03  10:00:00,25.2158702626,1.57589612278,6.14888294176,0.0,3.78894180059,13.7021493968,12.9271379465,0.0,12.9271379465
 07/03  11:00:00,26.8448047561,1.80901354207,7.39751886215,0.0,3.78894180059,13.8493305508,10.4319791412,0.0,10.4319791412
 07/03  12:00:00,28.1728205553,2.06955718859,8.77543223293,0.0,3.69398621738,13.6338449159,9.10122777845,0.0,9.10122777845
 07/03  13:00:00,29.935283592,2.374023777,10.5117120791,0.0,3.78894180059,13.2606059349,8.10316425636,0.0,8.10316425636
 07/03  14:00:00,31.5838558054,2.64483453249,12.036654691,0.0,3.78894180059,13.1134247809,7.10510073427,0.0,7.10510073427
 07/03  15:00:00,34.6967475375,2.91537398501,13.5139975172,0.0,4.71240779196,13.5549682428,8.10316425636,0.0,8.10316425636
 07/03  16:00:00,44.6572990193,3.30405901116,15.6355105856,0.0,7.18559832057,18.5321311015,9.43391561915,0.0,9.43391561915
 07/03  17:00:00,51.8086102068,3.36042604266,16.7526984723,0.0,8.38069375907,23.3147919321,12.4281061854,0.0,12.4281061854
 07/03  18:00:00,53.5220001714,3.38985565368,16.3692886921,0.0,10.6415932552,23.1212625696,14.5905771499,0.0,14.5905771499
 07/03  19:00:00,50.5826960507,3.15672322814,14.6323949752,0.0,12.3080778603,20.4854999863,13.9252014685,0.0,13.9252014685
 07/03  20:00:00,50.0645521959,2.77799758956,12.2545976522,0.0,12.456681583,19.8967753704,12.7607940261,0.0,12.7607940261
 07/03  21:00:00,44.857463318,2.39454680538,10.2159605805,0.0,9.18739968257,17.702556249,10.4319791412,0.0,10.4319791412
 07/03  22:00:00,35.8783065447,2.02404549308,8.5426176812,0.0,5.91811778209,14.0365255879,9.10122777845,0.0,9.10122777845
 07/03  23:00:00,27.6451236047,1.60034977576,6.62963952989,0.0,3.54045821811,10.5176760807,5.1089736901,0.0,5.1089736901
 07/03  24:00:00,21.4600888997,1.14613584151,4.60207431477,0.0,2.55330491699,7.80157382632,1.61575136278,0.0,1.61575136278
 07/04  01:00:00,19.5910363428,0.902112807695,3.56576940761,0.0,2.55330491699,7.21284921042,0.949466374958,0.0,0.949466374958
 07/04  02:00:00,18.6158313151,0.764573730502,3.02246576516,0.0,2.55330491699,6.91848690247,0.451076275916,0.0,0.451076275916
 07/04  03:00:00,17.6882163881,0.610699618335,2.39590610425,0.0,2.55330491699,6.7713057485,0.451062001161,0.0,0.451062001161
 07/04  04:00:00,19.2213761218,0.50512076912,1.95815123939,0.0,3.82705111198,7.57405300124,0.94912119621,0.0,0.94912119621
 07/04  05:00:00,19.7746628579,0.60105814707,2.34105480226,0.0,6.02426329834,9.91545327661,4.76479961111,0.0,4.76479961111
 07/04  06:00:00,26.5641438421,1.05111304055,4.25506314634,0.0,6.51253267309,14.7454349813,15.8737383182,0.0,15.8737383182
 07/04  07:00:00,31.8658810926,1.49033853389,6.39197163053,0.0,6.01364874671,17.9699221805,16.8681538097,0.0,16.8681538097
 07/04  08:00:00,31.2989517282,1.71065882602,7.80335672914,0.0,3.66783283761,18.1171033345,16.2048257137,0.0,16.2048257137
 07/04  09:00:00,30.3179057612,1.97784008491,9.37876134383,0.0,3.10526160149,15.8560427302,14.2148474951,0.0,14.2148474951
 07/04  10:00:00,28.9047014504,2.20105276232,10.6589710587,0.0,3.10526160149,12.9394160272,12.8881953527,0.0,12.8881953527
 07/04  11:00:00,30.0957637665,2.3534245626,11.5504804207,0.0,3.10526160149,13.0865971812,10.4007225857,0.0,10.4007225857
 07/04  12:00:00,31.7651061244,2.62051016033,13.0999183349,0.0,3.10526160149,12.9394160272,9.07407044335,0.0,9.07407044335
 07/04  13:00:00,32.8006378564,2.8455608196,14.3519428696,0.0,3.10526160149,12.4978725653,8.07908133655,0.0,8.07908133655
 07/04  14:00:00,33.3468933471,2.96390005649,14.9270402775,0.0,3.10526160149,12.3506914113,7.08409222976,0.0,7.08409222976
 07/04  15:00:00,34.925278952,3.03921380269,15.0651026828,0.0,4.02872759285,12.7922348732,8.07908133655,0.0,8.07908133655
 07/04  16:00:00,43.4208716721,3.24481658896,15.9047392293,0.0,6.50191812146,17.7693977319,9.40573347895,0.0,9.40573347895
 07/04  17:00:00,51.3385847634,3.42755549573,16.4090729383,0.0,8.38069375907,23.1212625696,12.3907007993,0.0,12.3907007993
 07/04  18:00:00,53.5545836911,3.48602454446,16.3057033211,0.0,10.6415932552,23.1212625696,14.5465105307,0.0,14.5465105307
 07/04  19:00:00,50.9525326076,3.26861273602,14.8903420242,0.0,12.3080778603,20.4854999863,13.8831844595,0.0,13.8831844595
 07/04  20:00:00,50.1950156015,2.8187930421,12.3442656053,0.0,12.456681583,19.8967753704,12.7223638349,0.0,12.7223638349
 07/04  21:00:00,45.1919090109,2.45393113665,10.4910219421,0.0,9.18739968257,17.702556249,10.4007225857,0.0,10.4007225857
 07/04  22:00:00,36.0235750949,2.05340237129,8.65852935319,0.0,5.91811778209,14.0365255879,9.07407044335,0.0,9.07407044335
 07/04  23:00:00,27.8421024556,1.64182759408,6.78514056239,0.0,3.54045821811,10.5176760807,5.09411401617,0.0,5.09411401617
 07/04  24:00:00,22.3981895144,1.32269326952,5.36361750152,0.0,2.55330491699,7.80157382632,1.61165214239,0.0,1.61165214239
 07/05  01:00:00,21.2106147081,1.20133546543,4.88612511527,0.0,2.55330491699,7.21284921042,0.947430660373,0.0,0.947430660373
 07/05  02:00:00,20.2780538245,1.07465710674,4.37460489831,0.0,2.55330491699,6.91848690247,0.450568095844,0.0,0.450568095844
 07/05  03:00:00,19.1121028049,0.885871254589,3.5446208848,0.0,2.55330491699,6.7713057485,0.450554084149,0.0,0.450554084149
 07/05  04:00:00,20.580417427,0.770078247996,3.05223506577,0.0,3.82705111198,7.57405300124,0.947091848492,0.0,0.947091848492
 07/05  05:00:00,21.1438769092,0.862514185714,3.44881281492,0.0,6.02426329834,9.91545327661,4.75115507558,0.0,4.75115507558
 07/05  06:00:00,27.6925898224,1.25647579361,5.17814637354,0.0,6.51253267309,14.7454349813,15.8263603015,0.0,15.8263603015
 07/05  07:00:00,32.3571686349,1.55841594329,6.62165240102,0.0,6.01364874671,18.163451543,16.8177602546,0.0,16.8177602546
 07/05  08:00:00,32.2281543725,1.82671728049,7.17008735037,0.0,4.35151303671,18.8798367041,16.1564479157,0.0,16.1564479157
 07/05  09:00:00,30.0160303902,1.92609804154,7.68221444752,0.0,3.78894180059,16.6187760998,14.1725169219,0.0,14.1725169219
 07/05  10:00:00,29.1606228714,2.2501891778,9.41934249555,0.0,3.78894180059,13.7021493968,12.8498962627,0.0,12.8498962627
 07/05  11:00:00,30.4679859527,2.42132751499,10.4083860858,0.0,3.78894180059,13.8493305508,10.3699825266,0.0,10.3699825266
 07/05  12:00:00,30.6794178665,2.51234197188,10.8392447608,0.0,3.69398621738,13.6338449159,9.0473618674,0.0,9.0473618674
 07/05  13:00:00,30.4545444516,2.52185882615,10.8831378895,0.0,3.78894180059,13.2606059349,8.05539637298,0.0,8.05539637298
 07/05  14:00:00,30.0512078658,2.5098762964,10.6389649875,0.0,3.78894180059,13.1134247809,7.06343087856,0.0,7.06343087856
 07/05  15:00:00,31.2226832389,2.51913658779,10.4361706159,0.0,4.71240779196,13.5549682428,8.05539637298,0.0,8.05539637298
 07/05  16:00:00,39.6738299894,2.72044742082,11.235653146,0.0,7.18559832057,18.5321311015,9.37801703221,0.0,9.37801703221
 07/05  17:00:00,45.3223009904,2.54007977025,11.0867355284,0.0,8.38069375907,23.3147919321,12.3539135155,0.0,12.3539135155
 07/05  18:00:00,46.9704184415,2.52107164387,10.6864909721,0.0,10.6415932552,23.1212625696,14.5031720867,0.0,14.5031720867
 07/05  19:00:00,44.9104461207,2.35256816789,9.76430010546,0.0,12.3080778603,20.4854999863,13.8418617571,0.0,13.8418617571
 07/05  20:00:00,45.789833818,2.12065948083,8.63721738304,0.0,12.456681583,19.8967753704,12.6845686803,0.0,12.6845686803
 07/05  21:00:00,41.0814235537,1.7845965135,7.04987110807,0.0,9.18739968257,17.702556249,10.3699825266,0.0,10.3699825266
 07/05  22:00:00,31.8592454387,1.35293165926,5.194670409,0.0,5.91811778209,14.0365255879,9.0473618674,0.0,9.0473618674
 07/05  23:00:00,23.723532557,0.91168592868,3.39671232926,0.0,3.54045821811,10.5176760807,5.07949988971,0.0,5.07949988971
 07/05  24:00:00,18.4796647965,0.590843795461,2.17694225763,0.0,2.55330491699,7.80157382632,1.60762065923,0.0,1.60762065923
 07/06  01:00:00,16.875743587,0.381295773306,1.37129368629,0.0,2.55330491699,7.21284921042,0.945429132446,0.0,0.945429132446
 07/06  02:00:00,16.0236961446,0.266829366468,0.92807495865,0.0,2.55330491699,6.91848690247,0.450068470213,0.0,0.450068470213
 07/06  03:00:00,15.653194589,0.218073546,0.753510377543,0.0,2.55330491699,6.7713057485,0.450054724433,0.0,0.450054724433
 07/06  04:00:00,17.5923946923,0.188152575952,0.646138003095,0.0,3.82705111198,7.57405300124,0.945096756167,0.0,0.945096756167
 07/06  05:00:00,17.9071283981,0.242637866461,0.831940623065,0.0,6.02426329834,9.91545327661,4.73774247123,0.0,4.73774247123
 07/06  06:00:00,23.3279781026,0.454457125529,1.61555332181,0.0,6.51253267309,14.7454349813,15.7797919937,0.0,15.7797919937
 07/06  07:00:00,27.0118424842,0.604876841775,2.22986535181,0.0,6.01364874671,18.163451543,16.7682283371,0.0,16.7682283371
 07/06  08:00:00,26.986107232,0.9405331107,2.81422437958,0.0,4.35151303671,18.8798367041,16.1088972912,0.0,16.1088972912
 07/06  09:00:00,24.8881841529,1.0619541004,3.41851215131,0.0,3.78894180059,16.6187760998,14.1309101255,0.0,14.1309101255
 07/06  10:00:00,22.8549073052,1.21814867137,4.14566743574,0.0,3.78894180059,13.7021493968,12.8122520183,0.0,12.8122520183
 07/06  11:00:00,24.0468482792,1.40139171988,5.00718420745,0.0,3.78894180059,13.8493305508,10.3397680673,0.0,10.3397680673
 07/06  12:00:00,25.1001775406,1.64884230889,6.12350409787,0.0,3.69398621738,13.6338449159,9.02110996011,0.0,9.02110996011
 07/06  13:00:00,25.6451739214,1.79619985186,6.7994263336,0.0,3.78894180059,13.2606059349,8.03211637972,0.0,8.03211637972
 07/06  14:00:00,26.4522128077,1.95903259646,7.59081362935,0.0,3.78894180059,13.1134247809,7.04312279933,0.0,7.04312279933
 07/06  15:00:00,29.2367532974,2.20067390959,8.76870335265,0.0,4.71240779196,13.5549682428,8.03211637972,0.0,8.03211637972
 07/06  16:00:00,38.2230830443,2.47655192194,10.0288016998,0.0,7.18559832057,18.5321311015,9.3507744869,0.0,9.3507744869
 07/06  17:00:00,44.4126820817,2.38720029991,10.32999609,0.0,8.38069375907,23.3147919321,12.3177552281,0.0,12.3177552281
 07/06  18:00:00,46.7098855433,2.46646398837,10.4805657293,0.0,10.6415932552,23.1212625696,14.4605746522,0.0,14.4605746522
 07/06  19:00:00,44.7867448094,2.33783826976,9.65532869228,0.0,12.3080778603,20.4854999863,13.8012455987,0.0,13.8012455987
 07/06  20:00:00,44.9386728592,1.98794486078,7.91877104426,0.0,12.456681583,19.8967753704,12.6474197549,0.0,12.6474197549
 07/06  21:00:00,40.1843155958,1.62881964528,6.30854001835,0.0,9.18739968257,17.702556249,10.3397680673,0.0,10.3397680673
 07/06  22:00:00,31.345016236,1.25487597964,4.77849688594,0.0,5.91811778209,14.0365255879,9.02110996011,0.0,9.02110996011
 07/06  23:00:00,23.6865945875,0.896482874827,3.37497741357,0.0,3.54045821811,10.5176760807,5.06513563855,0.0,5.06513563855
 07/06  24:00:00,18.5407339578,0.596616832934,2.23223838149,0.0,2.55330491699,7.80157382632,1.60365810719,0.0,1.60365810719
 07/07  01:00:00,17.3278207639,0.463175250718,1.74149138576,0.0,2.55330491699,7.21284921042,0.943462384324,0.0,0.943462384324
 07/07  02:00:00,16.9135052913,0.431519007463,1.65319446435,0.0,2.55330491699,6.91848690247,0.449577547066,0.0,0.449577547066
 07/07  03:00:00,16.5589883889,0.387750871404,1.48962685203,0.0,2.55330491699,6.7713057485,0.44956406997,0.0,0.44956406997
 07/07  04:00:00,18.6088002435,0.381671574488,1.46902455576,0.0,3.82705111198,7.57405300124,0.943136510289,0.0,0.943136510289
 07/07  05:00:00,20.0014540573,0.463608925778,1.81246188962,0.0,6.02426329834,9.91545327661,4.7245657701,0.0,4.7245657701
 07/07  06:00:00,24.617018044,0.674094683396,2.68495570531,0.0,6.51253267309,14.7454349813,15.7340471849,0.0,15.7340471849
 07/07  07:00:00,29.5077170557,1.02145597239,4.30916079269,0.0,6.01364874671,18.163451543,16.7195727258,0.0,16.7195727258
 07/07  08:00:00,30.5052902383,1.51557371722,5.75836677936,0.0,4.35151303671,18.8798367041,16.0621879217,0.0,16.0621879217
 07/07  09:00:00,29.3378902804,1.77477733754,7.15539504166,0.0,3.78894180059,16.6187760998,14.0900394272,0.0,14.0900394272
 07/07  10:00:00,29.6021490135,2.26240815099,9.84864966442,0.0,3.78894180059,13.7021493968,12.7752737674,0.0,12.7752737674
 07/07  11:00:00,33.2403181498,2.78173693055,12.8203088673,0.0,3.78894180059,13.8493305508,10.3100881554,0.0,10.3100881554
 07/07  12:00:00,35.0460812019,3.10412472885,14.6141253393,0.0,3.69398621738,13.6338449159,8.99532249572,0.0,8.99532249572
 07/07  13:00:00,37.7501190142,3.52863673141,17.1719345469,0.0,3.78894180059,13.2606059349,8.00924825092,0.0,8.00924825092
 07/07  14:00:00,39.9499879425,3.86581171538,19.1818096453,0.0,3.78894180059,13.1134247809,7.02317400612,0.0,7.02317400612
 07/07  15:00:00,41.9806275406,3.97625732005,19.7369941854,0.0,4.71240779196,13.5549682428,8.00924825092,0.0,8.00924825092
 07/07  16:00:00,49.7597135359,4.12572280615,19.9162613072,0.0,7.18559832057,18.5321311015,9.32401391065,0.0,9.32401391065
 07/07  17:00:00,57.1144582893,4.26930284156,21.149669756,0.0,8.38069375907,23.3147919321,12.282236645,0.0,12.282236645
 07/07  18:00:00,60.3494692043,4.44531459265,22.141298786,0.0,10.6415932552,23.1212625696,14.4187308421,0.0,14.4187308421
 07/07  19:00:00,57.57047748,4.19135749807,20.5855421345,0.0,12.3080778603,20.4854999863,13.7613480122,0.0,13.7613480122
 07/07  20:00:00,57.6086116929,3.89547049849,18.6811842403,0.0,12.456681583,19.8967753704,12.61092806,0.0,12.61092806
 07/07  21:00:00,52.5784860337,3.55982475982,16.7717053417,0.0,9.18739968257,17.702556249,10.3100881554,0.0,10.3100881554
 07/07  22:00:00,41.8838067372,2.96691473466,13.6052486321,0.0,5.91811778209,14.0365255879,8.99532249572,0.0,8.99532249572
 07/07  23:00:00,32.618867517,2.40771240892,10.796020809,0.0,3.54045821811,10.5176760807,5.05102551652,0.0,5.05102551652
 07/07  24:00:00,27.6521483776,2.14875459173,9.79151504251,0.0,2.55330491699,7.80157382632,1.59976565973,0.0,1.59976565973
 07/08  01:00:00,25.8270872915,1.91508048592,8.78885267818,0.0,2.55330491699,7.21284921042,0.941530998786,0.0,0.941530998786
 07/08  02:00:00,22.8352623491,1.46919557406,6.53727495553,0.0,2.55330491699,6.91848690247,0.449095471853,0.0,0.449095471853
 07/08  03:00:00,20.6551706078,1.12903780274,4.84452213956,0.0,2.55330491699,6.7713057485,0.449082266123,0.0,0.449082266123
 07/08  04:00:00,21.5808023956,0.932740224563,3.88995805779,0.0,3.82705111198,7.57405300124,0.941211691562,0.0,0.941211691562
 07/08  05:00:00,22.3396070586,0.911734157537,3.70248965923,0.0,6.02426329834,9.91545327661,4.71162887439,0.0,4.71162887439
 07/08  06:00:00,27.1046914385,1.16201844987,4.68470533335,0.0,6.51253267309,14.7454349813,15.6891394212,0.0,15.6891394212
 07/08  07:00:00,31.1292793478,1.39243355742,5.75327486221,0.0,6.01364874671,17.9699221805,16.6718078293,0.0,16.6718078293
 07/08  08:00:00,29.1895141667,1.40907634488,5.99550164885,0.0,3.66783283761,18.1171033345,16.0163336399,0.0,16.0163336399
 07/08  09:00:00,27.0807583637,1.51504130243,6.60441272877,0.0,3.10526160149,15.8560427302,14.0499169306,0.0,14.0499169306
 07/08  10:00:00,25.0877374086,1.66597448484,7.37708529435,0.0,3.10526160149,12.9394160272,12.738972461,0.0,12.738972461
 07/08  11:00:00,26.4896325609,1.86825536523,8.42951841245,0.0,3.10526160149,13.0865971812,10.2809515805,0.0,10.2809515805
 07/08  12:00:00,27.8632270383,2.11365184491,9.70489756426,0.0,3.10526160149,12.9394160272,8.97000711094,0.0,8.97000711094
 07/08  13:00:00,28.3325521389,2.26918668802,10.4602312836,0.0,3.10526160149,12.4978725653,7.98679875876,0.0,7.98679875876
 07/08  14:00:00,29.3109270806,2.44295216678,11.4120219006,0.0,3.10526160149,12.3506914113,7.00359040658,0.0,7.00359040658
 07/08  15:00:00,32.3385144225,2.71554088785,12.8020110681,0.0,4.02872759285,12.7922348732,7.98679875876,0.0,7.98679875876
 07/08  16:00:00,41.0418364275,2.93694935617,13.8335712175,0.0,6.50191812146,17.7693977319,9.29774322833,0.0,9.29774322833
 07/08  17:00:00,49.0155697206,3.10226106378,14.4113523275,0.0,8.38069375907,23.1212625696,12.2473682849,0.0,12.2473682849
 07/08  18:00:00,50.579791579,3.07032623605,13.7466095174,0.0,10.6415932552,23.1212625696,14.3776530479,0.0,14.3776530479
 07/08  19:00:00,47.8230426825,2.82091187609,12.208552959,0.0,12.3080778603,20.4854999863,13.7221808132,0.0,13.7221808132
 07/08  20:00:00,48.411696118,2.56056598901,10.8191731749,0.0,12.456681583,19.8967753704,12.5751044023,0.0,12.5751044023
 07/08  21:00:00,43.4257090066,2.19438820937,8.98436486513,0.0,9.18739968257,17.702556249,10.2809515805,0.0,10.2809515805
 07/08  22:00:00,33.9131530128,1.72932700803,6.87218263427,0.0,5.91811778209,14.0365255879,8.97000711094,0.0,8.97000711094
 07/08  23:00:00,26.1086748519,1.3570141006,5.33652645223,0.0,3.54045821811,10.5176760807,5.03717370221,0.0,5.03717370221
 07/08  24:00:00,20.9584785541,1.06466444458,4.18193536615,0.0,2.55330491699,7.80157382632,1.59594446958,0.0,1.59594446958
 07/09  01:00:00,19.5128412913,0.891354453068,3.4983327108,0.0,2.55330491699,7.21284921042,0.939635548061,0.0,0.939635548061
 07/09  02:00:00,18.406068343,0.730435936329,2.84684058717,0.0,2.55330491699,6.91848690247,0.448622387392,0.0,0.448622387392
 07/09  03:00:00,17.6152573754,0.601620005901,2.33202670398,0.0,2.55330491699,6.7713057485,0.448609455627,0.0,0.448609455627
 07/09  04:00:00,19.6059086445,0.580473383502,2.26733114769,0.0,3.82705111198,7.57405300124,0.939322870167,0.0,0.939322870167
 07/09  05:00:00,20.8463574217,0.636593905156,2.48438027466,0.0,6.02426329834,9.91545327661,4.69893561533,0.0,4.69893561533
 07/09  06:00:00,25.3811170622,0.837112985372,3.28603642159,0.0,6.51253267309,14.7454349813,15.645082001,0.0,15.645082001
 07/09  07:00:00,29.189872321,1.03731319156,4.16898820126,0.0,6.01364874671,17.9699221805,16.624947793,0.0,16.624947793
 07/09  08:00:00,27.2662658252,1.07037010651,4.41095954575,0.0,3.66783283761,18.1171033345,15.9713480249,0.0,15.9713480249
 07/09  09:00:00,25.7839409581,1.29713623263,5.52550039303,0.0,3.10526160149,15.8560427302,14.0105545175,0.0,14.0105545175
 07/09  10:00:00,24.7889279808,1.60500789775,7.13924245363,0.0,3.10526160149,12.9394160272,12.7033588491,0.0,12.7033588491
 07/09  11:00:00,26.8881813719,1.90022162022,8.79610096847,0.0,3.10526160149,13.0865971812,10.252366971,0.0,10.252366971
 07/09  12:00:00,28.5938678238,2.17889832118,10.3702918735,0.0,3.10526160149,12.9394160272,8.94517130269,0.0,8.94517130269
 07/09  13:00:00,30.013757564,2.44325320684,11.96737019,0.0,3.10526160149,12.4978725653,7.96477455145,0.0,7.96477455145
 07/09  14:00:00,31.305024572,2.65936347452,13.1897080843,0.0,3.10526160149,12.3506914113,6.9843778002,0.0,6.9843778002
 07/09  15:00:00,33.9774978429,2.88318167184,14.2733537046,0.0,4.02872759285,12.7922348732,7.96477455145,0.0,7.96477455145
 07/09  16:00:00,42.9274232575,3.15612672728,15.4999806764,0.0,6.50191812146,17.7693977319,9.27197021978,0.0,9.27197021978
 07/09  17:00:00,52.0547469217,3.49078233038,17.062008262,0.0,8.38069375907,23.1212625696,12.2131604735,0.0,12.2131604735
 07/09  18:00:00,54.5232841171,3.60163582625,17.1587924653,0.0,10.6415932552,23.1212625696,14.3373534346,0.0,14.3373534346
 07/09  19:00:00,51.2510123867,3.33376493043,15.1236696089,0.0,12.3080778603,20.4854999863,13.6837556004,0.0,13.6837556004
 07/09  20:00:00,50.4690035675,2.88938795458,12.5476586588,0.0,12.456681583,19.8967753704,12.5399593906,0.0,12.5399593906
 07/09  21:00:00,45.2539551943,2.49292750768,10.5140717545,0.0,9.18739968257,17.702556249,10.252366971,0.0,10.252366971
 07/09  22:00:00,35.4718604458,1.99707589172,8.16314118366,0.0,5.91811778209,14.0365255879,8.94517130269,0.0,8.94517130269
 07/09  23:00:00,27.025195601,1.52508422239,6.08497707956,0.0,3.54045821811,10.5176760807,5.0235842977,0.0,5.0235842977
 07/09  24:00:00,21.2109002932,1.11939714953,4.3796244003,0.0,2.55330491699,7.80157382632,1.59219566833,0.0,1.59219566833
 07/10  01:00:00,19.3773316211,0.87293247567,3.38124501794,0.0,2.55330491699,7.21284921042,0.937776593662,0.0,0.937776593662
 07/10  02:00:00,18.167994921,0.688223829388,2.65097927212,0.0,2.55330491699,6.91848690247,0.448158433825,0.0,0.448158433825
 07/10  03:00:00,17.0681204134,0.498669394005,1.88784035391,0.0,2.55330491699,6.7713057485,0.448145778538,0.0,0.448145778538
 07/10  04:00:00,18.7049107433,0.410057999481,1.53674863052,0.0,3.82705111198,7.57405300124,0.937470605594,0.0,0.937470605594
 07/10  05:00:00,19.8526689623,0.450060072331,1.67722564809,0.0,6.02426329834,9.91545327661,4.68648975203,0.0,4.68648975203
 07/10  06:00:00,25.1915572888,0.805631528057,3.12795810553,0.0,6.51253267309,14.7454349813,15.6018879711,0.0,15.6018879711
 07/10  07:00:00,30.5313454067,1.23636598776,5.11787912838,0.0,6.01364874671,18.163451543,16.5790064938,0.0,16.5790064938
 07/10  08:00:00,32.9239051476,1.89298219177,7.79957321416,0.0,4.35151303671,18.8798367041,15.9272443989,0.0,15.9272443989
 07/10  09:00:00,32.9096490926,2.29811686285,10.2038143286,0.0,3.78894180059,16.6187760998,13.9719638448,0.0,13.9719638448
 07/10  10:00:00,32.4236405198,2.64262733057,12.2899219912,0.0,3.78894180059,13.7021493968,12.6684434786,0.0,12.6684434786
 07/10  11:00:00,34.9678687894,2.97816828427,14.3514281533,0.0,3.78894180059,13.8493305508,10.224342792,0.0,10.224342792
 07/10  12:00:00,36.6931531302,3.27255936535,16.092762631,0.0,3.69398621738,13.6338449159,8.92082242586,0.0,8.92082242586
 07/10  13:00:00,38.3475124578,3.52502306474,17.7729416572,0.0,3.78894180059,13.2606059349,7.94318215124,0.0,7.94318215124
 07/10  14:00:00,40.0487068687,3.76855528725,19.3777849996,0.0,3.78894180059,13.1134247809,6.96554187661,0.0,6.96554187661
 07/10  15:00:00,43.5205522185,4.06537548456,21.1878006988,0.0,4.71240779196,13.5549682428,7.94318215124,0.0,7.94318215124
 07/10  16:00:00,53.6918003208,4.47458043312,23.4994904652,0.0,7.18559832057,18.5321311015,9.24670251741,0.0,9.24670251741
 07/10  17:00:00,61.3436919058,4.60836283439,25.0398433797,0.0,8.38069375907,23.3147919321,12.1796233413,0.0,12.1796233413
 07/10  18:00:00,61.1982925926,4.51374715978,22.9216896072,0.0,10.6415932552,23.1212625696,14.2978439363,0.0,14.2978439363
 07/10  19:00:00,58.5020140633,4.33572703046,21.3727091855,0.0,12.3080778603,20.4854999863,13.6460837532,0.0,13.6460837532
 07/10  20:00:00,58.6618254267,4.02734355893,19.6025249137,0.0,12.456681583,19.8967753704,12.5055034328,0.0,12.5055034328
 07/10  21:00:00,52.1074038577,3.48730996706,16.3731379585,0.0,9.18739968257,17.702556249,10.224342792,0.0,10.224342792
 07/10  22:00:00,42.0923121096,2.9613425991,13.81932614,0.0,5.91811778209,14.0365255879,8.92082242586,0.0,8.92082242586
 07/10  23:00:00,32.5523887438,2.36992151632,10.7673329284,0.0,3.54045821811,10.5176760807,5.01026132736,0.0,5.01026132736
 07/10  24:00:00,25.8412214797,1.89056586437,8.23877687191,0.0,2.55330491699,7.80157382632,1.58852036617,0.0,1.58852036617
 07/11  01:00:00,23.5031453397,1.60547199456,6.77451921772,0.0,2.55330491699,7.21284921042,0.935954686217,0.0,0.935954686217
 07/11  02:00:00,22.3584246631,1.44919646932,6.08043637431,0.0,2.55330491699,6.91848690247,0.447703748576,0.0,0.447703748576
 07/11  03:00:00,21.4496659996,1.30375268813,5.464302646,0.0,2.55330491699,6.7713057485,0.4476913722,0.0,0.4476913722
 07/11  04:00:00,22.6907659115,1.15414106118,4.77852073707,0.0,3.82705111198,7.57405300124,0.935655446473,0.0,0.935655446473
