Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/11  05:00:00,23.7424547355,1.17533794381,4.84173354982,0.0,6.02426329834,9.91545327661,4.67429497037,0.0,4.67429497037
 07/11  06:00:00,29.056826602,1.50121528728,6.29764365947,0.0,6.51253267309,14.7454349813,15.5595701224,0.0,15.5595701224
 07/11  07:00:00,34.8553900501,1.97619855035,8.70209120917,0.0,6.01364874671,18.163451543,16.5339975368,0.0,16.5339975368
 07/11  08:00:00,37.3051296452,2.58234426633,11.4914356372,0.0,4.35151303671,18.8798367041,15.8840358228,0.0,15.8840358228
 07/11  09:00:00,37.453336361,3.00577658199,14.0398418778,0.0,3.78894180059,16.6187760998,13.9341563407,0.0,13.9341563407
 07/11  10:00:00,37.7239028639,3.45965391726,16.7731577486,0.0,3.78894180059,13.7021493968,12.6342366892,0.0,12.6342366892
 07/11  11:00:00,40.3215841433,3.78982523702,18.8934865544,0.0,3.78894180059,13.8493305508,10.1968873426,0.0,10.1968873426
 07/11  12:00:00,41.3067942455,3.97503492625,20.0039281855,0.0,3.69398621738,13.6338449159,8.89696769114,0.0,8.89696769114
 07/11  13:00:00,42.6775465074,4.20638924646,21.4216095251,0.0,3.78894180059,13.2606059349,7.92202795252,0.0,7.92202795252
 07/11  14:00:00,42.9554673663,4.26305742005,21.7900433644,0.0,3.78894180059,13.1134247809,6.9470882139,0.0,6.9470882139
 07/11  15:00:00,44.7212207613,4.36215582809,22.091688898,0.0,4.71240779196,13.5549682428,7.92202795252,0.0,7.92202795252
 07/11  16:00:00,52.4954045581,4.48799767689,22.2896774587,0.0,7.18559832057,18.5321311015,9.22194760401,0.0,9.22194760401
 07/11  17:00:00,56.076508108,4.10834288436,20.2726795318,0.0,8.38069375907,23.3147919321,12.1467668199,0.0,12.1467668199
 07/11  18:00:00,54.0522210371,3.57993080818,16.7094344033,0.0,10.6415932552,23.1212625696,14.2591362536,0.0,14.2591362536
 07/11  19:00:00,50.2283015901,3.18147523028,14.2532485124,0.0,12.3080778603,20.4854999863,13.6091764278,0.0,13.6091764278
 07/11  20:00:00,50.4249279907,2.86403848734,12.5289325492,0.0,12.456681583,19.8967753704,12.4717467327,0.0,12.4717467327
 07/11  21:00:00,45.777393475,2.56357516399,10.9668623789,0.0,9.18739968257,17.702556249,10.1968873426,0.0,10.1968873426
 07/11  22:00:00,36.8430736842,2.20142017374,9.33001014001,0.0,5.91811778209,14.0365255879,8.89696769114,0.0,8.89696769114
 07/11  23:00:00,29.0629358866,1.84320527907,7.80459630845,0.0,3.54045821811,10.5176760807,4.99720873666,0.0,4.99720873666
 07/11  24:00:00,23.8581549634,1.54925750319,6.5970187168,0.0,2.55330491699,7.80157382632,1.58491965149,0.0,1.58491965149
 07/12  01:00:00,22.3506182975,1.37090142486,5.85656274519,0.0,2.55330491699,7.21284921042,0.934170365307,0.0,0.934170365307
 07/12  02:00:00,20.940210329,1.17410854589,4.93730996361,0.0,2.55330491699,6.91848690247,0.44725846631,0.0,0.44725846631
 07/12  03:00:00,19.8264436415,1.00387825003,4.14095472594,0.0,2.55330491699,6.7713057485,0.447246371194,0.0,0.447246371194
 07/12  04:00:00,21.3054019374,0.897148560014,3.65014926408,0.0,3.82705111198,7.57405300124,0.933877930415,0.0,0.933877930415
 07/12  05:00:00,22.6034378726,0.959411981767,3.91864264898,0.0,6.02426329834,9.91545327661,4.66235488191,0.0,4.66235488191
 07/12  06:00:00,27.4418985785,1.19922586888,4.98470505434,0.0,6.51253267309,14.7454349813,15.5181409868,0.0,15.5181409868
 07/12  07:00:00,31.0752731515,1.33509288163,5.56307997928,0.0,6.01364874671,18.163451543,16.4899342511,0.0,16.4899342511
 07/12  08:00:00,31.4883410206,1.7050794844,6.55191179448,0.0,4.35151303671,18.8798367041,15.8417350923,0.0,15.8417350923
 07/12  09:00:00,30.0313051563,1.91845359569,7.70513365944,0.0,3.78894180059,16.6187760998,13.8971432016,0.0,13.8971432016
 07/12  10:00:00,27.5787813894,1.99882820436,8.08886198695,0.0,3.78894180059,13.7021493968,12.6007486109,0.0,12.6007486109
 07/12  11:00:00,28.8232436352,2.17311256326,9.01185872,0.0,3.78894180059,13.8493305508,10.1700087535,0.0,10.1700087535
 07/12  12:00:00,29.9653332182,2.39215976785,10.2453423165,0.0,3.69398621738,13.6338449159,8.87361416288,0.0,8.87361416288
 07/12  13:00:00,30.2028119695,2.47298934864,10.6802748849,0.0,3.78894180059,13.2606059349,7.90131821991,0.0,7.90131821991
 07/12  14:00:00,30.8787437685,2.61233103591,11.3640461508,0.0,3.78894180059,13.1134247809,6.92902227694,0.0,6.92902227694
 07/12  15:00:00,34.9946732663,3.02906687178,13.6982303593,0.0,4.71240779196,13.5549682428,7.90131821991,0.0,7.90131821991
 07/12  16:00:00,43.2150915739,3.23255192493,14.2648102264,0.0,7.18559832057,18.5321311015,9.19771281054,0.0,9.19771281054
 07/12  17:00:00,48.6056062109,3.04709311879,13.8630274003,0.0,8.38069375907,23.3147919321,12.1146006394,0.0,12.1146006394
 07/12  18:00:00,51.3853156046,3.1797007354,14.4427590436,0.0,10.6415932552,23.1212625696,14.2212418492,0.0,14.2212418492
 07/12  19:00:00,49.4646129738,3.05207834285,13.6189567836,0.0,12.3080778603,20.4854999863,13.5730445539,0.0,13.5730445539
 07/12  20:00:00,50.0508840406,2.80160834577,12.2173187407,0.0,12.456681583,19.8967753704,12.4386992871,0.0,12.4386992871
 07/12  21:00:00,45.0669595406,2.43836425708,10.3816393514,0.0,9.18739968257,17.702556249,10.1700087535,0.0,10.1700087535
 07/12  22:00:00,35.4408312749,1.966911405,8.1622764994,0.0,5.91811778209,14.0365255879,8.87361416288,0.0,8.87361416288
 07/12  23:00:00,27.2364638855,1.54011097526,6.28121861118,0.0,3.54045821811,10.5176760807,4.98443039101,0.0,4.98443039101
 07/12  24:00:00,21.4263872824,1.14136031104,4.57314822799,0.0,2.55330491699,7.80157382632,1.58139459062,0.0,1.58139459062
 07/13  01:00:00,19.2243496901,0.835028863747,3.26616669892,0.0,2.55330491699,7.21284921042,0.932424159304,0.0,0.932424159304
 07/13  02:00:00,17.753073007,0.604492543096,2.31978864446,0.0,2.55330491699,6.91848690247,0.446822718894,0.0,0.446822718894
 07/13  03:00:00,16.9498567299,0.471301079932,1.79694498446,0.0,2.55330491699,6.7713057485,0.446810907309,0.0,0.446810907309
 07/13  04:00:00,18.8134640116,0.427038680293,1.62832121802,0.0,3.82705111198,7.57405300124,0.932138583849,0.0,0.932138583849
 07/13  05:00:00,20.0603255828,0.486893005044,1.84804933589,0.0,6.02426329834,9.91545327661,4.65067302282,0.0,4.65067302282
 07/13  06:00:00,25.2486207559,0.816859395502,3.17379370516,0.0,6.51253267309,14.7454349813,15.4776128328,0.0,15.4776128328
 07/13  07:00:00,30.0351877453,1.15570069487,4.70238675988,0.0,6.01364874671,18.163451543,16.4468296855,0.0,16.4468296855
 07/13  08:00:00,31.1119693408,1.62895190845,6.25166769063,0.0,4.35151303671,18.8798367041,15.8003547345,0.0,15.8003547345
 07/13  09:00:00,30.5888705663,1.98783988222,8.19331278292,0.0,3.78894180059,16.6187760998,13.8609353885,0.0,13.8609353885
 07/13  10:00:00,30.820929395,2.45224548761,10.8775927093,0.0,3.78894180059,13.7021493968,12.567989161,0.0,12.567989161
 07/13  11:00:00,33.3249353531,2.80169786115,12.88496514,0.0,3.78894180059,13.8493305508,10.1437149845,0.0,10.1437149845
 07/13  12:00:00,35.686397124,3.19001532102,15.1685506692,0.0,3.69398621738,13.6338449159,8.850768757,0.0,8.850768757
 07/13  13:00:00,36.9764536404,3.3893530839,16.5375528206,0.0,3.78894180059,13.2606059349,7.8810590864,0.0,7.8810590864
 07/13  14:00:00,37.8608825803,3.5300666177,17.4284493808,0.0,3.78894180059,13.1134247809,6.9113494158,0.0,6.9113494158
 07/13  15:00:00,40.3735893643,3.72467471696,18.3815386121,0.0,4.71240779196,13.5549682428,7.8810590864,0.0,7.8810590864
 07/13  16:00:00,48.807485029,3.92174905154,19.1680065549,0.0,7.18559832057,18.5321311015,9.17400531387,0.0,9.17400531387
 07/13  17:00:00,54.3298590231,3.77552179807,18.8588515333,0.0,8.38069375907,23.3147919321,12.0831343257,0.0,12.0831343257
 07/13  18:00:00,55.8482533868,3.75917307477,18.3262244864,0.0,10.6415932552,23.1212625696,14.1841719453,0.0,14.1841719453
 07/13  19:00:00,53.2971908237,3.55918740384,16.9444255725,0.0,12.3080778603,20.4854999863,13.5376988316,0.0,13.5376988316
 07/13  20:00:00,53.511409861,3.27544467549,15.2040082313,0.0,12.456681583,19.8967753704,12.4063708826,0.0,12.4063708826
 07/13  21:00:00,47.6408053164,2.81903099813,12.5748183862,0.0,9.18739968257,17.702556249,10.1437149845,0.0,10.1437149845
 07/13  22:00:00,37.4727120596,2.28124685874,9.87982183042,0.0,5.91811778209,14.0365255879,8.850768757,0.0,8.850768757
 07/13  23:00:00,29.1130081162,1.8397165748,7.85815724227,0.0,3.54045821811,10.5176760807,4.97193007459,0.0,4.97193007459
 07/13  24:00:00,23.444782724,1.48085810004,6.2520458806,0.0,2.55330491699,7.80157382632,1.57794622747,0.0,1.57794622747
 07/14  01:00:00,22.1584093817,1.33671888773,5.69853636653,0.0,2.55330491699,7.21284921042,0.930716585211,0.0,0.930716585211
 07/14  02:00:00,20.5427900154,1.10207824575,4.61191995017,0.0,2.55330491699,6.91848690247,0.446396635358,0.0,0.446396635358
 07/14  03:00:00,19.5356874379,0.945791516969,3.90828525546,0.0,2.55330491699,6.7713057485,0.446385109494,0.0,0.446385109494
 07/14  04:00:00,21.9504949704,0.993550711709,4.19884014539,0.0,3.82705111198,7.57405300124,0.930437921867,0.0,0.930437921867
 07/14  05:00:00,23.7010511103,1.13242253013,4.84324533832,0.0,6.02426329834,9.91545327661,4.63925285281,0.0,4.63925285281
 07/14  06:00:00,29.0174192205,1.45795717762,6.30149438768,0.0,6.51253267309,14.7454349813,15.4379976623,0.0,15.4379976623
 07/14  07:00:00,34.3566791932,1.85554931778,8.32402958485,0.0,6.01364874671,18.163451543,16.4046966051,0.0,16.4046966051
 07/14  08:00:00,35.5418939261,2.30605119348,10.004492991,0.0,4.35151303671,18.8798367041,15.7599070036,0.0,15.7599070036
 07/14  09:00:00,33.7750599814,2.47379888546,10.8935431948,0.0,3.78894180059,16.6187760998,13.825543624,0.0,13.825543624
 07/14  10:00:00,32.5568296456,2.74287060542,12.3228678421,0.0,3.78894180059,13.7021493968,12.5359680408,0.0,12.5359680408
 07/14  11:00:00,34.3152250177,2.97607774884,13.7008749169,0.0,3.78894180059,13.8493305508,10.1180138222,0.0,10.1180138222
 07/14  12:00:00,35.7703652106,3.25243437343,15.1900997034,0.0,3.69398621738,13.6338449159,8.82843823897,0.0,8.82843823897
 07/14  13:00:00,37.0602492304,3.48496826319,16.5257332314,0.0,3.78894180059,13.2606059349,7.86125655154,0.0,7.86125655154
 07/14  14:00:00,37.4848658913,3.54652811906,17.0359711904,0.0,3.78894180059,13.1134247809,6.89407486411,0.0,6.89407486411
 07/14  15:00:00,39.0417006746,3.60617795924,17.1681466801,0.0,4.71240779196,13.5549682428,7.86125655154,0.0,7.86125655154
 07/14  16:00:00,49.118344112,4.02830524659,19.3723094429,0.0,7.18559832057,18.5321311015,9.15083213478,0.0,9.15083213478
 07/14  17:00:00,56.8549875302,4.15871007585,21.0007917626,0.0,8.38069375907,23.3147919321,12.0523771971,0.0,12.0523771971
 07/14  18:00:00,60.9002243312,4.46007274953,22.6772957561,0.0,10.6415932552,23.1212625696,14.1479375198,0.0,14.1479375198
 07/14  19:00:00,59.2729607067,4.38362679995,22.0957560594,0.0,12.3080778603,20.4854999863,13.5031497282,0.0,13.5031497282
 07/14  20:00:00,59.6256166002,4.13117569956,20.4624839465,0.0,12.456681583,19.8967753704,12.3747710929,0.0,12.3747710929
 07/14  21:00:00,55.1094154856,3.87827406853,18.9841854849,0.0,9.18739968257,17.702556249,10.1180138222,0.0,10.1180138222
 07/14  22:00:00,45.9747484844,3.51828718713,17.1448179268,0.0,5.91811778209,14.0365255879,8.82843823897,0.0,8.82843823897
 07/14  23:00:00,37.4163333884,3.08425525078,14.9169438386,0.0,3.54045821811,10.5176760807,4.95971148925,0.0,4.95971148925
 07/14  24:00:00,31.2565170664,2.67583827372,12.8688000493,0.0,2.55330491699,7.80157382632,1.57457558324,0.0,1.57457558324
 07/15  01:00:00,28.6952961618,2.36330350846,11.2088385259,0.0,2.55330491699,7.21284921042,0.929048148514,0.0,0.929048148514
 07/15  02:00:00,26.5630545631,2.07405696571,9.66020577795,0.0,2.55330491699,6.91848690247,0.445980341855,0.0,0.445980341855
 07/15  03:00:00,25.1605700748,1.87045380486,8.60850560445,0.0,2.55330491699,6.7713057485,0.445969103824,0.0,0.445969103824
 07/15  04:00:00,26.7588679438,1.79151095201,8.20925287858,0.0,3.82705111198,7.57405300124,0.92877644807,0.0,0.92877644807
 07/15  05:00:00,28.5229665613,1.93329357833,8.86428974111,0.0,6.02426329834,9.91545327661,4.62809775416,0.0,4.62809775416
 07/15  06:00:00,35.0352356671,2.43586796657,11.3414000453,0.0,6.51253267309,14.7454349813,15.3993072071,0.0,15.3993072071
 07/15  07:00:00,40.1941433166,2.79183892748,13.418733461,0.0,6.01364874671,17.9699221805,16.363547487,0.0,16.363547487
 07/15  08:00:00,37.8906655595,2.72485776348,13.380871623,0.0,3.66783283761,18.1171033345,15.720403878,0.0,15.720403878
 07/15  09:00:00,36.6742622133,2.95011833982,14.762839541,0.0,3.10526160149,15.8560427302,13.7909783892,0.0,13.7909783892
 07/15  10:00:00,33.3474446623,2.893021457,14.4097455759,0.0,3.10526160149,12.9394160272,12.5046947331,0.0,12.5046947331
 07/15  11:00:00,33.493493243,2.93573757775,14.365896882,0.0,3.10526160149,13.0865971812,10.0929128778,0.0,10.0929128778
 07/15  12:00:00,33.6465595926,2.99976799304,14.6021139704,0.0,3.10526160149,12.9394160272,8.80662922174,0.0,8.80662922174
 07/15  13:00:00,35.6778279552,3.30397115774,16.7707226303,0.0,3.10526160149,12.4978725653,7.84191647965,0.0,7.84191647965
 07/15  14:00:00,37.2110012985,3.46158430084,18.2934639845,0.0,3.10526160149,12.3506914113,6.87720373757,0.0,6.87720373757
 07/15  15:00:00,39.9181358231,3.63258981508,19.4645835416,0.0,4.02872759285,12.7922348732,7.84191647965,0.0,7.84191647965
 07/15  16:00:00,49.4341409064,3.94706411402,21.2157609385,0.0,6.50191812146,17.7693977319,9.12820013576,0.0,9.12820013576
 07/15  17:00:00,59.0475112467,4.32438167951,23.2211732379,0.0,8.38069375907,23.1212625696,12.022338362,0.0,12.022338362
 07/15  18:00:00,61.9985444122,4.48143246681,23.7542561198,0.0,10.6415932552,23.1212625696,14.1125493032,0.0,14.1125493032
 07/15  19:00:00,59.6268144898,4.394890248,22.4383463944,0.0,12.3080778603,20.4854999863,13.4694074751,0.0,13.4694074751
 07/15  20:00:00,58.4814549842,3.86809345068,18.6885712461,0.0,12.456681583,19.8967753704,12.343909276,0.0,12.343909276
 07/15  21:00:00,50.3837928535,3.27031005489,14.8665268665,0.0,9.18739968257,17.702556249,10.0929128778,0.0,10.0929128778
 07/15  22:00:00,40.3173550261,2.76478730728,12.2409243483,0.0,5.91811778209,14.0365255879,8.80662922174,0.0,8.80662922174
 07/15  23:00:00,32.3583191252,2.38446561829,10.5587192078,0.0,3.54045821811,10.5176760807,4.9477782534,0.0,4.9477782534
 07/15  24:00:00,26.4042214533,1.99058525034,8.70175745961,0.0,2.55330491699,7.80157382632,1.57128365611,0.0,1.57128365611
 07/16  01:00:00,24.1216682883,1.6986106046,7.29990355625,0.0,2.55330491699,7.21284921042,0.92741934303,0.0,0.92741934303
 07/16  02:00:00,22.6201771696,1.48448778793,6.30689756223,0.0,2.55330491699,6.91848690247,0.445573961623,0.0,0.445573961623
 07/16  03:00:00,22.1455480026,1.41074268537,6.05319465176,0.0,2.55330491699,6.7713057485,0.445563013461,0.0,0.445563013461
 07/16  04:00:00,23.6465391557,1.30671025349,5.58172478893,0.0,3.82705111198,7.57405300124,0.92715465442,0.0,0.92715465442
 07/16  05:00:00,24.3100552721,1.26770283472,5.31696919552,0.0,6.02426329834,9.91545327661,4.61721103065,0.0,4.61721103065
 07/16  06:00:00,28.9311855455,1.48164945149,6.19156843878,0.0,6.51253267309,14.7454349813,15.3615529251,0.0,15.3615529251
 07/16  07:00:00,32.7782729865,1.67546995025,7.11923210815,0.0,6.01364874671,17.9699221805,16.3233945174,0.0,16.3233945174
 07/16  08:00:00,31.3665045788,1.77782615369,7.80374225214,0.0,3.66783283761,18.1171033345,15.6818570561,0.0,15.6818570561
 07/16  09:00:00,28.8834797258,1.80916594678,8.11300944651,0.0,3.10526160149,15.8560427302,13.7572499201,0.0,13.7572499201
 07/16  10:00:00,27.1818744563,2.01097019639,9.12622663051,0.0,3.10526160149,12.9394160272,12.4741784991,0.0,12.4741784991
 07/16  11:00:00,27.9541646708,2.10502022634,9.65728566128,0.0,3.10526160149,13.0865971812,10.0684195848,0.0,10.0684195848
 07/16  12:00:00,28.8301799373,2.28098570946,10.5045165987,0.0,3.10526160149,12.9394160272,8.78534816385,0.0,8.78534816385
 07/16  13:00:00,30.2911691678,2.55808302361,12.129951977,0.0,3.10526160149,12.4978725653,7.82304459813,0.0,7.82304459813
 07/16  14:00:00,32.3636437109,2.8493693303,14.0583213675,0.0,3.10526160149,12.3506914113,6.86074103241,0.0,6.86074103241
 07/16  15:00:00,35.2017163441,3.04881318418,15.3319406934,0.0,4.02872759285,12.7922348732,7.82304459813,0.0,7.82304459813
 07/16  16:00:00,43.4725915581,3.20133593844,15.9999397658,0.0,6.50191812146,17.7693977319,9.10611601909,0.0,9.10611601909
 07/16  17:00:00,52.3369968824,3.4962998331,17.3387407199,0.0,8.38069375907,23.1212625696,11.9930267162,0.0,11.9930267162
 07/16  18:00:00,55.7067294984,3.7022757872,18.2415978856,0.0,10.6415932552,23.1212625696,14.0780177753,0.0,14.0780177753
 07/16  19:00:00,52.5933283765,3.4484654946,16.3512850345,0.0,12.3080778603,20.4854999863,13.4364820648,0.0,13.4364820648
 07/16  20:00:00,53.2198390819,3.11054463385,14.1845041606,0.0,12.456681583,19.8967753704,12.3137945715,0.0,12.3137945715
 07/16  21:00:00,47.2134257413,2.76064601907,12.2058237901,0.0,9.18739968257,17.702556249,10.0684195848,0.0,10.0684195848
 07/16  22:00:00,36.9953992566,2.23090448146,9.45285140464,0.0,5.91811778209,14.0365255879,8.78534816385,0.0,8.78534816385
 07/16  23:00:00,28.8412525964,1.8188811574,7.6072371399,0.0,3.54045821811,10.5176760807,4.93613390097,0.0,4.93613390097
 07/16  24:00:00,23.0480580068,1.42732593221,5.90885333122,0.0,2.55330491699,7.80157382632,1.56807142096,0.0,1.56807142096
 07/17  01:00:00,20.4713929281,1.06792507755,4.28031372314,0.0,2.55330491699,7.21284921042,0.925830650758,0.0,0.925830650758
 07/17  02:00:00,18.8159116104,0.811309051356,3.17581073954,0.0,2.55330491699,6.91848690247,0.445177614952,0.0,0.445177614952
 07/17  03:00:00,17.7811615534,0.636643922811,2.46290696514,0.0,2.55330491699,6.7713057485,0.44516695862,0.0,0.44516695862
 07/17  04:00:00,19.5226276134,0.566917028967,2.19760647116,0.0,3.82705111198,7.57405300124,0.925573021093,0.0,0.925573021093
 07/17  05:00:00,20.8363632107,0.634658059026,2.47632190982,0.0,6.02426329834,9.91545327661,4.60659590665,0.0,4.60659590665
 07/17  06:00:00,26.0213561042,0.956615000457,3.80677344851,0.0,6.51253267309,14.7454349813,15.324745997,0.0,15.324745997
 07/17  07:00:00,30.6864723036,1.27125939074,5.23811262233,0.0,6.01364874671,18.163451543,16.2842495869,0.0,16.2842495869
 07/17  08:00:00,31.0877591605,1.63392266418,6.2224867547,0.0,4.35151303671,18.8798367041,15.6442779532,0.0,15.6442779532
 07/17  09:00:00,29.4598050657,1.82844001677,7.22364714771,0.0,3.78894180059,16.6187760998,13.7243682051,0.0,13.7243682051
 07/17  10:00:00,28.5304082839,2.13995134356,8.8993657423,0.0,3.78894180059,13.7021493968,12.444428376,0.0,12.444428376
 07/17  11:00:00,30.3367344963,2.40016331273,10.2982988317,0.0,3.78894180059,13.8493305508,10.0445411965,0.0,10.0445411965
 07/17  12:00:00,30.9358488953,2.55792645997,11.0500913015,0.0,3.69398621738,13.6338449159,8.76460136749,0.0,8.76460136749
 07/17  13:00:00,31.8303006368,2.7415644439,12.039188457,0.0,3.78894180059,13.2606059349,7.8046464957,0.0,7.8046464957
 07/17  14:00:00,32.6705503307,2.90265520114,12.8655285477,0.0,3.78894180059,13.1134247809,6.84469162391,0.0,6.84469162391
 07/17  15:00:00,34.7411192892,3.03228632651,13.4414569275,0.0,4.71240779196,13.5549682428,7.8046464957,0.0,7.8046464957
 07/17  16:00:00,42.6653688427,3.15970781722,13.787931603,0.0,7.18559832057,18.5321311015,9.08458632475,0.0,9.08458632475
 07/17  17:00:00,49.3557246336,3.13768349088,14.5225554509,0.0,8.38069375907,23.3147919321,11.9644509401,0.0,11.9644509401
 07/17  18:00:00,52.2711102689,3.28042619147,15.2278282519,0.0,10.6415932552,23.1212625696,14.0443531623,0.0,14.0443531623
 07/17  19:00:00,49.7017082843,3.07742774746,13.8307026895,0.0,12.3080778603,20.4854999863,13.4043832478,0.0,13.4043832478
 07/17  20:00:00,49.8361238602,2.64607785747,11.2652557153,0.0,12.456681583,19.8967753704,12.2844358974,0.0,12.2844358974
 07/17  21:00:00,43.5919686491,2.22876369598,9.11624902095,0.0,9.18739968257,17.702556249,10.0445411965,0.0,10.0445411965
 07/17  22:00:00,33.9614056483,1.74172720161,6.90803507626,0.0,5.91811778209,14.0365255879,8.76460136749,0.0,8.76460136749
 07/17  23:00:00,25.7262891057,1.29336120345,5.01779360318,0.0,3.54045821811,10.5176760807,4.92478188032,0.0,4.92478188032
 07/17  24:00:00,20.3347455069,0.951888399526,3.670978364,0.0,2.55330491699,7.80157382632,1.56493982906,0.0,1.56493982906
 07/18  01:00:00,18.716117395,0.741250183994,2.85171308351,0.0,2.55330491699,7.21284921042,0.924282541737,0.0,0.924282541737
 07/18  02:00:00,17.5191948372,0.559145968627,2.13125704905,0.0,2.55330491699,6.91848690247,0.444791419146,0.0,0.444791419146
 07/18  03:00:00,16.8496640968,0.452922576563,1.71513085473,0.0,2.55330491699,6.7713057485,0.44478105653,0.0,0.44478105653
 07/18  04:00:00,18.8658323671,0.437589559869,1.67013869393,0.0,3.82705111198,7.57405300124,0.924032016338,0.0,0.924032016338
 07/18  05:00:00,20.1517089043,0.500725591698,1.92560007078,0.0,6.02426329834,9.91545327661,4.59625552609,0.0,4.59625552609
 07/18  06:00:00,24.8268170615,0.724756344027,2.84409306224,0.0,6.51253267309,14.7454349813,15.2888973232,0.0,15.2888973232
 07/18  07:00:00,29.3835138699,1.02118772427,4.18522585503,0.0,6.01364874671,18.163451543,16.2461242882,0.0,16.2461242882
 07/18  08:00:00,29.2935224966,1.32575828884,4.73641446608,0.0,4.35151303671,18.8798367041,15.607677698,0.0,15.607677698
 07/18  09:00:00,26.9075843538,1.40262712178,5.09723933081,0.0,3.78894180059,16.6187760998,13.6923429818,0.0,13.6923429818
 07/18  10:00:00,25.047585746,1.58013663224,5.97635791565,0.0,3.78894180059,13.7021493968,12.415453174,0.0,12.415453174
 07/18  11:00:00,26.2370183701,1.74873962546,6.85000639272,0.0,3.78894180059,13.8493305508,10.0212847844,0.0,10.0212847844
 07/18  12:00:00,29.0565164243,2.23486256992,9.49382272059,0.0,3.69398621738,13.6338449159,8.74439497662,0.0,8.74439497662
 07/18  13:00:00,31.8772986905,2.6788233812,12.1489275734,0.0,3.78894180059,13.2606059349,7.78672762078,0.0,7.78672762078
 07/18  14:00:00,32.9586126271,2.86430525531,13.1919407899,0.0,3.78894180059,13.1134247809,6.82906026493,0.0,6.82906026493
 07/18  15:00:00,34.7893581746,2.95925131123,13.5627308282,0.0,4.71240779196,13.5549682428,7.78672762078,0.0,7.78672762078
 07/18  16:00:00,42.8138272753,3.08854696849,14.0075508842,0.0,7.18559832057,18.5321311015,9.06361742857,0.0,9.06361742857
 07/18  17:00:00,51.040758617,3.30747608706,16.0377968381,0.0,8.38069375907,23.3147919321,11.9366194961,0.0,11.9366194961
 07/18  18:00:00,55.1036384352,3.63780383484,17.7029787747,0.0,10.6415932552,23.1212625696,14.0115654338,0.0,14.0115654338
 07/18  19:00:00,53.3438334016,3.53797607874,17.0122794756,0.0,12.3080778603,20.4854999863,13.3731205299,0.0,13.3731205299
 07/18  20:00:00,54.3052069972,3.23375417213,15.1466625376,0.0,12.456681583,19.8967753704,12.2558419481,0.0,12.2558419481
 07/18  21:00:00,48.3671417391,2.90438686036,13.2157989466,0.0,9.18739968257,17.702556249,10.0212847844,0.0,10.0212847844
 07/18  22:00:00,38.6651397894,2.45266631444,10.9008301045,0.0,5.91811778209,14.0365255879,8.74439497662,0.0,8.74439497662
 07/18  23:00:00,30.3772561235,2.03075783847,8.93136398597,0.0,3.54045821811,10.5176760807,4.91372555325,0.0,4.91372555325
 07/18  24:00:00,24.8032348097,1.68487331839,7.40648274793,0.0,2.55330491699,7.80157382632,1.56188980779,0.0,1.56188980779
 07/19  01:00:00,22.3566507748,1.36301215771,5.87048448961,0.0,2.55330491699,7.21284921042,0.92277547391,0.0,0.92277547391
 07/19  02:00:00,20.4970192426,1.08895864587,4.57926877723,0.0,2.55330491699,6.91848690247,0.444415488488,0.0,0.444415488488
 07/19  03:00:00,19.1769681437,0.877392895189,3.61796458301,0.0,2.55330491699,6.7713057485,0.4444054214,0.0,0.4444054214
 07/19  04:00:00,20.2605505205,0.697134464778,2.80531194248,0.0,3.82705111198,7.57405300124,0.922532096336,0.0,0.922532096336
 07/19  05:00:00,22.6184149387,0.7927200586,3.20747830492,0.0,6.02426329834,9.91545327661,4.58619295158,0.0,4.58619295158
 07/19  06:00:00,27.6723824475,1.24412459878,5.17029019345,0.0,6.51253267309,14.7454349813,15.2540175203,0.0,15.2540175203
 07/19  07:00:00,32.8503733764,1.62880798735,7.04446509851,0.0,6.01364874671,18.163451543,16.2090299115,0.0,16.2090299115
 07/19  08:00:00,34.3551197881,2.12476423926,8.99900580719,0.0,4.35151303671,18.8798367041,15.5720671293,0.0,15.5720671293
 07/19  09:00:00,33.266681703,2.37779981291,10.4811639889,0.0,3.78894180059,16.6187760998,13.6611837343,0.0,13.6611837343
 07/19  10:00:00,32.3301831583,2.64135527361,12.1977366867,0.0,3.78894180059,13.7021493968,12.3872614738,0.0,12.3872614738
 07/19  11:00:00,33.6184357254,2.78730724379,13.1928561298,0.0,3.78894180059,13.8493305508,9.99865723559,0.0,9.99865723559
 07/19  12:00:00,34.4374534283,2.95980831245,14.149813982,0.0,3.69398621738,13.6338449159,8.72473497518,0.0,8.72473497518
 07/19  13:00:00,34.8389460456,3.07659749185,14.7128008178,0.0,3.78894180059,13.2606059349,7.76929327988,0.0,7.76929327988
 07/19  14:00:00,36.0231649889,3.27107570139,15.8497227056,0.0,3.78894180059,13.1134247809,6.81385158457,0.0,6.81385158457
 07/19  15:00:00,39.1789766058,3.53711908824,17.3744814823,0.0,4.71240779196,13.5549682428,7.76929327988,0.0,7.76929327988
 07/19  16:00:00,47.8712510896,3.76722367016,18.3862979969,0.0,7.18559832057,18.5321311015,9.04321554028,0.0,9.04321554028
 07/19  17:00:00,54.3972255241,3.75698770642,18.9447521259,0.0,8.38069375907,23.3147919321,11.9095406262,0.0,11.9095406262
 07/19  18:00:00,57.0316446041,3.90127959902,19.3675091795,0.0,10.6415932552,23.1212625696,13.9796642994,0.0,13.9796642994
 07/19  19:00:00,54.2936445102,3.71137259937,17.7886940635,0.0,12.3080778603,20.4854999863,13.3427031691,0.0,13.3427031691
 07/19  20:00:00,55.2563741155,3.43244769745,15.8991361306,0.0,12.456681583,19.8967753704,12.2280211913,0.0,12.2280211913
 07/19  21:00:00,49.7882634738,3.14382530822,14.3974822335,0.0,9.18739968257,17.702556249,9.99865723559,0.0,9.99865723559
 07/19  22:00:00,40.0595689483,2.68698746945,12.0609381084,0.0,5.91811778209,14.0365255879,8.72473497518,0.0,8.72473497518
 07/19  23:00:00,31.7924939393,2.27215012631,10.1052095139,0.0,3.54045821811,10.5176760807,4.90296819397,0.0,4.90296819397
 07/19  24:00:00,26.0651869733,1.90589574631,8.44741248358,0.0,2.55330491699,7.80157382632,1.5589222604,0.0,1.5589222604
 07/20  01:00:00,22.3882337945,1.40943070511,5.85564896198,0.0,2.55330491699,7.21284921042,0.921309892985,0.0,0.921309892985
 07/20  02:00:00,20.1127824507,1.06594984725,4.21804078395,0.0,2.55330491699,6.91848690247,0.444049934207,0.0,0.444049934207
 07/20  03:00:00,19.6090254002,0.987748269967,3.9396664647,0.0,2.55330491699,6.7713057485,0.444040164388,0.0,0.444040164388
 07/20  04:00:00,21.7208122451,0.983355184052,3.97935294783,0.0,3.82705111198,7.57405300124,0.921073705066,0.0,0.921073705066
 07/20  05:00:00,23.9811935212,1.05617435681,4.30680258917,0.0,6.02426329834,9.91545327661,4.57641116351,0.0,4.57641116351
 07/20  06:00:00,27.8849456631,1.29577955552,5.33119845231,0.0,6.51253267309,14.7454349813,15.2201169183,0.0,15.2201169183
 07/20  07:00:00,31.9021463291,1.49352155928,6.2315244792,0.0,6.01364874671,18.163451543,16.1729774421,0.0,16.1729774421
 07/20  08:00:00,31.7149588747,1.7452791385,6.73832999456,0.0,4.35151303671,18.8798367041,15.5374567928,0.0,15.5374567928
 07/20  09:00:00,30.9917905069,2.07513781362,8.50893479213,0.0,3.78894180059,16.6187760998,13.6308996899,0.0,13.6308996899
 07/20  10:00:00,31.8492162316,2.63320421802,11.7249208155,0.0,3.78894180059,13.7021493968,12.3598616242,0.0,12.3598616242
 07/20  11:00:00,35.1466253066,3.06664711054,14.4417058441,0.0,3.78894180059,13.8493305508,9.97666525099,0.0,9.97666525099
 07/20  12:00:00,37.10347864,3.39035223713,16.3852952691,0.0,3.69398621738,13.6338449159,8.70562718529,0.0,8.70562718529
 07/20  13:00:00,38.808880248,3.67229123804,18.0870412741,0.0,3.78894180059,13.2606059349,7.75234863601,0.0,7.75234863601
 07/20  14:00:00,40.224968753,3.88562584771,19.4369763234,0.0,3.78894180059,13.1134247809,6.79907008673,0.0,6.79907008673
 07/20  15:00:00,42.1816974587,3.98938622598,19.9249351975,0.0,4.71240779196,13.5549682428,7.75234863601,0.0,7.75234863601
 07/20  16:00:00,47.0350510657,3.75562770114,17.561693942,0.0,7.18559832057,18.5321311015,9.02338670171,0.0,9.02338670171
 07/20  17:00:00,50.2131873666,3.29991791363,15.2177837612,0.0,8.38069375907,23.3147919321,11.8832223495,0.0,11.8832223495
 07/20  18:00:00,51.6901700285,3.25917712233,14.6681370806,0.0,10.6415932552,23.1212625696,13.9486592063,0.0,13.9486592063
 07/20  19:00:00,48.9307616998,2.99282961312,13.1443542393,0.0,12.3080778603,20.4854999863,13.3131401735,0.0,13.3131401735
 07/20  20:00:00,50.4417454793,2.73113527485,11.7858199169,0.0,12.456681583,19.8967753704,12.200981866,0.0,12.200981866
 07/20  21:00:00,45.1311110218,2.4475766695,10.4365784201,0.0,9.18739968257,17.702556249,9.97666525099,0.0,9.97666525099
 07/20  22:00:00,35.9528805182,2.04156227823,8.59967486952,0.0,5.91811778209,14.0365255879,8.70562718529,0.0,8.70562718529
 07/20  23:00:00,28.0821294886,1.67068752141,6.99630766814,0.0,3.54045821811,10.5176760807,4.89251298818,0.0,4.89251298818
 07/20  24:00:00,22.8060495828,1.36813512655,5.7260357129,0.0,2.55330491699,7.80157382632,1.5560380657,0.0,1.5560380657
 07/21  01:00:00,21.3535480179,1.20176452919,5.02862936125,0.0,2.55330491699,7.21284921042,0.919886232307,0.0,0.919886232307
 07/21  02:00:00,20.4487500718,1.08396316623,4.53599508612,0.0,2.55330491699,6.91848690247,0.443694864442,0.0,0.443694864442
 07/21  03:00:00,19.6363413402,0.961164657637,3.99356601707,0.0,2.55330491699,6.7713057485,0.443685393564,0.0,0.443685393564
 07/21  04:00:00,21.178149734,0.865459900113,3.55458572058,0.0,3.82705111198,7.57405300124,0.919657274175,0.0,0.919657274175
 07/21  05:00:00,23.5069997979,0.95515243881,3.93363078392,0.0,6.02426329834,9.91545327661,4.56691305912,0.0,4.56691305912
 07/21  06:00:00,27.7910768102,1.26231888674,5.27079026819,0.0,6.51253267309,14.7454349813,15.1872055572,0.0,15.1872055572
 07/21  07:00:00,31.8651109561,1.46876084428,6.21924982129,0.0,6.01364874671,18.163451543,16.1379775565,0.0,16.1379775565
 07/21  08:00:00,32.5705730006,1.86941835829,7.46980490062,0.0,4.35151303671,18.8798367041,15.5038569381,0.0,15.5038569381
 07/21  09:00:00,31.0005160013,2.07384855114,8.51894954904,0.0,3.78894180059,16.6187760998,13.6014998171,0.0,13.6014998171
 07/21  10:00:00,29.0581488483,2.23638142005,9.33067623019,0.0,3.78894180059,13.7021493968,12.3332617393,0.0,12.3332617393
 07/21  11:00:00,30.5551602465,2.44390606876,10.4729818258,0.0,3.78894180059,13.8493305508,9.95531534335,0.0,9.95531534335
 07/21  12:00:00,31.4303710842,2.62491079701,11.4776291534,0.0,3.69398621738,13.6338449159,8.68707726553,0.0,8.68707726553
 07/21  13:00:00,32.0074043745,2.75726321997,12.2005934187,0.0,3.78894180059,13.2606059349,7.73589870717,0.0,7.73589870717
 07/21  14:00:00,33.4453179793,2.98298056142,13.559970836,0.0,3.78894180059,13.1134247809,6.78472014881,0.0,6.78472014881
 07/21  15:00:00,36.1085187479,3.19038570067,14.6507570121,0.0,4.71240779196,13.5549682428,7.73589870717,0.0,7.73589870717
 07/21  16:00:00,45.2523828408,3.45885036593,16.0758030523,0.0,7.18559832057,18.5321311015,9.00413678499,0.0,9.00413678499
 07/21  17:00:00,53.0235371387,3.5955057995,17.7325456474,0.0,8.38069375907,23.3147919321,11.8576724601,0.0,11.8576724601
 07/21  18:00:00,55.5144678901,3.69376908585,18.0578429786,0.0,10.6415932552,23.1212625696,13.9185593365,0.0,13.9185593365
 07/21  19:00:00,50.8765555698,3.22925280488,14.8537249176,0.0,12.3080778603,20.4854999863,13.2844402976,0.0,13.2844402976
 07/21  20:00:00,50.5789490413,2.75587126912,11.8982874847,0.0,12.456681583,19.8967753704,12.1747319795,0.0,12.1747319795
 07/21  21:00:00,44.2078732382,2.32845932958,9.63245797645,0.0,9.18739968257,17.702556249,9.95531534335,0.0,9.95531534335
 07/21  22:00:00,34.3975427496,1.81755734574,7.2683420334,0.0,5.91811778209,14.0365255879,8.68707726553,0.0,8.68707726553
 07/21  23:00:00,26.8515347192,1.48276434391,5.95363607624,0.0,3.54045821811,10.5176760807,4.88236303208,0.0,4.88236303208
 07/21  24:00:00,21.4291540072,1.14298433198,4.57429093178,0.0,2.55330491699,7.80157382632,1.55323807782,0.0,1.55323807782
 07/22  01:00:00,19.6048512488,0.903261481521,3.57843563984,0.0,2.55330491699,7.21284921042,0.918504912723,0.0,0.918504912723
 07/22  02:00:00,18.4221407304,0.728133274663,2.86521563624,0.0,2.55330491699,6.91848690247,0.443350384218,0.0,0.443350384218
 07/22  03:00:00,17.4932311499,0.575369021068,2.23625146335,0.0,2.55330491699,6.7713057485,0.443341213882,0.0,0.443341213882
 07/22  04:00:00,19.0679742437,0.477558078419,1.83231205199,0.0,3.82705111198,7.57405300124,0.918283222846,0.0,0.918283222846
 07/22  05:00:00,21.0072644637,0.496237575263,1.89281031325,0.0,6.02426329834,9.91545327661,4.55770145168,0.0,4.55770145168
 07/22  06:00:00,24.7563276919,0.719664569478,2.77869546713,0.0,6.51253267309,14.7454349813,15.1552931841,0.0,15.1552931841
 07/22  07:00:00,28.5949702854,0.93267127913,3.67872807809,0.0,6.01364874671,17.9699221805,16.1040406197,0.0,16.1040406197
 07/22  08:00:00,26.5599376138,0.943513341082,3.83148809973,0.0,3.66783283761,18.1171033345,15.4712775154,0.0,15.4712775154
 07/22  09:00:00,24.5480058671,1.08577766673,4.50092386791,0.0,3.10526160149,15.8560427302,13.5729928223,0.0,13.5729928223
 07/22  10:00:00,23.0696141828,1.33641757148,5.68851898191,0.0,3.10526160149,12.9394160272,12.3074696964,0.0,12.3074696964
 07/22  11:00:00,24.317842977,1.52933759109,6.59664660275,0.0,3.10526160149,13.0865971812,9.93461383523,0.0,9.93461383523
 07/22  12:00:00,24.8619704038,1.65433610978,7.16295666482,0.0,3.10526160149,12.9394160272,8.6690907093,0.0,8.6690907093
 07/22  13:00:00,25.5129732522,1.82263323548,8.08720584949,0.0,3.10526160149,12.4978725653,7.71994836485,0.0,7.71994836485
 07/22  14:00:00,26.5219564371,2.00222416313,9.0637792608,0.0,3.10526160149,12.3506914113,6.7708060204,0.0,6.7708060204
 07/22  15:00:00,29.1126780347,2.20440770539,10.0873078628,0.0,4.02872759285,12.7922348732,7.71994836485,0.0,7.71994836485
 07/22  16:00:00,37.0544854747,2.3386469039,10.444522717,0.0,6.50191812146,17.7693977319,8.98547149078,0.0,8.98547149078
 07/22  17:00:00,44.8800229141,2.50546274513,10.8726038397,0.0,8.38069375907,23.1212625696,11.8328985241,0.0,11.8328985241
 07/22  18:00:00,47.3399171788,2.56327484262,11.0137865106,0.0,10.6415932552,23.1212625696,13.8893736038,0.0,13.8893736038
 07/22  19:00:00,45.7370521278,2.46623972452,10.477234556,0.0,12.3080778603,20.4854999863,13.2566120408,0.0,13.2566120408
 07/22  20:00:00,47.0533523824,2.1753455602,8.9532165347,0.0,12.456681583,19.8967753704,12.1492793056,0.0,12.1492793056
 07/22  21:00:00,41.4679924862,1.8499423321,7.37109422192,0.0,9.18739968257,17.702556249,9.93461383523,0.0,9.93461383523
 07/22  22:00:00,32.5882700376,1.4787490196,5.79787764757,0.0,5.91811778209,14.0365255879,8.6690907093,0.0,8.6690907093
 07/22  23:00:00,25.0639798072,1.15171074478,4.49713476331,0.0,3.54045821811,10.5176760807,4.8725213315,0.0,4.8725213315
 07/22  24:00:00,19.8111684667,0.839748185398,3.25954153793,0.0,2.55330491699,7.80157382632,1.55052312593,0.0,1.55052312593
 07/23  01:00:00,18.5879616424,0.704801566586,2.7600059484,0.0,2.55330491699,7.21284921042,0.917166342469,0.0,0.917166342469
 07/23  02:00:00,17.571128202,0.559370669383,2.18296571319,0.0,2.55330491699,6.91848690247,0.443016595405,0.0,0.443016595405
 07/23  03:00:00,16.5702793228,0.395543248064,1.49312540928,0.0,2.55330491699,6.7713057485,0.443007727146,0.0,0.443007727146
 07/23  04:00:00,18.2274635245,0.315562381061,1.15379703015,0.0,3.82705111198,7.57405300124,0.91695195768,0.0,0.91695195768
 07/23  05:00:00,20.0770615475,0.317870304385,1.1409746679,0.0,6.02426329834,9.91545327661,4.54877906964,0.0,4.54877906964
 07/23  06:00:00,23.6384528435,0.506310613656,1.87417457456,0.0,6.51253267309,14.7454349813,15.1243892504,0.0,15.1243892504
 07/23  07:00:00,27.5183153898,0.725544686051,2.80919977556,0.0,6.01364874671,17.9699221805,16.0711766817,0.0,16.0711766817
 07/23  08:00:00,26.0407773174,0.838250601856,3.41759054258,0.0,3.66783283761,18.1171033345,15.4397281728,0.0,15.4397281728
 07/23  09:00:00,24.1626425618,0.999080477603,4.20225775175,0.0,3.10526160149,15.8560427302,13.5453871476,0.0,13.5453871476
 07/23  10:00:00,22.4638638304,1.20825227348,5.21093392756,0.0,3.10526160149,12.9394160272,12.2824931336,0.0,12.2824931336
 07/23  11:00:00,24.3989962372,1.51241560255,6.69472185143,0.0,3.10526160149,13.0865971812,9.91456685719,0.0,9.91456685719
 07/23  12:00:00,25.5728110143,1.73543136735,7.7927020178,0.0,3.10526160149,12.9394160272,8.65167284314,0.0,8.65167284314
 07/23  13:00:00,26.1151871997,1.90153092927,8.61052210323,0.0,3.10526160149,12.4978725653,7.70450233259,0.0,7.70450233259
 07/23  14:00:00,27.0660602234,2.08475189101,9.52535531928,0.0,3.10526160149,12.3506914113,6.75733182205,0.0,6.75733182205
 07/23  15:00:00,29.7671660412,2.30272215054,10.6434814242,0.0,4.02872759285,12.7922348732,7.70450233259,0.0,7.70450233259
 07/23  16:00:00,38.3980352739,2.51936406754,11.6073553525,0.0,6.50191812146,17.7693977319,8.96739634665,0.0,8.96739634665
 07/23  17:00:00,47.0886223598,2.79297186396,12.7936941665,0.0,8.38069375907,23.1212625696,11.8089078783,0.0,11.8089078783
 07/23  18:00:00,50.0771796739,2.93897648569,13.3753473626,0.0,10.6415932552,23.1212625696,13.8611106511,0.0,13.8611106511
 07/23  19:00:00,47.9321766002,2.78180235511,12.3567963978,0.0,12.3080778603,20.4854999863,13.2296636441,0.0,13.2296636441
 07/23  20:00:00,48.7645898675,2.45112659419,10.3886729859,0.0,12.456681583,19.8967753704,12.1246313818,0.0,12.1246313818
 07/23  21:00:00,42.445635828,2.02927244711,8.16940744874,0.0,9.18739968257,17.702556249,9.91456685719,0.0,9.91456685719
 07/23  22:00:00,33.0800152845,1.57986120043,6.18851071366,0.0,5.91811778209,14.0365255879,8.65167284314,0.0,8.65167284314
 07/23  23:00:00,25.0206495841,1.15660327234,4.44891201263,0.0,3.54045821811,10.5176760807,4.86299080096,0.0,4.86299080096
 07/23  24:00:00,19.426477469,0.776679688856,2.93791903675,0.0,2.55330491699,7.80157382632,1.54789401406,0.0,1.54789401406
 07/24  01:00:00,17.8259587511,0.567730026649,2.13507459702,0.0,2.55330491699,7.21284921042,0.915870917038,0.0,0.915870917038
 07/24  02:00:00,16.7185591703,0.402131939334,1.48763541148,0.0,2.55330491699,6.91848690247,0.442693596696,0.0,0.442693596696
 07/24  03:00:00,16.2580772907,0.336711719336,1.23975490582,0.0,2.55330491699,6.7713057485,0.442685031981,0.0,0.442685031981
 07/24  04:00:00,18.2932215976,0.326192469262,1.20892501509,0.0,3.82705111198,7.57405300124,0.915663872571,0.0,0.915663872571
 07/24  05:00:00,20.3509648606,0.370019099268,1.3627291861,0.0,6.02426329834,9.91545327661,4.54014855583,0.0,4.54014855583
 07/24  06:00:00,24.0936679392,0.597821140425,2.23787914358,0.0,6.51253267309,14.7454349813,15.0945029091,0.0,15.0945029091
 07/24  07:00:00,28.6214566449,0.893804982596,3.55055137177,0.0,6.01364874671,18.163451543,16.0393954749,0.0,16.0393954749
 07/24  08:00:00,29.70732384,1.38249775868,5.09347633965,0.0,4.35151303671,18.8798367041,15.4092182534,0.0,15.4092182534
 07/24  09:00:00,28.3328506624,1.61192805458,6.31320470668,0.0,3.78894180059,16.6187760998,13.5186909682,0.0,13.5186909682
 07/24  10:00:00,27.3921428772,1.92152399261,7.97952768654,0.0,3.78894180059,13.7021493968,12.2583394474,0.0,12.2583394474
 07/24  11:00:00,29.559607897,2.23123831255,9.69009723259,0.0,3.78894180059,13.8493305508,9.89518034596,0.0,9.89518034596
 07/24  12:00:00,30.731578087,2.46349458565,10.9402523676,0.0,3.69398621738,13.6338449159,8.63482882518,0.0,8.63482882518
 07/24  13:00:00,31.3792187748,2.60909623842,11.7205748005,0.0,3.78894180059,13.2606059349,7.68956518459,0.0,7.68956518459
 07/24  14:00:00,31.8875027195,2.72468535485,12.2604507828,0.0,3.78894180059,13.1134247809,6.74430154401,0.0,6.74430154401
 07/24  15:00:00,34.4635287469,2.9230031835,13.2731495282,0.0,4.71240779196,13.5549682428,7.68956518459,0.0,7.68956518459
 07/24  16:00:00,43.7538913353,3.22892823194,14.8072336808,0.0,7.18559832057,18.5321311015,8.94991670538,0.0,8.94991670538
 07/24  17:00:00,51.1543255262,3.32771591343,16.131123921,0.0,8.38069375907,23.3147919321,11.7857076271,0.0,11.7857076271
 07/24  18:00:00,54.4862540134,3.55964652719,17.1637516606,0.0,10.6415932552,23.1212625696,13.8337788484,0.0,13.8337788484
 07/24  19:00:00,52.023812838,3.37352787772,15.8567071129,0.0,12.3080778603,20.4854999863,13.203603088,0.0,13.203603088
 07/24  20:00:00,51.9009194405,2.92057049245,13.0555586606,0.0,12.456681583,19.8967753704,12.1007955073,0.0,12.1007955073
 07/24  21:00:00,45.5202800506,2.50588282279,10.7674412956,0.0,9.18739968257,17.702556249,9.89518034596,0.0,9.89518034596
 07/24  22:00:00,36.0006129056,2.05675706227,8.63221247289,0.0,5.91811778209,14.0365255879,8.63482882518,0.0,8.63482882518
 07/24  23:00:00,28.7294867885,1.77490918628,7.53944330312,0.0,3.54045821811,10.5176760807,4.85377426283,0.0,4.85377426283
 07/24  24:00:00,23.9103630507,1.54292770606,6.65555660129,0.0,2.55330491699,7.80157382632,1.54535152078,0.0,1.54535152078
 07/25  01:00:00,22.1502429818,1.33085353861,5.69623531574,0.0,2.55330491699,7.21284921042,0.914619019075,0.0,0.914619019075
 07/25  02:00:00,21.2629133475,1.21635045158,5.21777107643,0.0,2.55330491699,6.91848690247,0.442381483572,0.0,0.442381483572
 07/25  03:00:00,20.8270235982,1.15620108579,4.98921184689,0.0,2.55330491699,6.7713057485,0.442373223804,0.0,0.442373223804
 07/25  04:00:00,22.3651833104,1.06636799939,4.54071119777,0.0,3.82705111198,7.57405300124,0.914419348592,0.0,0.914419348592
 07/25  05:00:00,24.3480995892,1.09786173436,4.63202127962,0.0,6.02426329834,9.91545327661,4.53181246665,0.0,4.53181246665
 07/25  06:00:00,27.6419908646,1.23507592137,5.14894728802,0.0,6.51253267309,14.7454349813,15.0656430118,0.0,15.0656430118
 07/25  07:00:00,31.1503431823,1.34931356767,5.62392932407,0.0,6.01364874671,18.163451543,16.0087064109,0.0,16.0087064109
 07/25  08:00:00,30.8451656632,1.60630724467,6.00750867682,0.0,4.35151303671,18.8798367041,15.3797567924,0.0,15.3797567924
 07/25  09:00:00,28.5892387772,1.70784883154,6.47367204453,0.0,3.78894180059,16.6187760998,13.4929121899,0.0,13.4929121899
 07/25  10:00:00,26.692723687,1.87622431414,7.32540817479,0.0,3.78894180059,13.7021493968,12.2350157909,0.0,12.2350157909
 07/25  11:00:00,28.2223139743,2.0947458069,8.48929581553,0.0,3.78894180059,13.8493305508,9.87646004267,0.0,9.87646004267
 07/25  12:00:00,29.2830318641,2.31820747557,9.63699325478,0.0,3.69398621738,13.6338449159,8.61856364363,0.0,8.61856364363
 07/25  13:00:00,29.4662417272,2.39955675971,10.0171372316,0.0,3.78894180059,13.2606059349,7.67514134435,0.0,7.67514134435
 07/25  14:00:00,28.8930415621,2.33410519455,9.65656978569,0.0,3.78894180059,13.1134247809,6.73171904507,0.0,6.73171904507
 07/25  15:00:00,30.2508716346,2.35722633428,9.62626926517,0.0,4.71240779196,13.5549682428,7.67514134435,0.0,7.67514134435
 07/25  16:00:00,39.164503825,2.62809708579,10.8186773166,0.0,7.18559832057,18.5321311015,8.93303774339,0.0,8.93303774339
 07/25  17:00:00,46.5684234983,2.71369033377,12.1592474727,0.0,8.38069375907,23.3147919321,11.7633046412,0.0,11.7633046412
 07/25  18:00:00,47.6161035007,2.60555709805,11.2476905771,0.0,10.6415932552,23.1212625696,13.8073862897,0.0,13.8073862897
 07/25  19:00:00,43.4666402663,2.10871196751,8.56435045149,0.0,12.3080778603,20.4854999863,13.1784380901,0.0,13.1784380901
 07/25  20:00:00,44.8105996068,1.79853711695,7.08727220242,0.0,12.456681583,19.8967753704,12.077778741,0.0,12.077778741
 07/25  21:00:00,39.892145342,1.56290064333,6.08228876649,0.0,9.18739968257,17.702556249,9.87646004267,0.0,9.87646004267
 07/25  22:00:00,31.4266875496,1.25474871832,4.86029546078,0.0,5.91811778209,14.0365255879,8.61856364363,0.0,8.61856364363
 07/25  23:00:00,23.9130834995,0.928402263015,3.56954693742,0.0,3.54045821811,10.5176760807,4.84487444651,0.0,4.84487444651
 07/25  24:00:00,18.6741309811,0.61760948682,2.34464275095,0.0,2.55330491699,7.80157382632,1.54289639904,0.0,1.54289639904
 07/26  01:00:00,17.7147578711,0.534258384023,2.05734535967,0.0,2.55330491699,7.21284921042,0.913411018255,0.0,0.913411018255
 07/26  02:00:00,16.9248400743,0.43449223489,1.6615560199,0.0,2.55330491699,6.91848690247,0.442080348279,0.0,0.442080348279
 07/26  03:00:00,16.1828151996,0.31982998311,1.18137455095,0.0,2.55330491699,6.7713057485,0.442072394795,0.0,0.442072394795
 07/26  04:00:00,17.9979846475,0.268931190306,0.970949343916,0.0,3.82705111198,7.57405300124,0.91321875388,0.0,0.91321875388
 07/26  05:00:00,19.9729510181,0.295213193783,1.0595212491,0.0,6.02426329834,9.91545327661,4.52377327135,0.0,4.52377327135
 07/26  06:00:00,23.0733710407,0.394659308044,1.42074407742,0.0,6.51253267309,14.7454349813,15.0378181063,0.0,15.0378181063
 07/26  07:00:00,26.2102721668,0.440264009773,1.59290786643,0.0,6.01364874671,18.163451543,15.9791185782,0.0,15.9791185782
 07/26  08:00:00,25.5520779285,0.689032292178,1.63169589468,0.0,4.35151303671,18.8798367041,15.3513525145,0.0,15.3513525145
 07/26  09:00:00,22.7638614604,0.692696139343,1.66344741985,0.0,3.78894180059,16.6187760998,13.4680584468,0.0,13.4680584468
 07/26  10:00:00,20.1794114682,0.757041940211,1.9312783299,0.0,3.78894180059,13.7021493968,12.2125290709,0.0,12.2125290709
 07/26  11:00:00,20.8067553828,0.8449463834,2.32353664746,0.0,3.78894180059,13.8493305508,9.85841149114,0.0,9.85841149114
 07/26  12:00:00,20.8922742496,0.919710299388,2.64473281647,0.0,3.69398621738,13.6338449159,8.60288211526,0.0,8.60288211526
 07/26  13:00:00,21.169703232,1.01303952737,3.10711596876,0.0,3.78894180059,13.2606059349,7.66123508334,0.0,7.66123508334
 07/26  14:00:00,21.5725357888,1.1155230147,3.55464619226,0.0,3.78894180059,13.1134247809,6.71958805142,0.0,6.71958805142
 07/26  15:00:00,23.4346211002,1.21638501457,3.9508600504,0.0,4.71240779196,13.5549682428,7.66123508334,0.0,7.66123508334
 07/26  16:00:00,31.8605288276,1.40890863636,4.73389076868,0.0,7.18559832057,18.5321311015,8.91676445923,0.0,8.91676445923
 07/26  17:00:00,38.7888316734,1.41363984135,5.6797061403,0.0,8.38069375907,23.3147919321,11.741705555,0.0,11.741705555
 07/26  18:00:00,41.8932239908,1.61233160767,6.51803655755,0.0,10.6415932552,23.1212625696,13.7819407908,0.0,13.7819407908
 07/26  19:00:00,40.3966179099,1.52453785378,6.07850220874,0.0,12.3080778603,20.4854999863,13.1541761028,0.0,13.1541761028
 07/26  20:00:00,41.8403910572,1.22758131022,4.68801945955,0.0,12.456681583,19.8967753704,12.0555878989,0.0,12.0555878989
 07/26  21:00:00,36.5668110517,0.9249331668,3.39492195281,0.0,9.18739968257,17.702556249,9.85841149114,0.0,9.85841149114
 07/26  22:00:00,28.1160096069,0.609376009315,2.19499022714,0.0,5.91811778209,14.0365255879,8.60288211526,0.0,8.60288211526
 07/26  23:00:00,21.1864214715,0.38924349592,1.38204367651,0.0,3.54045821811,10.5176760807,4.83629398759,0.0,4.83629398759
 07/26  24:00:00,16.8790089677,0.25772740267,0.909402821688,0.0,2.55330491699,7.80157382632,1.54052937589,0.0,1.54052937589
 07/27  01:00:00,15.9841016699,0.191396011355,0.669551531095,0.0,2.55330491699,7.21284921042,0.912247271182,0.0,0.912247271182
 07/27  02:00:00,15.4316935901,0.135479913128,0.467421857521,0.0,2.55330491699,6.91848690247,0.441790279796,0.0,0.441790279796
 07/27  03:00:00,15.1239089884,0.0998103239435,0.342487998976,0.0,2.55330491699,6.7713057485,0.441782633874,0.0,0.441782633874
 07/27  04:00:00,17.1968060588,0.0984774455759,0.340224500006,0.0,3.82705111198,7.57405300124,0.912062443532,0.0,0.912062443532
 07/27  05:00:00,19.1215336942,0.114341665671,0.38897545332,0.0,6.02426329834,9.91545327661,4.51603335129,0.0,4.51603335129
 07/27  06:00:00,22.3635636614,0.248246392414,0.857349613785,0.0,6.51253267309,14.7454349813,15.0110364341,0.0,15.0110364341
 07/27  07:00:00,26.1137634305,0.418988247737,1.51767489224,0.0,6.01364874671,18.163451543,15.9506407388,0.0,15.9506407388
