Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/27  08:00:00,26.3414704678,0.819146026992,2.29097469919,0.0,4.35151303671,18.8798367041,15.3240138314,0.0,15.3240138314
 07/27  09:00:00,24.4460320719,0.966728416394,3.07158575436,0.0,3.78894180059,16.6187760998,13.4441370992,0.0,13.4441370992
 07/27  10:00:00,22.3613129337,1.10602116968,3.764200566,0.0,3.78894180059,13.7021493968,12.1908859469,0.0,12.1908859469
 07/27  11:00:00,23.1295487701,1.21470638524,4.27657003294,0.0,3.78894180059,13.8493305508,9.84104003631,0.0,9.84104003631
 07/27  12:00:00,24.0588154403,1.43521083854,5.29577346798,0.0,3.69398621738,13.6338449159,8.587788884,0.0,8.587788884
 07/27  13:00:00,25.2670496956,1.68643659714,6.53106536258,0.0,3.78894180059,13.2606059349,7.64785051978,0.0,7.64785051978
 07/27  14:00:00,26.4168025672,1.91090155982,7.60353442557,0.0,3.78894180059,13.1134247809,6.70791215555,0.0,6.70791215555
 07/27  15:00:00,29.3840185951,2.1881161732,8.92852638669,0.0,4.71240779196,13.5549682428,7.64785051978,0.0,7.64785051978
 07/27  16:00:00,38.6097898803,2.50466642885,10.3873940289,0.0,7.18559832057,18.5321311015,8.90110167208,0.0,8.90110167208
 07/27  17:00:00,45.7759828481,2.56635058572,11.5141465706,0.0,8.38069375907,23.3147919321,11.7209167648,0.0,11.7209167648
 07/27  18:00:00,48.7524304475,2.74982732857,12.2397472934,0.0,10.6415932552,23.1212625696,13.7574498873,0.0,13.7574498873
 07/27  19:00:00,46.2794775675,2.5422444646,10.9436552556,0.0,12.3080778603,20.4854999863,13.1308243111,0.0,13.1308243111
 07/27  20:00:00,47.7823086018,2.14699242064,8.81769256034,0.0,12.456681583,19.8967753704,12.0342295528,0.0,12.0342295528
 07/27  21:00:00,41.0287110771,1.77603406404,7.00572108088,0.0,9.18739968257,17.702556249,9.84104003631,0.0,9.84104003631
 07/27  22:00:00,31.6160911131,1.31052007175,4.99392767087,0.0,5.91811778209,14.0365255879,8.587788884,0.0,8.587788884
 07/27  23:00:00,23.4465565466,0.857535265746,3.1738869818,0.0,3.54045821811,10.5176760807,4.8280354271,0.0,4.8280354271
 07/27  24:00:00,18.3176346148,0.556220346316,2.04953552509,0.0,2.55330491699,7.80157382632,1.5382511523,0.0,1.5382511523
 07/28  01:00:00,16.909903948,0.383919894108,1.40282992648,0.0,2.55330491699,7.21284921042,0.911128121281,0.0,0.911128121281
 07/28  02:00:00,16.1369674984,0.285662587791,1.02251309113,0.0,2.55330491699,6.91848690247,0.441511363814,0.0,0.441511363814
 07/28  03:00:00,15.760821213,0.236846023845,0.842364523697,0.0,2.55330491699,6.7713057485,0.441504026667,0.0,0.441504026667
 07/28  04:00:00,17.708532534,0.209630406524,0.740798014214,0.0,3.82705111198,7.57405300124,0.910950759496,0.0,0.910950759496
 07/28  05:00:00,19.6035542187,0.220451503229,0.764886140294,0.0,6.02426329834,9.91545327661,4.50859499921,0.0,4.50859499921
 07/28  06:00:00,23.0747948738,0.397723816062,1.41910340247,0.0,6.51253267309,14.7454349813,14.9853059276,0.0,14.9853059276
 07/28  07:00:00,27.1468728874,0.619645212909,2.35012738395,0.0,6.01364874671,18.163451543,15.9232813263,0.0,15.9232813263
 07/28  08:00:00,27.9045233111,1.08005442521,3.59311914425,0.0,4.35151303671,18.8798367041,15.2977488391,0.0,15.2977488391
 07/28  09:00:00,26.6534939953,1.32501526371,4.92076083039,0.0,3.78894180059,16.6187760998,13.4211552311,0.0,13.4211552311
 07/28  10:00:00,26.1010447038,1.69931775295,6.91063575283,0.0,3.78894180059,13.7021493968,12.1700928281,0.0,12.1700928281
 07/28  11:00:00,28.45096113,2.04050768542,8.77218109271,0.0,3.78894180059,13.8493305508,9.82435082254,0.0,9.82435082254
 07/28  12:00:00,29.8352492823,2.31079044032,10.1966277082,0.0,3.69398621738,13.6338449159,8.57328841959,0.0,8.57328841959
 07/28  13:00:00,31.5752776874,2.61044772732,11.9152822242,0.0,3.78894180059,13.2606059349,7.63499161737,0.0,7.63499161737
 07/28  14:00:00,33.223820368,2.8902361605,13.4312176257,0.0,3.78894180059,13.1134247809,6.69669481515,0.0,6.69669481515
 07/28  15:00:00,36.0654669364,3.12669118531,14.6713997159,0.0,4.71240779196,13.5549682428,7.63499161737,0.0,7.63499161737
 07/28  16:00:00,45.0564334853,3.39557539865,15.9431286641,0.0,7.18559832057,18.5321311015,8.88605402033,0.0,8.88605402033
 07/28  17:00:00,51.8913761964,3.43270097226,16.7631895323,0.0,8.38069375907,23.3147919321,11.700944427,0.0,11.700944427
 07/28  18:00:00,55.1634036622,3.65103035133,17.7495174853,0.0,10.6415932552,23.1212625696,13.7339208318,0.0,13.7339208318
 07/28  19:00:00,51.9323109856,3.35951893134,15.7792142069,0.0,12.3080778603,20.4854999863,13.1083896303,0.0,13.1083896303
 07/28  20:00:00,51.3099773514,2.71942400708,11.7729297235,0.0,12.456681583,19.8967753704,12.0137100277,0.0,12.0137100277
 07/28  21:00:00,43.1096854212,2.14907901407,8.71365047503,0.0,9.18739968257,17.702556249,9.82435082254,0.0,9.82435082254
 07/28  22:00:00,34.2514768686,1.78020297341,7.15963052472,0.0,5.91811778209,14.0365255879,8.57328841959,0.0,8.57328841959
 07/28  23:00:00,26.6907789415,1.44925379203,5.82639085032,0.0,3.54045821811,10.5176760807,4.82010121072,0.0,4.82010121072
 07/28  24:00:00,21.5946939723,1.1690221612,4.71379306768,0.0,2.55330491699,7.80157382632,1.53606240296,0.0,1.53606240296
 07/29  01:00:00,20.0899116823,0.987364714381,3.97939284043,0.0,2.55330491699,7.21284921042,0.910053898699,0.0,0.910053898699
 07/29  02:00:00,18.7539397731,0.78773564873,3.13741230488,0.0,2.55330491699,6.91848690247,0.441243682707,0.0,0.441243682707
 07/29  03:00:00,17.42455782,0.561943554013,2.18100360054,0.0,2.55330491699,6.7713057485,0.441236655489,0.0,0.441236655489
 07/29  04:00:00,18.8359881945,0.433703881858,1.64418019941,0.0,3.82705111198,7.57405300124,0.909884030474,0.0,0.909884030474
 07/29  05:00:00,21.5728321555,0.434574016895,1.62720823008,0.0,6.02426329834,9.91545327661,4.50146041857,0.0,4.50146041857
 07/29  06:00:00,24.1947274149,0.612260972646,2.32449878704,0.0,6.51253267309,14.7454349813,14.9606342083,0.0,14.9606342083
 07/29  07:00:00,27.8963318032,0.801863412897,3.11089746216,0.0,6.01364874671,17.9699221805,15.8970484428,0.0,15.8970484428
 07/29  08:00:00,26.8210310613,0.985709313967,4.05038557432,0.0,3.66783283761,18.1171033345,15.2725653158,0.0,15.2725653158
 07/29  09:00:00,25.5739123106,1.24252221539,5.37008576271,0.0,3.10526160149,15.8560427302,13.3991196483,0.0,13.3991196483
 07/29  10:00:00,24.3829331216,1.52275987243,6.81549561983,0.0,3.10526160149,12.9394160272,12.1501558723,0.0,12.1501558723
 07/29  11:00:00,26.4066762414,1.8142882454,8.40052921278,0.0,3.10526160149,13.0865971812,9.80834879221,0.0,9.80834879221
 07/29  12:00:00,27.405446861,2.00012842587,9.36064080602,0.0,3.10526160149,12.9394160272,8.55938501618,0.0,8.55938501618
 07/29  13:00:00,27.8339368267,2.14704012301,10.0837625365,0.0,3.10526160149,12.4978725653,7.62266218416,0.0,7.62266218416
 07/29  14:00:00,28.7087790219,2.30763533862,10.9451906702,0.0,3.10526160149,12.3506914113,6.68593935214,0.0,6.68593935214
 07/29  15:00:00,31.3094877391,2.50290029216,11.9856249805,0.0,4.02872759285,12.7922348732,7.62266218416,0.0,7.62266218416
 07/29  16:00:00,40.3500310872,2.76917338953,13.3095418438,0.0,6.50191812146,17.7693977319,8.87162596019,0.0,8.87162596019
 07/29  17:00:00,49.7236736396,3.13686357294,15.0848537373,0.0,8.38069375907,23.1212625696,11.6817944562,0.0,11.6817944562
 07/29  18:00:00,52.9871086329,3.32519536613,15.8990574412,0.0,10.6415932552,23.1212625696,13.7113605923,0.0,13.7113605923
 07/29  19:00:00,50.2894569787,3.12352564981,14.3723534816,0.0,12.3080778603,20.4854999863,13.0868787043,0.0,13.0868787043
 07/29  20:00:00,50.5686844837,2.60617121875,11.1448896441,0.0,12.456681583,19.8967753704,11.9940354003,0.0,11.9940354003
 07/29  21:00:00,43.2694151463,2.1755153693,8.84694384487,0.0,9.18739968257,17.702556249,9.80834879221,0.0,9.80834879221
 07/29  22:00:00,34.2141612939,1.7798922164,7.12262570706,0.0,5.91811778209,14.0365255879,8.55938501618,0.0,8.55938501618
 07/29  23:00:00,26.0720647392,1.34994872897,5.30698171113,0.0,3.54045821811,10.5176760807,4.8124936881,0.0,4.8124936881
 07/29  24:00:00,20.3701226933,0.957192424684,3.70105152525,0.0,2.55330491699,7.80157382632,1.53396377603,0.0,1.53396377603
 07/30  01:00:00,18.3828010534,0.679993376228,2.57965354976,0.0,2.55330491699,7.21284921042,0.909024920209,0.0,0.909024920209
 07/30  02:00:00,17.0822097013,0.477029789827,1.77638809204,0.0,2.55330491699,6.91848690247,0.440987315509,0.0,0.440987315509
 07/30  03:00:00,16.4838231487,0.383394060244,1.41881842294,0.0,2.55330491699,6.7713057485,0.440980599316,0.0,0.440980599316
 07/30  04:00:00,18.4588031204,0.361713731617,1.33898527549,0.0,3.82705111198,7.57405300124,0.90886257182,0.0,0.90886257182
 07/30  05:00:00,21.4602496202,0.411274144285,1.53792556742,0.0,6.02426329834,9.91545327661,4.49463172288,0.0,4.49463172288
 07/30  06:00:00,23.9012560731,0.550301463985,2.09298695385,0.0,6.51253267309,14.7454349813,14.937028584,0.0,14.937028584
 07/30  07:00:00,27.6295475604,0.732104298488,2.91387233376,0.0,6.01364874671,17.9699221805,15.871949857,0.0,15.871949857
 07/30  08:00:00,25.1151547328,0.659968149379,2.67025041049,0.0,3.66783283761,18.1171033345,15.2484707194,0.0,15.2484707194
 07/30  09:00:00,22.157993462,0.635390610899,2.5612985186,0.0,3.10526160149,15.8560427302,13.3780368765,0.0,13.3780368765
 07/30  10:00:00,20.008247208,0.781513609826,3.18205596882,0.0,3.10526160149,12.9394160272,12.1310809835,0.0,12.1310809835
 07/30  11:00:00,21.5955004872,1.04182222267,4.36181948129,0.0,3.10526160149,13.0865971812,9.79303868415,0.0,9.79303868415
 07/30  12:00:00,24.1328749192,1.50735078543,6.58084650463,0.0,3.10526160149,12.9394160272,8.54608279115,0.0,8.54608279115
 07/30  13:00:00,25.409589078,1.78058149739,8.02587341343,0.0,3.10526160149,12.4978725653,7.6108658714,0.0,7.6108658714
 07/30  14:00:00,26.4828824287,1.97850089691,9.04842851867,0.0,3.10526160149,12.3506914113,6.67564895164,0.0,6.67564895164
 07/30  15:00:00,29.2689733088,2.21536237757,10.2326484647,0.0,4.02872759285,12.7922348732,7.6108658714,0.0,7.6108658714
 07/30  16:00:00,37.8121384977,2.42930068486,11.111521959,0.0,6.50191812146,17.7693977319,8.8578217644,0.0,8.8578217644
 07/30  17:00:00,46.5503181146,2.72169707747,12.3266647078,0.0,8.38069375907,23.1212625696,11.6634725237,0.0,11.6634725237
 07/30  18:00:00,48.8127764659,2.77261300093,12.2773076394,0.0,10.6415932552,23.1212625696,13.6897758498,0.0,13.6897758498
 07/30  19:00:00,46.2688498544,2.54704632211,10.928225685,0.0,12.3080778603,20.4854999863,13.0662979033,0.0,13.0662979033
 07/30  20:00:00,48.2535120085,2.21711324219,9.21877514553,0.0,12.456681583,19.8967753704,11.9752114969,0.0,11.9752114969
 07/30  21:00:00,42.0838404983,1.940143871,7.89674069514,0.0,9.18739968257,17.702556249,9.79303868415,0.0,9.79303868415
 07/30  22:00:00,33.7476012407,1.66065833848,6.77529953171,0.0,5.91811778209,14.0365255879,8.54608279115,0.0,8.54608279115
 07/30  23:00:00,26.4177449186,1.37305429782,5.62955632168,0.0,3.54045821811,10.5176760807,4.80521511214,0.0,4.80521511214
 07/30  24:00:00,21.5435894955,1.13640291753,4.69530783463,0.0,2.55330491699,7.80157382632,1.531955893,0.0,1.531955893
 07/31  01:00:00,20.1034180632,0.971743945833,4.00851998991,0.0,2.55330491699,7.21284921042,0.908041489118,0.0,0.908041489118
 07/31  02:00:00,18.6826280085,0.763639435533,3.09019675354,0.0,2.55330491699,6.91848690247,0.44074233789,0.0,0.44074233789
 07/31  03:00:00,17.5354763874,0.576365375919,2.27750034601,0.0,2.55330491699,6.7713057485,0.44073593376,0.0,0.44073593376
 07/31  04:00:00,19.2098241705,0.498970331294,1.95274972589,0.0,3.82705111198,7.57405300124,0.907886685453,0.0,0.907886685453
 07/31  05:00:00,22.1962432287,0.545787243498,2.13940607664,0.0,6.02426329834,9.91545327661,4.4881109351,0.0,4.4881109351
 07/31  06:00:00,25.0744336727,0.768235669233,3.04823034818,0.0,6.51253267309,14.7454349813,14.9144960472,0.0,14.9144960472
 07/31  07:00:00,29.3374881215,1.01523203155,4.14515579943,0.0,6.01364874671,18.163451543,15.8479930016,0.0,15.8479930016
 07/31  08:00:00,29.9276871626,1.43045472472,5.26588269625,0.0,4.35151303671,18.8798367041,15.2254721853,0.0,15.2254721853
 07/31  09:00:00,29.0298674561,1.73812713427,6.88402242062,0.0,3.78894180059,16.6187760998,13.3579131593,0.0,13.3579131593
 07/31  10:00:00,27.4569618373,1.94694244267,8.01892819657,0.0,3.78894180059,13.7021493968,12.1128738108,0.0,12.1128738108
 07/31  11:00:00,28.9277760973,2.16628395115,9.12321979427,0.0,3.78894180059,13.8493305508,9.77842503232,0.0,9.77842503232
 07/31  12:00:00,29.2874766308,2.29122555844,9.66841993854,0.0,3.69398621738,13.6338449159,8.53338568381,0.0,8.53338568381
 07/31  13:00:00,31.0019128776,2.57658556252,11.3757795792,0.0,3.78894180059,13.2606059349,7.59960617244,0.0,7.59960617244
 07/31  14:00:00,32.4605873357,2.79532247693,12.7628982769,0.0,3.78894180059,13.1134247809,6.66582666106,0.0,6.66582666106
 07/31  15:00:00,36.2253027203,3.15503719086,14.8028894943,0.0,4.71240779196,13.5549682428,7.59960617244,0.0,7.59960617244
 07/31  16:00:00,46.2440203637,3.53944611847,16.9868448227,0.0,7.18559832057,18.5321311015,8.84464552094,0.0,8.84464552094
 07/31  17:00:00,53.9164276391,3.66188314185,18.5590588055,0.0,8.38069375907,23.3147919321,11.6459840551,0.0,11.6459840551
 07/31  18:00:00,56.107350111,3.74702919474,18.5974650907,0.0,10.6415932552,23.1212625696,13.6691729964,0.0,13.6691729964
 07/31  19:00:00,53.2312653105,3.53144223599,16.9062452272,0.0,12.3080778603,20.4854999863,13.0466533221,0.0,13.0466533221
 07/31  20:00:00,55.3634240158,3.26403232085,15.2817680742,0.0,12.456681583,19.8967753704,11.9572438922,0.0,11.9572438922
 07/31  21:00:00,48.8318942187,2.96609039039,13.6188478961,0.0,9.18739968257,17.702556249,9.77842503232,0.0,9.77842503232
 07/31  22:00:00,39.5006600768,2.56457911462,11.6244375917,0.0,5.91811778209,14.0365255879,8.53338568381,0.0,8.53338568381
 07/31  23:00:00,31.5442592406,2.20203193236,9.92709300915,0.0,3.54045821811,10.5176760807,4.79826763831,0.0,4.79826763831
 07/31  24:00:00,26.1009466133,1.89333937896,8.49572849098,0.0,2.55330491699,7.80157382632,1.5300393485,0.0,1.5300393485
 08/01  01:00:00,24.368590753,1.69262488715,7.55281173838,0.0,2.55330491699,7.21284921042,0.907103895179,0.0,0.907103895179
 08/01  02:00:00,23.1283325035,1.52612440491,6.7734162791,0.0,2.55330491699,6.91848690247,0.440508822138,0.0,0.440508822138
 08/01  03:00:00,22.3404415736,1.41357857001,6.24525233812,0.0,2.55330491699,6.7713057485,0.440502731052,0.0,0.440502731052
 08/01  04:00:00,24.140179863,1.36754012159,6.01453562814,0.0,3.82705111198,7.57405300124,0.906956659768,0.0,0.906956659768
 08/01  05:00:00,27.2736687053,1.43923483672,6.32338396011,0.0,6.02426329834,9.91545327661,4.48189998702,0.0,4.48189998702
 08/01  06:00:00,30.5602155288,1.71073463075,7.59151324276,0.0,6.51253267309,14.7454349813,14.8930432724,0.0,14.8930432724
 08/01  07:00:00,34.1228674205,1.83019572778,8.11557140215,0.0,6.01364874671,18.163451543,15.8251849713,0.0,15.8251849713
 08/01  08:00:00,33.8235108297,2.07391188409,8.51824920394,0.0,4.35151303671,18.8798367041,15.2035765241,0.0,15.2035765241
 08/01  09:00:00,33.1576995241,2.41089148641,10.3390901365,0.0,3.78894180059,16.6187760998,13.3387544559,0.0,13.3387544559
 08/01  10:00:00,33.7998780137,2.91271005956,13.3960767561,0.0,3.78894180059,13.7021493968,12.0955397458,0.0,12.0955397458
 08/01  11:00:00,37.7691876338,3.43254376032,16.6983715216,0.0,3.78894180059,13.8493305508,9.76451216439,0.0,9.76451216439
 08/01  12:00:00,41.0449828484,3.92439517201,19.7927565427,0.0,3.69398621738,13.6338449159,8.52129745431,0.0,8.52129745431
 08/01  13:00:00,42.4319018739,4.17204330835,21.2103108297,0.0,3.78894180059,13.2606059349,7.58888642175,0.0,7.58888642175
 08/01  14:00:00,42.8204537416,4.27997945705,21.6381077027,0.0,3.78894180059,13.1134247809,6.65647538918,0.0,6.65647538918
 08/01  15:00:00,45.6447010025,4.49211660365,22.8852083636,0.0,4.71240779196,13.5549682428,7.58888642175,0.0,7.58888642175
 08/01  16:00:00,54.6936676865,4.75854831511,24.2173899489,0.0,7.18559832057,18.5321311015,8.83210113183,0.0,8.83210113183
 08/01  17:00:00,61.3686083708,4.77298918727,24.9001334917,0.0,8.38069375907,23.3147919321,11.6293342295,0.0,11.6293342295
 08/01  18:00:00,64.080928897,4.90756478094,25.4105082905,0.0,10.6415932552,23.1212625696,13.6495581334,0.0,13.6495581334
 08/01  19:00:00,60.6875654917,4.61125423064,23.2827334137,0.0,12.3080778603,20.4854999863,13.0279507784,0.0,13.0279507784
 08/01  20:00:00,62.4856617927,4.32120169991,21.346836472,0.0,12.456681583,19.8967753704,11.940137907,0.0,11.940137907
 08/01  21:00:00,57.3144326571,4.20887883121,20.8585978937,0.0,9.18739968257,17.702556249,9.76451216439,0.0,9.76451216439
 08/01  22:00:00,50.0928950136,4.06851429348,20.7127373496,0.0,5.91811778209,14.0365255879,8.52129745431,0.0,8.52129745431
 08/01  23:00:00,41.9589757757,3.71719387053,18.8266476061,0.0,3.54045821811,10.5176760807,4.79165332406,0.0,4.79165332406
 08/01  24:00:00,35.1040962919,3.25782212867,16.1343954198,0.0,2.55330491699,7.80157382632,1.52821471008,0.0,1.52821471008
 08/02  01:00:00,32.5298088373,2.95370663239,14.4529480775,0.0,2.55330491699,7.21284921042,0.906212414507,0.0,0.906212414507
 08/02  02:00:00,30.5046625929,2.68787493949,12.987995834,0.0,2.55330491699,6.91848690247,0.440286837132,0.0,0.440286837132
 08/02  03:00:00,28.388307378,2.38910723969,11.3175894728,0.0,2.55330491699,6.7713057485,0.440281060016,0.0,0.440281060016
 08/02  04:00:00,29.5230348151,2.24408051574,10.5208501861,0.0,3.82705111198,7.57405300124,0.906072769545,0.0,0.906072769545
 08/02  05:00:00,32.4455562017,2.28746656083,10.6470397324,0.0,6.02426329834,9.91545327661,4.4760007187,0.0,4.4760007187
 08/02  06:00:00,36.7397506245,2.71251375515,12.7692692142,0.0,6.51253267309,14.7454349813,14.8726766147,0.0,14.8726766147
 08/02  07:00:00,41.9728289433,3.05395432224,14.7417743305,0.0,6.01364874671,18.163451543,15.8035325204,0.0,15.8035325204
 08/02  08:00:00,42.1017227214,3.26684553261,15.6035274471,0.0,4.35151303671,18.8798367041,15.1827902202,0.0,15.1827902202
 08/02  09:00:00,40.2493579567,3.41856879451,16.423071261,0.0,3.78894180059,16.6187760998,13.3205664401,0.0,13.3205664401
 08/02  10:00:00,38.3112567359,3.56285012627,17.2573154115,0.0,3.78894180059,13.7021493968,12.079083922,0.0,12.079083922
 08/02  11:00:00,40.2228546686,3.7925425021,18.7920398146,0.0,3.78894180059,13.8493305508,9.75130420055,0.0,9.75130420055
 08/02  12:00:00,41.8526745125,4.06379077509,20.4610526036,0.0,3.69398621738,13.6338449159,8.50982168245,0.0,8.50982168245
 08/02  13:00:00,42.5080263798,4.18457349796,21.273905146,0.0,3.78894180059,13.2606059349,7.57870979387,0.0,7.57870979387
 08/02  14:00:00,43.812258162,4.35272275487,22.5571688253,0.0,3.78894180059,13.1134247809,6.64759790529,0.0,6.64759790529
 08/02  15:00:00,47.5263517322,4.63628709123,24.6226886058,0.0,4.71240779196,13.5549682428,7.57870979387,0.0,7.57870979387
 08/02  16:00:00,57.2263548184,4.94594118896,26.5626842069,0.0,7.18559832057,18.5321311015,8.82019231197,0.0,8.82019231197
 08/02  17:00:00,63.6153599961,4.93017485931,26.989699445,0.0,8.38069375907,23.3147919321,11.6135279777,0.0,11.6135279777
 08/02  18:00:00,66.2031782127,5.059335193,27.3809871942,0.0,10.6415932552,23.1212625696,13.6309370696,0.0,13.6309370696
 08/02  19:00:00,62.5211604116,4.79100174823,24.936580816,0.0,12.3080778603,20.4854999863,13.0101958106,0.0,13.0101958106
 08/02  20:00:00,61.9358486108,4.25789805438,20.8603269357,0.0,12.456681583,19.8967753704,11.9238986072,0.0,11.9238986072
 08/02  21:00:00,53.6960339822,3.78087684308,17.668201207,0.0,9.18739968257,17.702556249,9.75130420055,0.0,9.75130420055
 08/02  22:00:00,43.2753266993,3.22482433635,14.7388589925,0.0,5.91811778209,14.0365255879,8.50982168245,0.0,8.50982168245
 08/02  23:00:00,34.1222260855,2.68023861811,12.0268531683,0.0,3.54045821811,10.5176760807,4.78537412813,0.0,4.78537412813
 08/02  24:00:00,27.4754342828,2.17586802293,9.5876875165,0.0,2.55330491699,7.80157382632,1.52648251811,0.0,1.52648251811
 08/03  01:00:00,24.7164049732,1.80333093873,7.78991990703,0.0,2.55330491699,7.21284921042,0.905367309501,0.0,0.905367309501
 08/03  02:00:00,23.0294802127,1.55460801515,6.64608037811,0.0,2.55330491699,6.91848690247,0.440076448327,0.0,0.440076448327
 08/03  03:00:00,22.081786421,1.4023102842,5.99786547129,0.0,2.55330491699,6.7713057485,0.440070986053,0.0,0.440070986053
 08/03  04:00:00,23.00017098,1.20281555429,5.03925131249,0.0,3.82705111198,7.57405300124,0.905235275878,0.0,0.905235275878
 08/03  05:00:00,25.4324122826,1.15537830075,4.76598407332,0.0,6.02426329834,9.91545327661,4.47041487788,0.0,4.47041487788
 08/03  06:00:00,29.1548442277,1.51009780763,6.38677876486,0.0,6.51253267309,14.7454349813,14.8534021074,0.0,14.8534021074
 08/03  07:00:00,35.0787409982,1.99499269339,8.90664801426,0.0,6.01364874671,18.163451543,15.7830420611,0.0,15.7830420611
 08/03  08:00:00,37.6722494061,2.61110106996,11.8297985945,0.0,4.35151303671,18.8798367041,15.1631194293,0.0,15.1631194293
 08/03  09:00:00,37.6299951251,2.98592914203,14.2363480819,0.0,3.78894180059,16.6187760998,13.3033544981,0.0,13.3033544981
 08/03  10:00:00,37.3960866795,3.34609791168,16.5588975698,0.0,3.78894180059,13.7021493968,12.0635112126,0.0,12.0635112126
 08/03  11:00:00,40.6594929784,3.74964823101,19.2715723955,0.0,3.78894180059,13.8493305508,9.73880505221,0.0,9.73880505221
 08/03  12:00:00,43.1635391433,4.12449808957,21.71120992,0.0,3.69398621738,13.6338449159,8.49896176667,0.0,8.49896176667
 08/03  13:00:00,43.685596916,4.23256038242,22.4034887977,0.0,3.78894180059,13.2606059349,7.56907930252,0.0,7.56907930252
 08/03  14:00:00,43.2210257629,4.21307232221,22.1055868588,0.0,3.78894180059,13.1134247809,6.63919683837,0.0,6.63919683837
 08/03  15:00:00,44.1348392981,4.21023500008,21.6572282628,0.0,4.71240779196,13.5549682428,7.56907930252,0.0,7.56907930252
 08/03  16:00:00,51.2764708295,4.27468516364,21.2840562433,0.0,7.18559832057,18.5321311015,8.80892258805,0.0,8.80892258805
 08/03  17:00:00,56.5970218634,4.09804896089,20.8034872107,0.0,8.38069375907,23.3147919321,11.5985699805,0.0,11.5985699805
 08/03  18:00:00,58.8831381756,4.20239828374,20.9178840663,0.0,10.6415932552,23.1212625696,13.6133153195,0.0,13.6133153195
 08/03  19:00:00,56.059258066,3.96528352943,19.3003966893,0.0,12.3080778603,20.4854999863,12.9933936767,0.0,12.9933936767
 08/03  20:00:00,57.1669126659,3.54863410226,16.8006549429,0.0,12.456681583,19.8967753704,11.9085308019,0.0,11.9085308019
 08/03  21:00:00,49.8147835127,3.14087231217,14.4269552684,0.0,9.18739968257,17.702556249,9.73880505221,0.0,9.73880505221
 08/03  22:00:00,39.7064110963,2.62658032894,11.7681873969,0.0,5.91811778209,14.0365255879,8.49896176667,0.0,8.49896176667
 08/03  23:00:00,30.8011639083,2.12066572233,9.26536388683,0.0,3.54045821811,10.5176760807,4.77943191007,0.0,4.77943191007
 08/03  24:00:00,24.6811562493,1.69619500951,7.27308249638,0.0,2.55330491699,7.80157382632,1.52484328554,0.0,1.52484328554
 08/04  01:00:00,22.845295357,1.46734570528,6.25479552429,0.0,2.55330491699,7.21284921042,0.904568828766,0.0,0.904568828766
 08/04  02:00:00,21.3500273168,1.25249901227,5.26873648504,0.0,2.55330491699,6.91848690247,0.439877717733,0.0,0.439877717733
 08/04  03:00:00,19.8333384183,1.00920204891,4.14252570388,0.0,2.55330491699,6.7713057485,0.439872571118,0.0,0.439872571118
 08/04  04:00:00,21.2385256187,0.885773674441,3.59464783097,0.0,3.82705111198,7.57405300124,0.904444426092,0.0,0.904444426092
 08/04  05:00:00,23.8219345695,0.861734501125,3.44915015982,0.0,6.02426329834,9.91545327661,4.46514411955,0.0,4.46514411955
 08/04  06:00:00,26.7912324808,1.10127523224,4.43198959335,0.0,6.51253267309,14.7454349813,14.8352254605,0.0,14.8352254605
 08/04  07:00:00,30.925784009,1.3168849614,5.43179875703,0.0,6.01364874671,18.163451543,15.7637196616,0.0,15.7637196616
 08/04  08:00:00,31.0003864084,1.62171910487,6.14731756184,0.0,4.35151303671,18.8798367041,15.1445699765,0.0,15.1445699765
 08/04  09:00:00,29.3495518059,1.81209521231,7.12973869245,0.0,3.78894180059,16.6187760998,13.2871237271,0.0,13.2871237271
 08/04  10:00:00,27.8736240657,2.03909692852,8.34343593916,0.0,3.78894180059,13.7021493968,12.0488262293,0.0,12.0488262293
 08/04  11:00:00,28.5682866773,2.1399868087,8.79002751674,0.0,3.78894180059,13.8493305508,9.72701842086,0.0,9.72701842086
 08/04  12:00:00,28.8247347008,2.2477875046,9.24911606246,0.0,3.69398621738,13.6338449159,8.48872092304,0.0,8.48872092304
 08/04  13:00:00,29.0231728382,2.32319330758,9.65043179476,0.0,3.78894180059,13.2606059349,7.55999779968,0.0,7.55999779968
 08/04  14:00:00,28.3840584089,2.26300109236,9.21869073467,0.0,3.78894180059,13.1134247809,6.63127467631,0.0,6.63127467631
 08/04  15:00:00,29.4833342886,2.25039351269,8.9655647407,0.0,4.71240779196,13.5549682428,7.55999779968,0.0,7.55999779968
 08/04  16:00:00,38.1998308851,2.48915778845,9.99294367412,0.0,7.18559832057,18.5321311015,8.79829529749,0.0,8.79829529749
 08/04  17:00:00,44.4439326758,2.40802056884,10.3404264152,0.0,8.38069375907,23.3147919321,11.5844646676,0.0,11.5844646676
 08/04  18:00:00,46.1480378362,2.41305446741,9.97212754322,0.0,10.6415932552,23.1212625696,13.5966981015,0.0,13.5966981015
 08/04  19:00:00,43.715295902,2.1845826646,8.73713539008,0.0,12.3080778603,20.4854999863,12.9775493526,0.0,12.9775493526
 08/04  20:00:00,45.9782975547,1.87520864065,7.28546529324,0.0,12.456681583,19.8967753704,11.894039042,0.0,11.894039042
 08/04  21:00:00,39.8097340251,1.57702199174,5.98575610123,0.0,9.18739968257,17.702556249,9.72701842086,0.0,9.72701842086
 08/04  22:00:00,30.9434038585,1.19365826113,4.43810222693,0.0,5.91811778209,14.0365255879,8.48872092304,0.0,8.48872092304
 08/04  23:00:00,23.2536489761,0.825807371921,3.01270730508,0.0,3.54045821811,10.5176760807,4.77382842959,0.0,4.77382842959
 08/04  24:00:00,18.1299259351,0.525873337553,1.89217385415,0.0,2.55330491699,7.80157382632,1.52329749782,0.0,1.52329749782
 08/05  01:00:00,16.7340062348,0.356481399635,1.25437070775,0.0,2.55330491699,7.21284921042,0.903817207045,0.0,0.903817207045
 08/05  02:00:00,15.9110856083,0.246061276256,0.836232512596,0.0,2.55330491699,6.91848690247,0.439690703896,0.0,0.439690703896
 08/05  03:00:00,15.413767229,0.17052042367,0.561636139854,0.0,2.55330491699,6.7713057485,0.439685873706,0.0,0.439685873706
 08/05  04:00:00,17.2931426925,0.12644890599,0.408589673226,0.0,3.82705111198,7.57405300124,0.903700453672,0.0,0.903700453672
 08/05  05:00:00,20.0242334912,0.123071464296,0.390112118413,0.0,6.02426329834,9.91545327661,4.46019000537,0.0,4.46019000537
 08/05  06:00:00,22.3889298642,0.264397911599,0.866564297387,0.0,6.51253267309,14.7454349813,14.8181520592,0.0,14.8181520592
 08/05  07:00:00,26.0237507748,0.452262633677,1.58791721295,0.0,6.01364874671,17.9699221805,15.745571044,0.0,15.745571044
 08/05  08:00:00,24.2940857667,0.528313602996,1.98083599071,0.0,3.66783283761,18.1171033345,15.1271473552,0.0,15.1271473552
 08/05  09:00:00,22.0144864142,0.620175231655,2.4330068501,0.0,3.10526160149,15.8560427302,13.2718789336,0.0,13.2718789336
 08/05  10:00:00,19.7661689027,0.74315833212,2.97833294125,0.0,3.10526160149,12.9394160272,12.0350333209,0.0,12.0350333209
 08/05  11:00:00,20.9605313594,0.926784444757,3.84188813145,0.0,3.10526160149,13.0865971812,9.715947797,0.0,9.715947797
 08/05  12:00:00,21.9551857984,1.12617722031,4.78433094891,0.0,3.10526160149,12.9394160272,8.47910218428,0.0,8.47910218428
 08/05  13:00:00,22.6922602543,1.33388230672,5.75524378035,0.0,3.10526160149,12.4978725653,7.55146797474,0.0,7.55146797474
 08/05  14:00:00,23.5305284314,1.50395837342,6.57061704483,0.0,3.10526160149,12.3506914113,6.6238337652,0.0,6.6238337652
 08/05  15:00:00,26.3286130871,1.7466165823,7.7610340383,0.0,4.02872759285,12.7922348732,7.55146797474,0.0,7.55146797474
 08/05  16:00:00,35.596130222,2.06566733528,9.25914703284,0.0,6.50191812146,17.7693977319,8.78831358746,0.0,8.78831358746
 08/05  17:00:00,44.6065147649,2.4024449389,10.7021134967,0.0,8.38069375907,23.1212625696,11.5712162161,0.0,11.5712162161
 08/05  18:00:00,47.6218492263,2.57509367323,11.2838997275,0.0,10.6415932552,23.1212625696,13.5810903368,0.0,13.5810903368
 08/05  19:00:00,45.0618256621,2.34575675619,9.92249105859,0.0,12.3080778603,20.4854999863,12.9626675304,0.0,12.9626675304
 08/05  20:00:00,48.1654762769,2.06335674012,8.39166258264,0.0,12.456681583,19.8967753704,11.8804276193,0.0,11.8804276193
 08/05  21:00:00,40.8703060758,1.7494031844,6.87394695922,0.0,9.18739968257,17.702556249,9.715947797,0.0,9.715947797
 08/05  22:00:00,31.7041987723,1.32625863579,5.0662967661,0.0,5.91811778209,14.0365255879,8.47910218428,0.0,8.47910218428
 08/05  23:00:00,23.7924178603,0.923786630586,3.45349693066,0.0,3.54045821811,10.5176760807,4.76856534612,0.0,4.76856534612
 08/05  24:00:00,18.5650148694,0.606959019081,2.24617710693,0.0,2.55330491699,7.80157382632,1.52184561272,0.0,1.52184561272
 08/06  01:00:00,17.2112574654,0.444602377757,1.64350096021,0.0,2.55330491699,7.21284921042,0.90311266515,0.0,0.90311266515
 08/06  02:00:00,16.4410648464,0.345724781815,1.26654824513,0.0,2.55330491699,6.91848690247,0.439515461884,0.0,0.439515461884
 08/06  03:00:00,15.9934789273,0.284108121583,1.02776014027,0.0,2.55330491699,6.7713057485,0.439510948832,0.0,0.439510948832
 08/06  04:00:00,17.8855275307,0.246645693304,0.880777724165,0.0,3.82705111198,7.57405300124,0.903003578198,0.0,0.903003578198
 08/06  05:00:00,20.7941063358,0.280013187263,1.00304324001,0.0,6.02426329834,9.91545327661,4.45555400325,0.0,4.45555400325
 08/06  06:00:00,23.3478345321,0.444533029903,1.64533384693,0.0,6.51253267309,14.7454349813,14.8021869618,0.0,14.8021869618
 08/06  07:00:00,27.0611582218,0.627040295681,2.45054699799,0.0,6.01364874671,17.9699221805,15.7286015828,0.0,15.7286015828
 08/06  08:00:00,25.4321689276,0.707333921747,2.93989883291,0.0,3.66783283761,18.1171033345,15.1108567249,0.0,15.1108567249
 08/06  09:00:00,23.7473218593,0.892059030574,3.89395849625,0.0,3.10526160149,15.8560427302,13.2576246322,0.0,13.2576246322
 08/06  10:00:00,23.0564531803,1.25922218879,5.75255336217,0.0,3.10526160149,12.9394160272,12.022136572,0.0,12.022136572
 08/06  11:00:00,25.2663783069,1.59482280859,7.47969671514,0.0,3.10526160149,13.0865971812,9.70559645911,0.0,9.70559645911
 08/06  12:00:00,26.7175104583,1.8591752309,8.81365759827,0.0,3.10526160149,12.9394160272,8.47010839889,0.0,8.47010839889
 08/06  13:00:00,27.9811965257,2.12571060896,10.2523517496,0.0,3.10526160149,12.4978725653,7.54349235374,0.0,7.54349235374
 08/06  14:00:00,29.0952289384,2.32617129327,11.313104632,0.0,3.10526160149,12.3506914113,6.61687630858,0.0,6.61687630858
 08/06  15:00:00,31.9793758018,2.5587712962,12.5996420391,0.0,4.02872759285,12.7922348732,7.54349235374,0.0,7.54349235374
 08/06  16:00:00,41.299754846,2.85295790599,14.1754810862,0.0,6.50191812146,17.7693977319,8.77898041395,0.0,8.77898041395
 08/06  17:00:00,50.1155937834,3.13330827665,15.4803291774,0.0,8.38069375907,23.1212625696,11.5588285494,0.0,11.5588285494
 08/06  18:00:00,51.6118879319,3.09945258555,14.7495795207,0.0,10.6415932552,23.1212625696,13.5664966473,0.0,13.5664966473
 08/06  19:00:00,49.810076367,3.01364763613,14.0028508835,0.0,12.3080778603,20.4854999863,12.9487526172,0.0,12.9487526172
 08/06  20:00:00,53.4006365602,2.82521614515,12.8649634609,0.0,12.456681583,19.8967753704,11.8677005645,0.0,11.8677005645
 08/06  21:00:00,46.1030547784,2.55296972242,11.3031291238,0.0,9.18739968257,17.702556249,9.70559645911,0.0,9.70559645911
 08/06  22:00:00,36.5583015327,2.11196429465,9.13469386758,0.0,5.91811778209,14.0365255879,8.47010839889,0.0,8.47010839889
 08/06  23:00:00,27.9843508807,1.64104236228,6.92817421928,0.0,3.54045821811,10.5176760807,4.76364421826,0.0,4.76364421826
 08/06  24:00:00,22.6525521436,1.33232078877,5.60835261148,0.0,2.55330491699,7.80157382632,1.52048806021,0.0,1.52048806021
 08/07  01:00:00,21.6267475713,1.23589178237,5.26770166152,0.0,2.55330491699,7.21284921042,0.902455409901,0.0,0.902455409901
 08/07  02:00:00,20.6595763242,1.10916487776,4.721619627,0.0,2.55330491699,6.91848690247,0.439352043267,0.0,0.439352043267
 08/07  03:00:00,19.7783620039,0.973076958019,4.12367438042,0.0,2.55330491699,6.7713057485,0.439347848018,0.0,0.439347848018
 08/07  04:00:00,20.9856773643,0.820729756448,3.40684349457,0.0,3.82705111198,7.57405300124,0.902354005279,0.0,0.902354005279
 08/07  05:00:00,24.517300359,0.809126025351,3.30429109178,0.0,6.02426329834,9.91545327661,4.45123748692,0.0,4.45123748692
 08/07  06:00:00,26.7868932375,1.0803173272,4.4486082551,0.0,6.51253267309,14.7454349813,14.7873348986,0.0,14.7873348986
 08/07  07:00:00,31.3554659419,1.37172847413,5.80663717723,0.0,6.01364874671,18.163451543,15.7128163035,0.0,15.7128163035
 08/07  08:00:00,32.1365473959,1.78233706537,7.12286058889,0.0,4.35151303671,18.8798367041,15.09570291,0.0,15.09570291
 08/07  09:00:00,30.5820644234,1.97907144865,8.19527507355,0.0,3.78894180059,16.6187760998,13.2443650443,0.0,13.2443650443
 08/07  10:00:00,29.343744039,2.23608001402,9.6165728269,0.0,3.78894180059,13.7021493968,12.0101398019,0.0,12.0101398019
 08/07  11:00:00,31.0723968539,2.47236505859,10.9617594434,0.0,3.78894180059,13.8493305508,9.69596747262,0.0,9.69596747262
 08/07  12:00:00,31.6467073838,2.63141961793,11.6874566321,0.0,3.69398621738,13.6338449159,8.46174223031,0.0,8.46174223031
 08/07  13:00:00,32.440799361,2.79522282867,12.5960287965,0.0,3.78894180059,13.2606059349,7.53607329857,0.0,7.53607329857
 08/07  14:00:00,33.8256028969,3.02024163778,13.9029946773,0.0,3.78894180059,13.1134247809,6.61040436684,0.0,6.61040436684
 08/07  15:00:00,35.9741508891,3.14905650278,14.5577183511,0.0,4.71240779196,13.5549682428,7.53607329857,0.0,7.53607329857
 08/07  16:00:00,43.957847401,3.28349650713,14.9566214713,0.0,7.18559832057,18.5321311015,8.77029854088,0.0,8.77029854088
 08/07  17:00:00,50.0171781692,3.18190991411,15.1397825633,0.0,8.38069375907,23.3147919321,11.5473053361,0.0,11.5473053361
 08/07  18:00:00,52.3803728352,3.28335338855,15.3341636211,0.0,10.6415932552,23.1212625696,13.5529213548,0.0,13.5529213548
 08/07  19:00:00,49.9058588598,3.10588269639,14.0063983161,0.0,12.3080778603,20.4854999863,12.9358087337,0.0,12.9358087337
 08/07  20:00:00,52.268825999,2.73590095726,11.8224680876,0.0,12.456681583,19.8967753704,11.8558616467,0.0,11.8558616467
 08/07  21:00:00,43.9805592694,2.2922455133,9.44135782397,0.0,9.18739968257,17.702556249,9.69596747262,0.0,9.69596747262
 08/07  22:00:00,34.4730665448,1.83009200522,7.33133116909,0.0,5.91811778209,14.0365255879,8.46174223031,0.0,8.46174223031
 08/07  23:00:00,26.7388258569,1.46871301198,5.85497854582,0.0,3.54045821811,10.5176760807,4.75906650337,0.0,4.75906650337
 08/07  24:00:00,21.5589306277,1.17220321212,4.67484867224,0.0,2.55330491699,7.80157382632,1.51922524231,0.0,1.51922524231
 08/08  01:00:00,19.9079582716,0.963913356432,3.82089078777,0.0,2.55330491699,7.21284921042,0.901845634066,0.0,0.901845634066
 08/08  02:00:00,18.5997840739,0.767118893211,3.0038733612,0.0,2.55330491699,6.91848690247,0.439200496107,0.0,0.439200496107
 08/08  03:00:00,17.7930083424,0.635666623512,2.47573105339,0.0,2.55330491699,6.7713057485,0.439196619275,0.0,0.439196619275
 08/08  04:00:00,19.6463525698,0.589811104104,2.29843735247,0.0,3.82705111198,7.57405300124,0.901751926491,0.0,0.901751926491
 08/08  05:00:00,23.7285187998,0.673637781469,2.65099777648,0.0,6.02426329834,9.91545327661,4.44724173548,0.0,4.44724173548
 08/08  06:00:00,25.7484752267,0.898869604515,3.59163796698,0.0,6.51253267309,14.7454349813,14.7736002703,0.0,14.7736002703
 08/08  07:00:00,29.4625286027,1.04099416236,4.24443414977,0.0,6.01364874671,18.163451543,15.6982198807,0.0,15.6982198807
 08/08  08:00:00,28.4913993778,1.1961449903,4.0639046458,0.0,4.35151303671,18.8798367041,15.081690398,0.0,15.081690398
 08/08  09:00:00,25.1204282411,1.10402123901,3.60868910091,0.0,3.78894180059,16.6187760998,13.2321040964,0.0,13.2321040964
 08/08  10:00:00,22.1164209823,1.09645077087,3.52887901337,0.0,3.78894180059,13.7021493968,11.9990465634,0.0,11.9990465634
 08/08  11:00:00,22.2493327381,1.09752897307,3.51353141312,0.0,3.78894180059,13.8493305508,9.68706368907,0.0,9.68706368907
 08/08  12:00:00,22.1924620586,1.14937638276,3.7152545421,0.0,3.69398621738,13.6338449159,8.45400615608,0.0,8.45400615608
 08/08  13:00:00,22.2933435342,1.21772467348,4.02607112485,0.0,3.78894180059,13.2606059349,7.52921300633,0.0,7.52921300633
 08/08  14:00:00,21.9911185938,1.19199155676,3.89676045516,0.0,3.78894180059,13.1134247809,6.60441985659,0.0,6.60441985659
 08/08  15:00:00,23.6222729816,1.24560850632,4.10928844012,0.0,4.71240779196,13.5549682428,7.52921300633,0.0,7.52921300633
 08/08  16:00:00,31.933180183,1.41705071349,4.79840004693,0.0,7.18559832057,18.5321311015,8.76227053932,0.0,8.76227053932
 08/08  17:00:00,38.5937441291,1.38427269001,5.51398574731,0.0,8.38069375907,23.3147919321,11.5366499886,0.0,11.5366499886
 08/08  18:00:00,41.7228058593,1.58829700141,6.37165303235,0.0,10.6415932552,23.1212625696,13.5403684797,0.0,13.5403684797
 08/08  19:00:00,40.7288987038,1.57702615459,6.35829470187,0.0,12.3080778603,20.4854999863,12.9238397132,0.0,12.9238397132
 08/08  20:00:00,45.3602254929,1.51930347475,6.13046506405,0.0,12.456681583,19.8967753704,11.8449143718,0.0,11.8449143718
 08/08  21:00:00,39.4227001234,1.42417645623,5.751567735,0.0,9.18739968257,17.702556249,9.68706368907,0.0,9.68706368907
 08/08  22:00:00,31.3038286816,1.18865331729,4.8035319939,0.0,5.91811778209,14.0365255879,8.45400615608,0.0,8.45400615608
 08/08  23:00:00,24.3907733463,0.980473060825,3.99516598636,0.0,3.54045821811,10.5176760807,4.7548335571,0.0,4.7548335571
 08/08  24:00:00,19.6860233425,0.779586869647,3.19455772948,0.0,2.55330491699,7.80157382632,1.51805753299,0.0,1.51805753299
 08/09  01:00:00,18.5183767718,0.666128415218,2.72909422916,0.0,2.55330491699,7.21284921042,0.901283516307,0.0,0.901283516307
 08/09  02:00:00,17.826588768,0.588425738306,2.40937121019,0.0,2.55330491699,6.91848690247,0.439060864941,0.0,0.439060864941
 08/09  03:00:00,17.437251506,0.541194546691,2.21444629377,0.0,2.55330491699,6.7713057485,0.439057307092,0.0,0.439057307092
 08/09  04:00:00,19.5082363143,0.539939821464,2.21019237955,0.0,3.82705111198,7.57405300124,0.901197519328,0.0,0.901197519328
 08/09  05:00:00,23.5752888256,0.622145175116,2.5492604086,0.0,6.02426329834,9.91545327661,4.44356793309,0.0,4.44356793309
 08/09  06:00:00,25.5891734516,0.848960980102,3.48224481621,0.0,6.51253267309,14.7454349813,14.7609871468,0.0,14.7609871468
 08/09  07:00:00,29.0433531859,0.953761995277,3.91249090006,0.0,6.01364874671,18.163451543,15.6848166371,0.0,15.6848166371
 08/09  08:00:00,27.7568631845,1.05740088118,3.46811256167,0.0,4.35151303671,18.8798367041,15.0688233387,0.0,15.0688233387
 08/09  09:00:00,24.5919384391,1.00159630906,3.18262422885,0.0,3.78894180059,16.6187760998,13.2208454197,0.0,13.2208454197
 08/09  10:00:00,22.1102566554,1.08326048119,3.53590497615,0.0,3.78894180059,13.7021493968,11.9888601416,0.0,11.9888601416
 08/09  11:00:00,23.1752907618,1.24546534913,4.29155306074,0.0,3.78894180059,13.8493305508,9.67888774523,0.0,9.67888774523
 08/09  12:00:00,23.6923736786,1.40696718065,4.95757536418,0.0,3.69398621738,13.6338449159,8.44690246717,0.0,8.44690246717
 08/09  13:00:00,24.0763473819,1.51839136128,5.50840828472,0.0,3.78894180059,13.2606059349,7.52291350862,0.0,7.52291350862
 08/09  14:00:00,24.0144703712,1.54020528291,5.57189850647,0.0,3.78894180059,13.1134247809,6.59892455007,0.0,6.59892455007
 08/09  15:00:00,26.505875304,1.73279532288,6.50570394598,0.0,4.71240779196,13.5549682428,7.52291350862,0.0,7.52291350862
 08/09  16:00:00,35.968597371,2.07495534448,8.17591260393,0.0,7.18559832057,18.5321311015,8.75489878669,0.0,8.75489878669
 08/09  17:00:00,43.9379355609,2.25457323678,9.98787663234,0.0,8.38069375907,23.3147919321,11.5268656623,0.0,11.5268656623
 08/09  18:00:00,46.9241756057,2.44572401323,10.7155957669,0.0,10.6415932552,23.1212625696,13.5288417392,0.0,13.5288417392
 08/09  19:00:00,44.3671944002,2.21423626699,9.35938028586,0.0,12.3080778603,20.4854999863,12.9128491001,0.0,12.9128491001
 08/09  20:00:00,47.0562143903,1.84920544496,7.49655199123,0.0,12.456681583,19.8967753704,11.8348619818,0.0,11.8348619818
 08/09  21:00:00,39.9785998651,1.56366871887,6.16797521408,0.0,9.18739968257,17.702556249,9.67888774523,0.0,9.67888774523
 08/09  22:00:00,31.696652606,1.28918824384,5.09582099167,0.0,5.91811778209,14.0365255879,8.44690246717,0.0,8.44690246717
 08/09  23:00:00,24.5138844626,1.02435061187,4.07439955167,0.0,3.54045821811,10.5176760807,4.75094663298,0.0,4.75094663298
 08/09  24:00:00,19.3325387658,0.731359192488,2.88930082992,0.0,2.55330491699,7.80157382632,1.51698527806,0.0,1.51698527806
 08/10  01:00:00,17.8558306378,0.55481608216,2.17786042816,0.0,2.55330491699,7.21284921042,0.900769221133,0.0,0.900769221133
 08/10  02:00:00,17.0041401488,0.4442061352,1.73114219414,0.0,2.55330491699,6.91848690247,0.438933190771,0.0,0.438933190771
 08/10  03:00:00,16.6120890276,0.395717810961,1.53476055111,0.0,2.55330491699,6.7713057485,0.438929952422,0.0,0.438929952422
 08/10  04:00:00,18.675171085,0.392861168106,1.52420580366,0.0,3.82705111198,7.57405300124,0.900690947144,0.0,0.900690947144
 08/10  05:00:00,22.6548483142,0.458558891881,1.79240618048,0.0,6.02426329834,9.91545327661,4.44021716854,0.0,4.44021716854
 08/10  06:00:00,24.5715772709,0.662908522371,2.65070109334,0.0,6.51253267309,14.7454349813,14.7494992659,0.0,14.7494992659
 08/10  07:00:00,28.9005120832,0.919146970893,3.80426482173,0.0,6.01364874671,18.163451543,15.6726105419,0.0,15.6726105419
 08/10  08:00:00,28.5722267899,1.18567783408,4.15519921419,0.0,4.35151303671,18.8798367041,15.0571055425,0.0,15.0571055425
 08/10  09:00:00,25.875405874,1.2118407585,4.25584721437,0.0,3.78894180059,16.6187760998,13.2105923481,0.0,13.2105923481
 08/10  10:00:00,24.1807979974,1.42741605763,5.26229074169,0.0,3.78894180059,13.7021493968,11.9795835531,0.0,11.9795835531
 08/10  11:00:00,26.3208471736,1.75754840802,6.92502641368,0.0,3.78894180059,13.8493305508,9.67144206234,0.0,9.67144206234
 08/10  12:00:00,27.922488623,2.07660419757,8.51805329166,0.0,3.69398621738,13.6338449159,8.44043326728,0.0,8.44043326728
 08/10  13:00:00,28.1265824054,2.16460587273,8.91242879681,0.0,3.78894180059,13.2606059349,7.51717667098,0.0,7.51717667098
 08/10  14:00:00,28.4290242329,2.24832779252,9.27832985857,0.0,3.78894180059,13.1134247809,6.59392007469,0.0,6.59392007469
 08/10  15:00:00,30.7858842903,2.41234158988,10.1061666652,0.0,4.71240779196,13.5549682428,7.51717667098,0.0,7.51717667098
 08/10  16:00:00,40.1161414531,2.74238860448,11.6560234261,0.0,7.18559832057,18.5321311015,8.74818546604,0.0,8.74818546604
 08/10  17:00:00,46.5786363681,2.70806262375,12.1750880525,0.0,8.38069375907,23.3147919321,11.5179552549,0.0,11.5179552549
 08/10  18:00:00,48.8930336571,2.79241294653,12.337764885,0.0,10.6415932552,23.1212625696,13.5183445469,0.0,13.5183445469
 08/10  19:00:00,46.0434200828,2.5127281535,10.7371140819,0.0,12.3080778603,20.4854999863,12.9028401494,0.0,12.9028401494
 08/10  20:00:00,48.6163368979,2.13036771839,8.77551222543,0.0,12.456681583,19.8967753704,11.8257074537,0.0,11.8257074537
 08/10  21:00:00,41.4488646221,1.8331777761,7.36873091389,0.0,9.18739968257,17.702556249,9.67144206234,0.0,9.67144206234
 08/10  22:00:00,32.6225842797,1.47341704105,5.83752386817,0.0,5.91811778209,14.0365255879,8.44043326728,0.0,8.44043326728
 08/10  23:00:00,24.5337699738,1.05108918398,4.06754649073,0.0,3.54045821811,10.5176760807,4.74740688209,0.0,4.74740688209
 08/10  24:00:00,19.0512625008,0.694925920206,2.64445783718,0.0,2.55330491699,7.80157382632,1.51600879506,0.0,1.51600879506
 08/11  01:00:00,17.6317204302,0.522299624834,1.98626667789,0.0,2.55330491699,7.21284921042,0.90030289885,0.0,0.90030289885
 08/11  02:00:00,16.7690585307,0.40581643397,1.53445027728,0.0,2.55330491699,6.91848690247,0.438817511049,0.0,0.438817511049
 08/11  03:00:00,16.3429652616,0.348749688526,1.31260490757,0.0,2.55330491699,6.7713057485,0.438814592669,0.0,0.438814592669
 08/11  04:00:00,18.4206740514,0.347066132117,1.315503806,0.0,3.82705111198,7.57405300124,0.900232359112,0.0,0.900232359112
 08/11  05:00:00,22.0958863961,0.357542543859,1.33446061041,0.0,6.02426329834,9.91545327661,4.43719043499,0.0,4.43719043499
 08/11  06:00:00,23.7227267426,0.51893014621,1.94582894116,0.0,6.51253267309,14.7454349813,14.7391400323,0.0,14.7391400323
 08/11  07:00:00,28.2351690797,0.810962311956,3.24710647716,0.0,6.01364874671,18.163451543,15.6616052099,0.0,15.6616052099
 08/11  08:00:00,29.2881594277,1.30125251062,4.75555717543,0.0,4.35151303671,18.8798367041,15.0465404795,0.0,15.0465404795
 08/11  09:00:00,28.3544468747,1.60264486286,6.34408411065,0.0,3.78894180059,16.6187760998,13.2013479182,0.0,13.2013479182
 08/11  10:00:00,27.6599484108,1.95748271204,8.21137450076,0.0,3.78894180059,13.7021493968,11.971219545,0.0,11.971219545
 08/11  11:00:00,29.6788390918,2.24806453347,9.79250220642,0.0,3.78894180059,13.8493305508,9.66472884535,0.0,9.66472884535
 08/11  12:00:00,30.5460082192,2.44199001032,10.7761870751,0.0,3.69398621738,13.6338449159,8.43460047219,0.0,8.43460047219
 08/11  13:00:00,31.6206798881,2.64263877449,11.9284933777,0.0,3.78894180059,13.2606059349,7.51200419232,0.0,7.51200419232
 08/11  14:00:00,32.3858746873,2.78146319055,12.7020449149,0.0,3.78894180059,13.1134247809,6.58940791245,0.0,6.58940791245
 08/11  15:00:00,34.1001643966,2.89115540745,12.9416329539,0.0,4.71240779196,13.5549682428,7.51200419232,0.0,7.51200419232
 08/11  16:00:00,42.851503252,3.12535297942,14.00842085,0.0,7.18559832057,18.5321311015,8.74213256548,0.0,8.74213256548
 08/11  17:00:00,49.2104260454,3.0641254062,14.4508149474,0.0,8.38069375907,23.3147919321,11.5099214051,0.0,11.5099214051
 08/11  18:00:00,50.9880179782,3.08214607087,14.1430160818,0.0,10.6415932552,23.1212625696,13.5088800115,0.0,13.5088800115
 08/11  19:00:00,47.5782277712,2.74802642886,12.036623495,0.0,12.3080778603,20.4854999863,12.8938158249,0.0,12.8938158249
 08/11  20:00:00,49.6786389302,2.31119723653,9.65698473957,0.0,12.456681583,19.8967753704,11.8174534984,0.0,11.8174534984
 08/11  21:00:00,41.9579815579,1.93968044541,7.77134518037,0.0,9.18739968257,17.702556249,9.66472884535,0.0,9.66472884535
 08/11  22:00:00,32.7570722199,1.51886798895,5.92656086051,0.0,5.91811778209,14.0365255879,8.43460047219,0.0,8.43460047219
 08/11  23:00:00,24.9798398296,1.14471874479,4.4199867857,0.0,3.54045821811,10.5176760807,4.74421535271,0.0,4.74421535271
 08/11  24:00:00,19.5308048951,0.793435477493,3.02549067424,0.0,2.55330491699,7.80157382632,1.51512837316,0.0,1.51512837316
 08/12  01:00:00,17.6560223817,0.534681923267,1.99818633098,0.0,2.55330491699,7.21284921042,0.899884685522,0.0,0.899884685522
 08/12  02:00:00,16.6079637893,0.381426787686,1.39774518211,0.0,2.55330491699,6.91848690247,0.43871385967,0.0,0.43871385967
 08/12  03:00:00,16.1742664866,0.321669086615,1.1709867345,0.0,2.55330491699,6.7713057485,0.438711261683,0.0,0.438711261683
 08/12  04:00:00,18.151970088,0.300314824941,1.09355114981,0.0,3.82705111198,7.57405300124,0.899821890176,0.0,0.899821890176
 08/12  05:00:00,21.9831750307,0.339343686234,1.23994810257,0.0,6.02426329834,9.91545327661,4.43448862965,0.0,4.43448862965
 08/12  06:00:00,23.6335859785,0.501285742204,1.87433258104,0.0,6.51253267309,14.7454349813,14.7299125163,0.0,14.7299125163
 08/12  07:00:00,27.7997070919,0.762890865639,3.05324529814,0.0,6.01364874671,17.9699221805,15.6518039003,0.0,15.6518039003
 08/12  08:00:00,26.5989044256,0.914191672177,3.89977658048,0.0,3.66783283761,18.1171033345,15.0371312785,0.0,15.0371312785
 08/12  09:00:00,25.1528323298,1.13723993014,5.05428806718,0.0,3.10526160149,15.8560427302,13.1931148675,0.0,13.1931148675
 08/12  10:00:00,25.1712370622,1.61765536671,7.50890406609,0.0,3.10526160149,12.9394160272,11.9637705944,0.0,11.9637705944
