Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/12  11:00:00,27.7242665275,1.99078752282,9.5416202215,0.0,3.10526160149,13.0865971812,9.65875008233,0.0,9.65875008233
 08/12  12:00:00,29.3051899344,2.2629901396,10.9975221657,0.0,3.10526160149,12.9394160272,8.42940580924,0.0,8.42940580924
 08/12  13:00:00,30.3905156302,2.50193369021,12.2854477728,0.0,3.10526160149,12.4978725653,7.50739760442,0.0,7.50739760442
 08/12  14:00:00,31.5141049046,2.69398764561,13.3641642458,0.0,3.10526160149,12.3506914113,6.5853893996,0.0,6.5853893996
 08/12  15:00:00,33.8633547044,2.86742297174,14.1749692662,0.0,4.02872759285,12.7922348732,7.50739760442,0.0,7.50739760442
 08/12  16:00:00,42.2531297285,3.07267285665,14.909141018,0.0,6.50191812146,17.7693977319,8.73674187751,0.0,8.73674187751
 08/12  17:00:00,49.3772039473,3.13249644622,14.7427511717,0.0,8.38069375907,23.1212625696,11.502766492,0.0,11.502766492
 08/12  18:00:00,51.3455130847,3.15760681657,14.4250504426,0.0,10.6415932552,23.1212625696,13.5004509357,0.0,13.5004509357
 08/12  19:00:00,49.1193173775,2.84582824233,12.5870779545,0.0,12.3080778603,20.4854999863,12.8857787992,0.0,12.8857787992
 08/12  20:00:00,50.6969313397,2.46758189194,10.5188924936,0.0,12.456681583,19.8967753704,11.8101025602,0.0,11.8101025602
 08/12  21:00:00,43.4864350242,2.17398056229,9.06549852979,0.0,9.18739968257,17.702556249,9.65875008233,0.0,9.65875008233
 08/12  22:00:00,34.5036815465,1.79585187942,7.39618629659,0.0,5.91811778209,14.0365255879,8.42940580924,0.0,8.42940580924
 08/12  23:00:00,26.3428259456,1.37390157965,5.55379006684,0.0,3.54045821811,10.5176760807,4.74137298996,0.0,4.74137298996
 08/12  24:00:00,20.712258969,1.00516685655,3.99521336906,0.0,2.55330491699,7.80157382632,1.51434427309,0.0,1.51434427309
 08/13  01:00:00,19.1797885995,0.818677012687,3.23795745939,0.0,2.55330491699,7.21284921042,0.899514702938,0.0,0.899514702938
 08/13  02:00:00,18.3011944294,0.7007638717,2.7716387382,0.0,2.55330491699,6.91848690247,0.43862226696,0.0,0.43862226696
 08/13  03:00:00,17.5274742153,0.577954470199,2.26790907957,0.0,2.55330491699,6.7713057485,0.438619989742,0.0,0.438619989742
 08/13  04:00:00,19.1297533354,0.486669993874,1.88497922827,0.0,3.82705111198,7.57405300124,0.899459661017,0.0,0.899459661017
 08/13  05:00:00,22.9638551554,0.524357806385,2.03561410718,0.0,6.02426329834,9.91545327661,4.43211255349,0.0,4.43211255349
 08/13  06:00:00,25.0537786865,0.762988979703,3.03282205156,0.0,6.51253267309,14.7454349813,14.7218194534,0.0,14.7218194534
 08/13  07:00:00,29.6417771825,1.09213033644,4.5660759179,0.0,6.01364874671,17.9699221805,15.6432095157,0.0,15.6432095157
 08/13  08:00:00,28.4668064239,1.24110332915,5.44076692176,0.0,3.66783283761,18.1171033345,15.028880726,0.0,15.028880726
 08/13  09:00:00,27.3883010182,1.50906967728,6.91792700847,0.0,3.10526160149,15.8560427302,13.1858956341,0.0,13.1858956341
 08/13  10:00:00,25.7910826273,1.71725074777,8.02915425016,0.0,3.10526160149,12.9394160272,11.9572389071,0.0,11.9572389071
 08/13  11:00:00,27.5752061237,1.9938544781,9.38949286244,0.0,3.10526160149,13.0865971812,9.65350754382,0.0,9.65350754382
 08/13  12:00:00,28.3578363461,2.14866910316,10.1644896138,0.0,3.10526160149,12.9394160272,8.42485081677,0.0,8.42485081677
 08/13  13:00:00,28.5679808939,2.26354821051,10.7012985162,0.0,3.10526160149,12.4978725653,7.50335827147,0.0,7.50335827147
 08/13  14:00:00,28.6622219351,2.30669732394,10.899571598,0.0,3.10526160149,12.3506914113,6.58186572618,0.0,6.58186572618
 08/13  15:00:00,30.0559140901,2.32683512456,10.9081164991,0.0,4.02872759285,12.7922348732,7.50335827147,0.0,7.50335827147
 08/13  16:00:00,37.5488499383,2.38544220876,10.8920918757,0.0,6.50191812146,17.7693977319,8.73201499853,0.0,8.73201499853
 08/13  17:00:00,45.5345044838,2.56900186903,11.4635462854,0.0,8.38069375907,23.1212625696,11.4964926344,0.0,11.4964926344
 08/13  18:00:00,47.3147687116,2.52504124678,11.0268716392,0.0,10.6415932552,23.1212625696,13.4930598159,0.0,13.4930598159
 08/13  19:00:00,46.0513386175,2.34903244653,10.0158949903,0.0,12.3080778603,20.4854999863,12.8787314524,0.0,12.8787314524
 08/13  20:00:00,49.7668316155,2.28180291641,9.77457174494,0.0,12.456681583,19.8967753704,11.8036568162,0.0,11.8036568162
 08/13  21:00:00,43.6051652211,2.14574251854,9.21246677041,0.0,9.18739968257,17.702556249,9.65350754382,0.0,9.65350754382
 08/13  22:00:00,35.0294764905,1.84377783815,7.87405528189,0.0,5.91811778209,14.0365255879,8.42485081677,0.0,8.42485081677
 08/13  23:00:00,27.4933490004,1.53389993832,6.54431476302,0.0,3.54045821811,10.5176760807,4.73888063559,0.0,4.73888063559
 08/13  24:00:00,21.6296264779,1.1483825761,4.76936515843,0.0,2.55330491699,7.80157382632,1.51365672706,0.0,1.51365672706
 08/14  01:00:00,20.0200323599,0.960709178939,3.93616905347,0.0,2.55330491699,7.21284921042,0.899193058571,0.0,0.899193058571
 08/14  02:00:00,19.5651733587,0.919664166025,3.81671737319,0.0,2.55330491699,6.91848690247,0.438542759668,0.0,0.438542759668
 08/14  03:00:00,19.2002442034,0.872923716414,3.6457098215,0.0,2.55330491699,6.7713057485,0.438540803552,0.0,0.438540803552
 08/14  04:00:00,21.1692101681,0.851429130792,3.55967692408,0.0,3.82705111198,7.57405300124,0.899145778016,0.0,0.899145778016
 08/14  05:00:00,25.2742591378,0.938842532131,3.93153336383,0.0,6.02426329834,9.91545327661,4.43006291106,0.0,4.43006291106
 08/14  06:00:00,27.2513719714,1.1533000323,4.84010428385,0.0,6.51253267309,14.7454349813,14.714863243,0.0,14.714863243
 08/14  07:00:00,30.9734912221,1.29821356467,5.49817736691,0.0,6.01364874671,18.163451543,15.6358246012,0.0,15.6358246012
 08/14  08:00:00,30.4622476399,1.51813269029,5.71276520792,0.0,4.35151303671,18.8798367041,15.0217912651,0.0,15.0217912651
 08/14  09:00:00,28.1187464529,1.61226746337,6.09876108842,0.0,3.78894180059,16.6187760998,13.1796923561,0.0,13.1796923561
 08/14  10:00:00,26.3301479185,1.81311754362,7.02593917683,0.0,3.78894180059,13.7021493968,11.9516264174,0.0,11.9516264174
 08/14  11:00:00,27.9431175626,2.05487186438,8.24997334632,0.0,3.78894180059,13.8493305508,9.64900278237,0.0,9.64900278237
 08/14  12:00:00,28.9824258753,2.27952498002,9.37506976154,0.0,3.69398621738,13.6338449159,8.4209368437,0.0,8.4209368437
 08/14  13:00:00,29.6600972383,2.43780284623,10.1727466562,0.0,3.78894180059,13.2606059349,7.49988738969,0.0,7.49988738969
 08/14  14:00:00,30.4957663022,2.5989371927,10.9944625277,0.0,3.78894180059,13.1134247809,6.57883793569,0.0,6.57883793569
 08/14  15:00:00,33.231978163,2.81845374724,12.1461483806,0.0,4.71240779196,13.5549682428,7.49988738969,0.0,7.49988738969
 08/14  16:00:00,43.0638669925,3.21020900626,14.1359285637,0.0,7.18559832057,18.5321311015,8.72795332836,0.0,8.72795332836
 08/14  17:00:00,49.4513444182,3.16027155792,14.5955871685,0.0,8.38069375907,23.3147919321,11.4911016904,0.0,11.4911016904
 08/14  18:00:00,52.5776574088,3.35900850845,15.4557930748,0.0,10.6415932552,23.1212625696,13.4867088407,0.0,13.4867088407
 08/14  19:00:00,51.5943738466,3.22157518067,14.6863874852,0.0,12.3080778603,20.4854999863,12.8726758714,0.0,12.8726758714
 08/14  20:00:00,54.8096242352,3.0825599289,14.0166073522,0.0,12.456681583,19.8967753704,11.798118175,0.0,11.798118175
 08/14  21:00:00,48.2352205869,2.88737816,13.1008864948,0.0,9.18739968257,17.702556249,9.64900278237,0.0,9.64900278237
 08/14  22:00:00,39.0105761706,2.49737087517,11.201561925,0.0,5.91811778209,14.0365255879,8.4209368437,0.0,8.4209368437
 08/14  23:00:00,30.7021402668,2.07779780779,9.20920815996,0.0,3.54045821811,10.5176760807,4.73673902768,0.0,4.73673902768
 08/14  24:00:00,24.7454520606,1.67957748425,7.35399583299,0.0,2.55330491699,7.80157382632,1.51306593867,0.0,1.51306593867
 08/15  01:00:00,22.9952659171,1.46944046936,6.40267132033,0.0,2.55330491699,7.21284921042,0.898919845556,0.0,0.898919845556
 08/15  02:00:00,22.5788191867,1.42938718177,6.32064018545,0.0,2.55330491699,6.91848690247,0.438475360962,0.0,0.438475360962
 08/15  03:00:00,22.3425262626,1.40064954419,6.26026605293,0.0,2.55330491699,6.7713057485,0.438473726234,0.0,0.438473726234
 08/15  04:00:00,24.4909574476,1.40594229865,6.32691103574,0.0,3.82705111198,7.57405300124,0.898880333225,0.0,0.898880333225
 08/15  05:00:00,28.8887719955,1.53643063702,6.94845811658,0.0,6.02426329834,9.91545327661,4.42834031021,0.0,4.42834031021
 08/15  06:00:00,31.1013239994,1.781592242,8.06176410215,0.0,6.51253267309,14.7454349813,14.7090459479,0.0,14.7090459479
 08/15  07:00:00,35.0191092015,1.94961837239,8.89239053858,0.0,6.01364874671,18.163451543,15.6296513439,0.0,15.6296513439
 08/15  08:00:00,35.0943870377,2.23355649206,9.62948080402,0.0,4.35151303671,18.8798367041,15.0158649955,0.0,15.0158649955
 08/15  09:00:00,32.3386676201,2.26181842989,9.66913128901,0.0,3.78894180059,16.6187760998,13.1745068703,0.0,13.1745068703
 08/15  10:00:00,31.0271074919,2.51689252231,11.0191237716,0.0,3.78894180059,13.7021493968,11.9469347874,0.0,11.9469347874
 08/15  11:00:00,32.2983562049,2.7064090622,11.9536747908,0.0,3.78894180059,13.8493305508,9.645237132,0.0,9.645237132
 08/15  12:00:00,31.5310829054,2.64705563615,11.5561961355,0.0,3.69398621738,13.6338449159,8.41766504911,0.0,8.41766504911
 08/15  13:00:00,30.5783548258,2.56624783126,10.9625592587,0.0,3.78894180059,13.2606059349,7.49698598695,0.0,7.49698598695
 08/15  14:00:00,31.6564521947,2.78562675686,11.968458856,0.0,3.78894180059,13.1134247809,6.57630692479,0.0,6.57630692479
 08/15  15:00:00,36.9794192323,3.32965787716,15.38238532,0.0,4.71240779196,13.5549682428,7.49698598695,0.0,7.49698598695
 08/15  16:00:00,48.3495143689,3.86741920003,18.7643657463,0.0,7.18559832057,18.5321311015,8.72455806984,0.0,8.72455806984
 08/15  17:00:00,56.8443877148,4.10557174456,21.0433302785,0.0,8.38069375907,23.3147919321,11.4865952563,0.0,11.4865952563
 08/15  18:00:00,60.2394528475,4.32961851773,22.1469785042,0.0,10.6415932552,23.1212625696,13.481399891,0.0,13.481399891
 08/15  19:00:00,57.9009543396,4.06690491981,20.1476382391,0.0,12.3080778603,20.4854999863,12.8676138496,0.0,12.8676138496
 08/15  20:00:00,58.5898769009,3.63115570944,17.2482642374,0.0,12.456681583,19.8967753704,11.793488277,0.0,11.793488277
 08/15  21:00:00,50.0639983857,3.19507365193,14.6219688017,0.0,9.18739968257,17.702556249,9.645237132,0.0,9.645237132
 08/15  22:00:00,40.3308149276,2.728392634,12.2907789231,0.0,5.91811778209,14.0365255879,8.41766504911,0.0,8.41766504911
 08/15  23:00:00,32.0072796504,2.2988637157,10.2932816356,0.0,3.54045821811,10.5176760807,4.73494880046,0.0,4.73494880046
 08/15  24:00:00,26.8335334257,2.01421782479,9.10743685758,0.0,2.55330491699,7.80157382632,1.51257208289,0.0,1.51257208289
 08/16  01:00:00,25.5706544065,1.87570420784,8.57179607118,0.0,2.55330491699,7.21284921042,0.898695142666,0.0,0.898695142666
 08/16  02:00:00,24.5115480445,1.7377690391,7.94498718597,0.0,2.55330491699,6.91848690247,0.438420090418,0.0,0.438420090418
 08/16  03:00:00,23.8999650594,1.65351132074,7.56484307315,0.0,2.55330491699,6.7713057485,0.438418777318,0.0,0.438418777318
 08/16  04:00:00,26.150084199,1.67488012897,7.71709995675,0.0,3.82705111198,7.57405300124,0.898663404343,0.0,0.898663404343
 08/16  05:00:00,31.2490122994,1.77668338585,8.17561233835,0.0,6.02426329834,9.91545327661,4.42694526196,0.0,4.42694526196
 08/16  06:00:00,33.1542453782,2.10537225383,9.79090546918,0.0,6.51253267309,14.7454349813,14.7043692937,0.0,14.7043692937
 08/16  07:00:00,37.2731671895,2.29994192973,10.7961249692,0.0,6.01364874671,18.163451543,15.624691572,0.0,15.624691572
 08/16  08:00:00,37.7089873841,2.61295537118,11.8646822712,0.0,4.35151303671,18.8798367041,15.0111036721,0.0,15.0111036721
 08/16  09:00:00,36.6281909306,2.85657803072,13.3638949988,0.0,3.78894180059,16.6187760998,13.1703407125,0.0,13.1703407125
 08/16  10:00:00,33.8110801382,2.8754415977,13.4445473424,0.0,3.78894180059,13.7021493968,11.9431654065,0.0,11.9431654065
 08/16  11:00:00,30.525926165,2.45256800913,10.435085804,0.0,3.78894180059,13.8493305508,9.64221170788,0.0,9.64221170788
 08/16  12:00:00,29.0851941806,2.34988167227,9.40748137458,0.0,3.69398621738,13.6338449159,8.41503640193,0.0,8.41503640193
 08/16  13:00:00,31.9989425574,2.81938685039,12.1300079711,0.0,3.78894180059,13.2606059349,7.49465492247,0.0,7.49465492247
 08/16  14:00:00,32.9945724263,2.94730241604,13.1449034284,0.0,3.78894180059,13.1134247809,6.574273443,0.0,6.574273443
 08/16  15:00:00,34.3500567868,2.96471359527,13.1179671563,0.0,4.71240779196,13.5549682428,7.49465492247,0.0,7.49465492247
 08/16  16:00:00,43.1241310438,3.19168843696,14.2147131843,0.0,7.18559832057,18.5321311015,8.72183022842,0.0,8.72183022842
 08/16  17:00:00,49.6463782456,3.15261169092,14.7982808629,0.0,8.38069375907,23.3147919321,11.4829746668,0.0,11.4829746668
 08/16  18:00:00,51.8359651929,3.22334722067,14.8497621467,0.0,10.6415932552,23.1212625696,13.477134539,0.0,13.477134539
 08/16  19:00:00,49.9359342658,2.97320576149,13.2763173236,0.0,12.3080778603,20.4854999863,12.863546886,0.0,12.863546886
 08/16  20:00:00,52.1527360876,2.69207488571,11.7502042478,0.0,12.456681583,19.8967753704,11.7897684933,0.0,11.7897684933
 08/16  21:00:00,45.5245600791,2.48475337502,10.7928507719,0.0,9.18739968257,17.702556249,9.64221170788,0.0,9.64221170788
 08/16  22:00:00,36.7150905015,2.14624153033,9.25720560071,0.0,5.91811778209,14.0365255879,8.41503640193,0.0,8.41503640193
 08/16  23:00:00,28.6876076054,1.76135385566,7.51111945068,0.0,3.54045821811,10.5176760807,4.73351048408,0.0,4.73351048408
 08/16  24:00:00,22.8958213653,1.37860037738,5.80534224452,0.0,2.55330491699,7.80157382632,1.51217530595,0.0,1.51217530595
 08/17  01:00:00,21.6440583474,1.24280231022,5.27810190977,0.0,2.55330491699,7.21284921042,0.898519014287,0.0,0.898519014287
 08/17  02:00:00,20.7715110982,1.12912155712,4.81359772158,0.0,2.55330491699,6.91848690247,0.438376964018,0.0,0.438376964018
 08/17  03:00:00,19.3975959956,0.910970667669,3.80501466243,0.0,2.55330491699,6.7713057485,0.438375972744,0.0,0.438375972744
 08/17  04:00:00,20.4408307292,0.726503201541,2.95622341439,0.0,3.82705111198,7.57405300124,0.898495054691,0.0,0.898495054691
 08/17  05:00:00,24.7581269607,0.692008510692,2.76940187478,0.0,6.02426329834,9.91545327661,4.42587818034,0.0,4.42587818034
 08/17  06:00:00,25.5650846879,0.867900210709,3.43921682195,0.0,6.51253267309,14.7454349813,14.7008346683,0.0,14.7008346683
 08/17  07:00:00,29.7012979547,1.09780340847,4.42639425571,0.0,6.01364874671,18.163451543,15.6209467542,0.0,15.6209467542
 08/17  08:00:00,29.8520442064,1.42348536687,5.19720909783,0.0,4.35151303671,18.8798367041,15.007508705,0.0,15.007508705
 08/17  09:00:00,27.8802935514,1.56723234752,5.90534330269,0.0,3.78894180059,16.6187760998,13.1671951164,0.0,13.1671951164
 08/17  10:00:00,26.519056455,1.82526555805,7.20269969886,0.0,3.78894180059,13.7021493968,11.940319391,0.0,11.940319391
 08/17  11:00:00,27.804094561,2.02475963678,8.14106257231,0.0,3.78894180059,13.8493305508,9.63992740597,0.0,9.63992740597
 08/17  12:00:00,28.7389051184,2.22604029401,9.18503369064,0.0,3.69398621738,13.6338449159,8.4130516806,0.0,8.4130516806
 08/17  13:00:00,29.6009353263,2.40328597288,10.1481016175,0.0,3.78894180059,13.2606059349,7.49289488657,0.0,7.49289488657
 08/17  14:00:00,30.0025031797,2.49236780943,10.6077687885,0.0,3.78894180059,13.1134247809,6.57273809254,0.0,6.57273809254
 08/17  15:00:00,31.7765048493,2.559467356,10.9496614581,0.0,4.71240779196,13.5549682428,7.49289488657,0.0,7.49289488657
 08/17  16:00:00,39.5513491521,2.6519162384,11.1817034911,0.0,7.18559832057,18.5321311015,8.71977061194,0.0,8.71977061194
 08/17  17:00:00,45.7412645457,2.57077348083,11.4750053731,0.0,8.38069375907,23.3147919321,11.480240994,0.0,11.480240994
 08/17  18:00:00,48.2815304648,2.67422662216,11.8444480171,0.0,10.6415932552,23.1212625696,13.4739140478,0.0,13.4739140478
 08/17  19:00:00,46.2592777329,2.38925508283,10.1836114694,0.0,12.3080778603,20.4854999863,12.8604761851,0.0,12.8604761851
 08/17  20:00:00,47.8661091856,2.01379380103,8.14185843041,0.0,12.456681583,19.8967753704,11.7869599254,0.0,11.7869599254
 08/17  21:00:00,40.8260703292,1.73726727408,6.84184712301,0.0,9.18739968257,17.702556249,9.63992740597,0.0,9.63992740597
 08/17  22:00:00,32.1588227722,1.39805886189,5.44912053982,0.0,5.91811778209,14.0365255879,8.4130516806,0.0,8.4130516806
 08/17  23:00:00,24.5030569539,1.04715436573,4.0407682891,0.0,3.54045821811,10.5176760807,4.73242450448,0.0,4.73242450448
 08/17  24:00:00,19.1520693711,0.714799277465,2.72539135027,0.0,2.55330491699,7.80157382632,1.51187572537,0.0,1.51187572537
 08/18  01:00:00,17.5355960995,0.506245480187,1.90619649184,0.0,2.55330491699,7.21284921042,0.89839151041,0.0,0.89839151041
 08/18  02:00:00,16.685775825,0.393925804704,1.4630582008,0.0,2.55330491699,6.91848690247,0.438345994145,0.0,0.438345994145
 08/18  03:00:00,16.1497235091,0.316258166497,1.15185467713,0.0,2.55330491699,6.7713057485,0.438345324848,0.0,0.438345324848
 08/18  04:00:00,17.9962305029,0.270475466251,0.967650923381,0.0,3.82705111198,7.57405300124,0.8983753332,0.0,0.8983753332
 08/18  05:00:00,22.6360087788,0.293557481883,1.04573472171,0.0,6.02426329834,9.91545327661,4.42513938226,0.0,4.42513938226
 08/18  06:00:00,23.2063123674,0.420468091533,1.52787662064,0.0,6.51253267309,14.7454349813,14.6984431211,0.0,14.6984431211
 08/18  07:00:00,26.8329980369,0.556709409631,2.09918833673,0.0,6.01364874671,18.163451543,15.6184179997,0.0,15.6184179997
 08/18  08:00:00,26.3811649865,0.828237826618,2.32157741821,0.0,4.35151303671,18.8798367041,15.0050811588,0.0,15.0050811588
 08/18  09:00:00,24.0425421449,0.904622014419,2.73020222932,0.0,3.78894180059,16.6187760998,13.1650710136,0.0,13.1650710136
 08/18  10:00:00,21.8709904383,1.02640261654,3.35349662372,0.0,3.78894180059,13.7021493968,11.9383975837,0.0,11.9383975837
 08/18  11:00:00,22.3941557313,1.0954645212,3.66041885816,0.0,3.78894180059,13.8493305508,9.63838490273,0.0,9.63838490273
 08/18  12:00:00,23.3651571447,1.33516883712,4.70215717382,0.0,3.69398621738,13.6338449159,8.41171147286,0.0,8.41171147286
 08/18  13:00:00,25.0998776921,1.65831514575,6.39201481044,0.0,3.78894180059,13.2606059349,7.49170640046,0.0,7.49170640046
 08/18  14:00:00,26.8738453502,1.95831455254,8.01316421583,0.0,3.78894180059,13.1134247809,6.57170132806,0.0,6.57170132806
 08/18  15:00:00,28.7859613721,2.04623412441,8.47235121251,0.0,4.71240779196,13.5549682428,7.49170640046,0.0,7.49170640046
 08/18  16:00:00,37.3503280973,2.25983321959,9.37276545521,0.0,7.18559832057,18.5321311015,8.71837983033,0.0,8.71837983033
 08/18  17:00:00,43.4611178477,2.15376629766,9.61186585823,0.0,8.38069375907,23.3147919321,11.4783950475,0.0,11.4783950475
 08/18  18:00:00,45.83959621,2.23747494575,9.83926543863,0.0,10.6415932552,23.1212625696,13.4717393711,0.0,13.4717393711
 08/18  19:00:00,44.2236736713,2.00533970914,8.53192278147,0.0,12.3080778603,20.4854999863,12.8584026561,0.0,12.8584026561
 08/18  20:00:00,46.2481801682,1.6910092269,6.84671398717,0.0,12.456681583,19.8967753704,11.785063405,0.0,11.785063405
 08/18  21:00:00,39.1655994445,1.40890067131,5.50974284102,0.0,9.18739968257,17.702556249,9.63838490273,0.0,9.63838490273
 08/18  22:00:00,30.3906079748,1.05324587262,4.02571873173,0.0,5.91811778209,14.0365255879,8.41171147286,0.0,8.41171147286
 08/18  23:00:00,22.9396921408,0.736696076479,2.78786176518,0.0,3.54045821811,10.5176760807,4.73169118326,0.0,4.73169118326
 08/18  24:00:00,17.9838267828,0.47759890579,1.79434913366,0.0,2.55330491699,7.80157382632,1.51167342987,0.0,1.51167342987
 08/19  01:00:00,16.8221483992,0.361130296141,1.33786397562,0.0,2.55330491699,7.21284921042,0.898312666611,0.0,0.898312666611
 08/19  02:00:00,16.1243464336,0.2796748353,1.01587977884,0.0,2.55330491699,6.91848690247,0.438327189579,0.0,0.438327189579
 08/19  03:00:00,15.7274236015,0.227755189584,0.818057746405,0.0,2.55330491699,6.7713057485,0.438326842369,0.0,0.438326842369
 08/19  04:00:00,17.6800790723,0.20201950303,0.719955455987,0.0,3.82705111198,7.57405300124,0.898304274391,0.0,0.898304274391
 08/19  05:00:00,22.3011842796,0.220809809531,0.783657894877,0.0,6.02426329834,9.91545327661,4.42472908739,0.0,4.42472908739
 08/19  06:00:00,22.8605918051,0.350579632975,1.25204451691,0.0,6.51253267309,14.7454349813,14.6971953634,0.0,14.6971953634
 08/19  07:00:00,26.3799156794,0.509871402447,1.88647334881,0.0,6.01364874671,17.9699221805,15.6171060573,0.0,15.6171060573
 08/19  08:00:00,24.5373344819,0.563829576499,2.18856873245,0.0,3.66783283761,18.1171033345,15.0038217523,0.0,15.0038217523
 08/19  09:00:00,22.4062488594,0.683728875726,2.76121565125,0.0,3.10526160149,15.8560427302,13.1639690331,0.0,13.1639690331
 08/19  10:00:00,20.862387105,0.922767728358,3.89494174725,0.0,3.10526160149,12.9394160272,11.9374005537,0.0,11.9374005537
 08/19  11:00:00,22.6544363793,1.20696888023,5.2556087159,0.0,3.10526160149,13.0865971812,9.63758465496,0.0,9.63758465496
 08/19  12:00:00,23.1307814054,1.33274366171,5.75336011457,0.0,3.10526160149,12.9394160272,8.41101617562,0.0,8.41101617562
 08/19  13:00:00,23.489103498,1.48180964892,6.40415968195,0.0,3.10526160149,12.4978725653,7.49108981612,0.0,7.49108981612
 08/19  14:00:00,24.2718469322,1.63991093529,7.17598298375,0.0,3.10526160149,12.3506914113,6.57116345661,0.0,6.57116345661
 08/19  15:00:00,26.2297545144,1.75047013407,7.65832191379,0.0,4.02872759285,12.7922348732,7.49108981612,0.0,7.49108981612
 08/19  16:00:00,34.8809236148,1.96530608711,8.6443016738,0.0,6.50191812146,17.7693977319,8.71765829546,0.0,8.71765829546
 08/19  17:00:00,43.6592498244,2.25591504077,9.90137845426,0.0,8.38069375907,23.1212625696,11.477437374,0.0,11.477437374
 08/19  18:00:00,46.4495743137,2.38738928622,10.2993292019,0.0,10.6415932552,23.1212625696,13.4706111529,0.0,13.4706111529
 08/19  19:00:00,45.5170838359,2.13130069374,8.8065386282,0.0,12.3080778603,20.4854999863,12.8573269132,0.0,12.8573269132
 08/19  20:00:00,46.4280757428,1.77173892233,6.94587986639,0.0,12.456681583,19.8967753704,11.7840794938,0.0,11.7840794938
 08/19  21:00:00,38.8169808801,1.39211578895,5.17790915902,0.0,9.18739968257,17.702556249,9.63758465496,0.0,9.63758465496
 08/19  22:00:00,29.9410179329,1.0005429353,3.62883162714,0.0,5.91811778209,14.0365255879,8.41101617562,0.0,8.41101617562
 08/19  23:00:00,22.3645447621,0.644121074443,2.30528938856,0.0,3.54045821811,10.5176760807,4.73131073761,0.0,4.73131073761
 08/19  24:00:00,17.3918236991,0.372366628542,1.30757832722,0.0,2.55330491699,7.80157382632,1.51156847934,0.0,1.51156847934
 08/20  01:00:00,16.4027446615,0.28503364854,0.99455688551,0.0,2.55330491699,7.21284921042,0.898282504055,0.0,0.898282504055
 08/20  02:00:00,15.7827893196,0.214950849273,0.739046650829,0.0,2.55330491699,6.91848690247,0.438320555497,0.0,0.438320555497
 08/20  03:00:00,15.2789485659,0.138020060523,0.459317839914,0.0,2.55330491699,6.7713057485,0.438320530438,0.0,0.438320530438
 08/20  04:00:00,17.2337649926,0.110780747528,0.364880131817,0.0,3.82705111198,7.57405300124,0.898281898376,0.0,0.898281898376
 08/20  05:00:00,21.8664136532,0.131940553681,0.437756524316,0.0,6.02426329834,9.91545327661,4.42464741815,0.0,4.42464741815
 08/20  06:00:00,22.2966617608,0.238595175981,0.800098929538,0.0,6.51253267309,14.7454349813,14.6970917676,0.0,14.6970917676
 08/20  07:00:00,25.8824999435,0.416389748219,1.48253926718,0.0,6.01364874671,17.9699221805,15.6170113156,0.0,15.6170113156
 08/20  08:00:00,24.4009996707,0.536441747962,2.07962174983,0.0,3.66783283761,18.1171033345,15.0037308585,0.0,15.0037308585
 08/20  09:00:00,22.7469079031,0.733862016988,3.05174155367,0.0,3.10526160149,15.8560427302,13.1638895012,0.0,13.1638895012
 08/20  10:00:00,21.5548094915,1.0230831183,4.48704874381,0.0,3.10526160149,12.9394160272,11.9373285963,0.0,11.9373285963
 08/20  11:00:00,23.5183389078,1.32676733297,5.9997127916,0.0,3.10526160149,13.0865971812,9.63752689966,0.0,9.63752689966
 08/20  12:00:00,24.8770456229,1.58201494565,7.25035304808,0.0,3.10526160149,12.9394160272,8.41096599478,0.0,8.41096599478
 08/20  13:00:00,25.543875267,1.7669764293,8.17376467055,0.0,3.10526160149,12.4978725653,7.49104531613,0.0,7.49104531613
 08/20  14:00:00,26.3953754505,1.93951327557,8.9999091618,0.0,3.10526160149,12.3506914113,6.57112463747,0.0,6.57112463747
 08/20  15:00:00,28.8602757751,2.13518760318,9.90412570539,0.0,4.02872759285,12.7922348732,7.49104531613,0.0,7.49104531613
 08/20  16:00:00,37.7677960726,2.39199361845,11.1044866003,0.0,6.50191812146,17.7693977319,8.717606221,0.0,8.717606221
 08/20  17:00:00,46.3568914672,2.66308970351,12.1918454343,0.0,8.38069375907,23.1212625696,11.477368257,0.0,11.477368257
 08/20  18:00:00,49.0008971509,2.76582284886,12.4722184764,0.0,10.6415932552,23.1212625696,13.4705297274,0.0,13.4705297274
 08/20  19:00:00,47.975201604,2.50782785764,10.8881292323,0.0,12.3080778603,20.4854999863,12.8572492749,0.0,12.8572492749
 08/20  20:00:00,49.1618678567,2.21175090542,9.23965999711,0.0,12.456681583,19.8967753704,11.7840084832,0.0,11.7840084832
 08/20  21:00:00,42.1945486895,1.95505628039,7.99253647701,0.0,9.18739968257,17.702556249,9.63752689966,0.0,9.63752689966
 08/20  22:00:00,33.6405189716,1.64045821589,6.68841738524,0.0,5.91811778209,14.0365255879,8.41096599478,0.0,8.41096599478
 08/20  23:00:00,26.1110571776,1.31970176908,5.37622110941,0.0,3.54045821811,10.5176760807,4.73128328016,0.0,4.73128328016
 08/20  24:00:00,20.7248030788,0.997556638271,4.01536769711,0.0,2.55330491699,7.80157382632,1.51156090487,0.0,1.51156090487
 08/21  01:00:00,19.0802971977,0.79500341744,3.16213965279,0.0,2.55330491699,7.21284921042,0.898301029483,0.0,0.898301029483
 08/21  02:00:00,18.1743326961,0.671345847469,2.67419502917,0.0,2.55330491699,6.91848690247,0.438326093472,0.0,0.438326093472
 08/21  03:00:00,17.5663523883,0.579551840383,2.30518988246,0.0,2.55330491699,6.7713057485,0.438326390585,0.0,0.438326390585
 08/21  04:00:00,19.3746866982,0.527408303981,2.08917428099,0.0,3.82705111198,7.57405300124,0.898308210845,0.0,0.898308210845
 08/21  05:00:00,24.1554355633,0.575730598643,2.28298838944,0.0,6.02426329834,9.91545327661,4.42489439962,0.0,4.42489439962
 08/21  06:00:00,25.1000893927,0.771654306757,3.07046743074,0.0,6.51253267309,14.7454349813,14.6981323673,0.0,14.6981323673
 08/21  07:00:00,30.0173919196,1.13449336472,4.70579826437,0.0,6.01364874671,18.163451543,15.6181338028,0.0,15.6181338028
 08/21  08:00:00,31.4439860404,1.66429151419,6.54834478455,0.0,4.35151303671,18.8798367041,15.0048085044,0.0,15.0048085044
 08/21  09:00:00,30.4903143275,1.95690377554,8.12569265075,0.0,3.78894180059,16.6187760998,13.1648324415,0.0,13.1648324415
 08/21  10:00:00,29.8527093974,2.31376526333,10.047852936,0.0,3.78894180059,13.7021493968,11.9381817327,0.0,11.9381817327
 08/21  11:00:00,30.933700595,2.46386290791,10.8315653352,0.0,3.78894180059,13.8493305508,9.63821165391,0.0,9.63821165391
 08/21  12:00:00,31.9910430876,2.70667948181,11.956532472,0.0,3.69398621738,13.6338449159,8.4115609452,0.0,8.4115609452
 08/21  13:00:00,32.5399880256,2.81604670685,12.6743935829,0.0,3.78894180059,13.2606059349,7.49157291367,0.0,7.49157291367
 08/21  14:00:00,32.2840705566,2.79487940212,12.5868245727,0.0,3.78894180059,13.1134247809,6.57158488214,0.0,6.57158488214
 08/21  15:00:00,33.6013458217,2.81394086479,12.5200289217,0.0,4.71240779196,13.5549682428,7.49157291367,0.0,7.49157291367
 08/21  16:00:00,41.5680977038,2.93205736881,12.9183109125,0.0,7.18559832057,18.5321311015,8.71822362238,0.0,8.71822362238
 08/21  17:00:00,47.0132544474,2.75693391784,12.5608348378,0.0,8.38069375907,23.3147919321,11.478187717,0.0,11.478187717
 08/21  18:00:00,48.811176793,2.75742223637,12.290898731,0.0,10.6415932552,23.1212625696,13.4714951186,0.0,13.4714951186
 08/21  19:00:00,48.9014641987,2.64868507972,11.673534605,0.0,12.3080778603,20.4854999863,12.8581697643,0.0,12.8581697643
 08/21  20:00:00,51.4064347523,2.54244015261,11.1535376456,0.0,12.456681583,19.8967753704,11.7848503942,0.0,11.7848503942
 08/21  21:00:00,44.9775169631,2.37347014365,10.3570908873,0.0,9.18739968257,17.702556249,9.63821165391,0.0,9.63821165391
 08/21  22:00:00,36.6297639207,2.10528882696,9.21283172325,0.0,5.91811778209,14.0365255879,8.4115609452,0.0,8.4115609452
 08/21  23:00:00,29.3136700232,1.83299303214,8.06554269197,0.0,3.54045821811,10.5176760807,4.73160881907,0.0,4.73160881907
 08/21  24:00:00,23.9848395786,1.53231594608,6.74064488913,0.0,2.55330491699,7.80157382632,1.51165070871,0.0,1.51165070871
 08/22  01:00:00,21.9045834665,1.27107676912,5.51035256996,0.0,2.55330491699,7.21284921042,0.898368235221,0.0,0.898368235221
 08/22  02:00:00,20.3577332793,1.05121962735,4.4777218325,0.0,2.55330491699,6.91848690247,0.438343801471,0.0,0.438343801471
 08/22  03:00:00,19.2004228852,0.869593142475,3.64921907725,0.0,2.55330491699,6.7713057485,0.438344420732,0.0,0.438344420732
 08/22  04:00:00,20.0137787199,0.645168638586,2.61050596807,0.0,3.82705111198,7.57405300124,0.898383203072,0.0,0.898383203072
 08/22  05:00:00,23.9681609655,0.545419949864,2.12602444046,0.0,6.02426329834,9.91545327661,4.42546995956,0.0,4.42546995956
 08/22  06:00:00,24.4042308371,0.651064317701,2.49519886421,0.0,6.51253267309,14.7454349813,14.7003168572,0.0,14.7003168572
 08/22  07:00:00,27.9360600983,0.775788869421,2.98317093831,0.0,6.01364874671,18.163451543,15.6204731863,0.0,15.6204731863
 08/22  08:00:00,27.647383225,1.05515428323,3.36087920014,0.0,4.35151303671,18.8798367041,15.0070543707,0.0,15.0070543707
 08/22  09:00:00,25.0599687032,1.10173354445,3.55051725758,0.0,3.78894180059,16.6187760998,13.1667975747,0.0,13.1667975747
 08/22  10:00:00,23.2625116889,1.30692419242,4.46449629847,0.0,3.78894180059,13.7021493968,11.9399597104,0.0,11.9399597104
 08/22  11:00:00,24.847913407,1.55682946366,5.65281159146,0.0,3.78894180059,13.8493305508,9.63963871495,0.0,9.63963871495
 08/22  12:00:00,25.2599466397,1.68670949386,6.24540601204,0.0,3.69398621738,13.6338449159,8.41280085069,0.0,8.41280085069
 08/22  13:00:00,25.5271603875,1.78834896691,6.68926368472,0.0,3.78894180059,13.2606059349,7.4926724525,0.0,7.4926724525
 08/22  14:00:00,26.1898956526,1.914696394,7.3728326768,0.0,3.78894180059,13.1134247809,6.57254405431,0.0,6.57254405431
 08/22  15:00:00,27.7579691412,1.95696031083,7.53363279514,0.0,4.71240779196,13.5549682428,7.4926724525,0.0,7.4926724525
 08/22  16:00:00,35.4787355866,2.04203538651,7.71897077752,0.0,7.18559832057,18.5321311015,8.71951031676,0.0,8.71951031676
 08/22  17:00:00,41.4439299886,1.89059624573,7.85784805113,0.0,8.38069375907,23.3147919321,11.4798955113,0.0,11.4798955113
 08/22  18:00:00,43.5010752512,1.93007308523,7.80814634041,0.0,10.6415932552,23.1212625696,13.4735070407,0.0,13.4735070407
 08/22  19:00:00,42.6378226111,1.65783572991,6.40074236717,0.0,12.3080778603,20.4854999863,12.8600881086,0.0,12.8600881086
 08/22  20:00:00,44.3479332034,1.40083972756,5.23663652169,0.0,12.456681583,19.8967753704,11.7866049774,0.0,11.7866049774
 08/22  21:00:00,37.4477483509,1.12316998484,4.07762243392,0.0,9.18739968257,17.702556249,9.63963871495,0.0,9.63963871495
 08/22  22:00:00,28.686166128,0.745508141181,2.62901461637,0.0,5.91811778209,14.0365255879,8.41280085069,0.0,8.41280085069
 08/22  23:00:00,21.342274536,0.434079297446,1.49306093941,0.0,3.54045821811,10.5176760807,4.73228725793,0.0,4.73228725793
 08/22  24:00:00,16.969229313,0.284986624423,0.972363945193,0.0,2.55330491699,7.80157382632,1.51183786426,0.0,1.51183786426
 08/23  01:00:00,16.0226278237,0.205710172537,0.693763523693,0.0,2.55330491699,7.21284921042,0.898484099181,0.0,0.898484099181
 08/23  02:00:00,15.4349391118,0.140666039187,0.465481253182,0.0,2.55330491699,6.91848690247,0.438373673859,0.0,0.438373673859
 08/23  03:00:00,15.0690776274,0.0913601028136,0.296106859046,0.0,2.55330491699,6.7713057485,0.438374615201,0.0,0.438374615201
 08/23  04:00:00,17.0585384878,0.0717731988045,0.22866117571,0.0,3.82705111198,7.57405300124,0.898506851916,0.0,0.898506851916
 08/23  05:00:00,21.6291562577,0.079620858429,0.252818824086,0.0,6.02426329834,9.91545327661,4.42637392843,0.0,4.42637392843
 08/23  06:00:00,21.8665442845,0.143968009016,0.464608620202,0.0,6.51253267309,14.7454349813,14.7036445932,0.0,14.7036445932
 08/23  07:00:00,25.3465339815,0.267059986232,0.902373704706,0.0,6.01364874671,18.163451543,15.6240287736,0.0,15.6240287736
 08/23  08:00:00,25.260017868,0.630191294169,1.39847683219,0.0,4.35151303671,18.8798367041,15.0104677925,0.0,15.0104677925
 08/23  09:00:00,23.1540319915,0.75481097106,1.9915031193,0.0,3.78894180059,16.6187760998,13.1697843189,0.0,13.1697843189
 08/23  10:00:00,21.0217089402,0.897161272904,2.63345646929,0.0,3.78894180059,13.7021493968,11.9426620028,0.0,11.9426620028
 08/23  11:00:00,21.4544398737,0.948387159287,2.86778036251,0.0,3.78894180059,13.8493305508,9.64180766015,0.0,9.64180766015
 08/23  12:00:00,21.630802023,1.03679286679,3.26617802245,0.0,3.69398621738,13.6338449159,8.41468534407,0.0,8.41468534407
 08/23  13:00:00,21.8680141854,1.1358350275,3.68263142204,0.0,3.78894180059,13.2606059349,7.494343607,0.0,7.494343607
 08/23  14:00:00,22.0864275207,1.20681355195,3.97724738689,0.0,3.78894180059,13.1134247809,6.57400186994,0.0,6.57400186994
 08/23  15:00:00,24.4887900614,1.39933189612,4.82208213008,0.0,4.71240779196,13.5549682428,7.494343607,0.0,7.494343607
 08/23  16:00:00,32.616909249,1.54095586651,5.35822395992,0.0,7.18559832057,18.5321311015,8.72146592309,0.0,8.72146592309
 08/23  17:00:00,38.8453495882,1.44871539143,5.70114850498,0.0,8.38069375907,23.3147919321,11.4824911343,0.0,11.4824911343
 08/23  18:00:00,41.5258278713,1.57398469241,6.18898735333,0.0,10.6415932552,23.1212625696,13.4765648979,0.0,13.4765648979
 08/23  19:00:00,40.7845879976,1.30748398025,4.89785950338,0.0,12.3080778603,20.4854999863,12.8630037399,0.0,12.8630037399
 08/23  20:00:00,42.2316152463,0.995375999841,3.5257822923,0.0,12.456681583,19.8967753704,11.7892717133,0.0,11.7892717133
 08/23  21:00:00,35.7866096871,0.789102198776,2.75055155617,0.0,9.18739968257,17.702556249,9.64180766015,0.0,9.64180766015
 08/23  22:00:00,27.2993935562,0.457314714805,1.53043547094,0.0,5.91811778209,14.0365255879,8.41468534407,0.0,8.41468534407
 08/23  23:00:00,20.492959604,0.255865457014,0.821959847889,0.0,3.54045821811,10.5176760807,4.73331839581,0.0,4.73331839581
 08/23  24:00:00,16.2259633868,0.124531107482,0.389553535946,0.0,2.55330491699,7.80157382632,1.51212231609,0.0,1.51212231609
 08/24  01:00:00,15.4105216106,0.0706733349988,0.216694148144,0.0,2.55330491699,7.21284921042,0.898648584876,0.0,0.898648584876
 08/24  02:00:00,15.0199838906,0.0475070480487,0.143685023049,0.0,2.55330491699,6.91848690247,0.4384157014,0.0,0.4384157014
 08/24  03:00:00,14.8155060636,0.0385894510356,0.0953059470912,0.0,2.55330491699,6.7713057485,0.612700040798,0.174283076086,0.438416964712
 08/24  04:00:00,16.9020193229,0.0688861305577,0.0750290790635,0.0,3.82705111198,7.57405300124,2.00885818137,1.11017906154,0.89867911983
 08/24  05:00:00,21.5020367682,0.118131827835,0.0871883651892,0.0,6.02426329834,9.91545327661,6.6839386258,2.25633258638,4.42760603942
 08/24  06:00:00,21.5946403694,0.164682057813,0.171990656383,0.0,6.51253267309,14.7454349813,17.4378217973,2.72970720434,14.708114593
 08/24  07:00:00,24.7297806751,0.179366008702,0.373314375796,0.0,6.01364874671,18.163451543,17.2244594564,1.59565994484,15.6287995116
 08/24  08:00:00,24.5629732033,0.521971806332,0.809651655304,0.0,4.35151303671,18.8798367041,15.7706523596,0.755604600739,15.0150477589
 08/24  09:00:00,22.4512724364,0.625893292265,1.41766124302,0.0,3.78894180059,16.6187760998,13.3174071747,0.143615385046,13.1737917896
 08/24  10:00:00,20.4689217609,0.788137530872,2.18969303193,0.0,3.78894180059,13.7021493968,11.9462878096,0.0,11.9462878096
 08/24  11:00:00,21.3006930979,0.911534576412,2.75088616962,0.0,3.78894180059,13.8493305508,9.64471784721,0.0,9.64471784721
 08/24  12:00:00,21.6378349263,1.0291997566,3.28080403593,0.0,3.69398621738,13.6338449159,8.41721386725,0.0,8.41721386725
 08/24  13:00:00,21.5035440474,1.04667208385,3.40732422768,0.0,3.78894180059,13.2606059349,7.49658588228,0.0,7.49658588228
 08/24  14:00:00,21.6738929543,1.10919695595,3.66232941653,0.0,3.78894180059,13.1134247809,6.57595789731,0.0,6.57595789731
 08/24  15:00:00,23.7496462508,1.23852341845,4.24374679717,0.0,4.71240779196,13.5549682428,7.49658588228,0.0,7.49658588228
 08/24  16:00:00,32.494730359,1.48245088207,5.29455005439,0.0,7.18559832057,18.5321311015,8.72408986224,0.0,8.72408986224
 08/24  17:00:00,38.8992037794,1.41410388107,5.78961420657,0.0,8.38069375907,23.3147919321,11.4859738172,0.0,11.4859738172
 08/24  18:00:00,41.3184653883,1.50209899541,6.05351056734,0.0,10.6415932552,23.1212625696,13.4806677846,0.0,13.4806677846
 08/24  19:00:00,40.7822032858,1.27792955952,4.9250292123,0.0,12.3080778603,20.4854999863,12.8669157946,0.0,12.8669157946
 08/24  20:00:00,42.497142984,1.02197040084,3.76471562902,0.0,12.456681583,19.8967753704,11.7928498121,0.0,11.7928498121
 08/24  21:00:00,35.5308265486,0.727979415406,2.55589120103,0.0,9.18739968257,17.702556249,9.64471784721,0.0,9.64471784721
 08/24  22:00:00,27.1590278677,0.426508071361,1.42087642591,0.0,5.91811778209,14.0365255879,8.41721386725,0.0,8.41721386725
 08/24  23:00:00,20.5656720605,0.268823153206,0.881714608157,0.0,3.54045821811,10.5176760807,4.73470192736,0.0,4.73470192736
 08/24  24:00:00,16.4123855134,0.163951947597,0.536554822376,0.0,2.55330491699,7.80157382632,1.51250397996,0.0,1.51250397996
 08/25  01:00:00,15.5779168705,0.107234420472,0.347528322552,0.0,2.55330491699,7.21284921042,0.898861641431,0.0,0.898861641431
 08/25  02:00:00,15.2037003189,0.0876642157858,0.287244283682,0.0,2.55330491699,6.91848690247,0.43846987126,0.0,0.43846987126
 08/25  03:00:00,15.0121596109,0.0765393096397,0.254009635742,0.0,2.55330491699,6.7713057485,0.438471456385,0.0,0.438471456385
 08/25  04:00:00,17.0666551222,0.0713581122799,0.237192896687,0.0,3.82705111198,7.57405300124,0.898899954876,0.0,0.898899954876
 08/25  05:00:00,21.6702193236,0.0875036976369,0.285999050815,0.0,6.02426329834,9.91545327661,4.46975110707,0.0405851785239,4.42916592855
 08/25  06:00:00,22.7900714657,0.146815933632,0.492454543528,0.0,6.51253267309,14.7454349813,14.728005057,0.0142795216233,14.7137255354
 08/25  07:00:00,25.3098681971,0.250861524139,0.881906382421,0.0,6.01364874671,18.163451543,15.6347839876,0.0,15.6347839876
 08/25  08:00:00,25.5065700051,0.669174137477,1.60604612599,0.0,4.35151303671,18.8798367041,15.0207929134,0.0,15.0207929134
 08/25  09:00:00,23.4696399141,0.798209413985,2.26371259897,0.0,3.78894180059,16.6187760998,13.1788188,0.0,13.1788188
 08/25  10:00:00,21.553348091,0.968092996878,3.09416389604,0.0,3.78894180059,13.7021493968,11.9508360572,0.0,11.9508360572
 08/25  11:00:00,22.6902386716,1.13239947265,3.91956684709,0.0,3.78894180059,13.8493305508,9.64836841431,0.0,9.64836841431
 08/25  12:00:00,23.4324421914,1.3187475145,4.7858635431,0.0,3.69398621738,13.6338449159,8.42038567145,0.0,8.42038567145
 08/25  13:00:00,24.1661506296,1.48892628315,5.62767661056,0.0,3.78894180059,13.2606059349,7.4993986143,0.0,7.4993986143
 08/25  14:00:00,24.380299624,1.56306783901,5.91486520317,0.0,3.78894180059,13.1134247809,6.57841155716,0.0,6.57841155716
 08/25  15:00:00,25.8996506823,1.611446825,6.02082782208,0.0,4.71240779196,13.5549682428,7.4993986143,0.0,7.4993986143
 08/25  16:00:00,34.3236354615,1.80445469671,6.80145134228,0.0,7.18559832057,18.5321311015,8.72738135716,0.0,8.72738135716
 08/25  17:00:00,40.584829834,1.71358146016,7.17576268203,0.0,8.38069375907,23.3147919321,11.4903425286,0.0,11.4903425286
 08/25  18:00:00,42.4836762049,1.72182163857,6.99899874073,0.0,10.6415932552,23.1212625696,13.4858144857,0.0,13.4858144857
 08/25  19:00:00,43.03041319,1.53432121902,6.02401412362,0.0,12.3080778603,20.4854999863,12.8718231143,0.0,12.8718231143
 08/25  20:00:00,44.5416467588,1.40158996738,5.42959983734,0.0,12.456681583,19.8967753704,11.7973382143,0.0,11.7973382143
 08/25  21:00:00,38.1689689597,1.2261934185,4.69581960904,0.0,9.18739968257,17.702556249,9.64836841431,0.0,9.64836841431
 08/25  22:00:00,29.683030912,0.915559318829,3.45582822275,0.0,5.91811778209,14.0365255879,8.42038567145,0.0,8.42038567145
 08/25  23:00:00,22.3283046822,0.615981265795,2.29718911736,0.0,3.54045821811,10.5176760807,4.73643744287,0.0,4.73643744287
 08/25  24:00:00,17.7868878596,0.438886407101,1.63612270916,0.0,2.55330491699,7.80157382632,1.51298274286,0.0,1.51298274286
 08/26  01:00:00,16.8446702881,0.364961241767,1.35655491888,0.0,2.55330491699,7.21284921042,0.899123203602,0.0,0.899123203602
 08/26  02:00:00,16.3056339988,0.314521858362,1.16232032097,0.0,2.55330491699,6.91848690247,0.438536167012,0.0,0.438536167012
 08/26  03:00:00,16.0667610807,0.293578422683,1.09157199252,0.0,2.55330491699,6.7713057485,0.438538073749,0.0,0.438538073749
 08/26  04:00:00,18.0701873107,0.278649157987,1.03343403944,0.0,3.82705111198,7.57405300124,0.89916929074,0.0,0.89916929074
 08/26  05:00:00,22.8132906531,0.320909827012,1.1956642509,0.0,6.02426329834,9.91545327661,4.43105313476,0.0,4.43105313476
 08/26  06:00:00,24.291503167,0.44751940623,1.69318277222,0.0,6.51253267309,14.7454349813,14.7204757619,0.0,14.7204757619
 08/26  07:00:00,26.5346356822,0.527413523254,2.02365123082,0.0,6.01364874671,17.9699221805,15.6419804294,0.0,15.6419804294
 08/26  08:00:00,24.1760233485,0.486271079889,1.90481609562,0.0,3.66783283761,18.1171033345,15.0277015549,0.0,15.0277015549
 08/26  09:00:00,21.6468031145,0.538380627789,2.14711815422,0.0,3.10526160149,15.8560427302,13.1848638615,0.0,13.1848638615
 08/26  10:00:00,19.0287794649,0.595855370114,2.38824646547,0.0,3.10526160149,12.9394160272,11.9563053985,0.0,11.9563053985
 08/26  11:00:00,19.5191334881,0.660183891218,2.66709081365,0.0,3.10526160149,13.0865971812,9.65275828035,0.0,9.65275828035
 08/26  12:00:00,19.6113152442,0.709186067755,2.85745154728,0.0,3.10526160149,12.9394160272,8.42419981736,0.0,8.42419981736
 08/26  13:00:00,19.4899597103,0.772006415,3.11481912814,0.0,3.10526160149,12.4978725653,7.50278097011,0.0,7.50278097011
 08/26  14:00:00,19.7231528966,0.846164223044,3.42103566045,0.0,3.10526160149,12.3506914113,6.58136212286,0.0,6.58136212286
 08/26  15:00:00,21.3176292231,0.899411241303,3.59725551532,0.0,4.02872759285,12.7922348732,7.50278097011,0.0,7.50278097011
 08/26  16:00:00,29.4528872923,1.0414850128,4.14008642562,0.0,6.50191812146,17.7693977319,8.73133943311,0.0,8.73133943311
 08/26  17:00:00,38.0024044628,1.30541163369,5.19503649977,0.0,8.38069375907,23.1212625696,11.4955959748,0.0,11.4955959748
 08/26  18:00:00,41.2110751054,1.49398209095,5.95423718884,0.0,10.6415932552,23.1212625696,13.4920034772,0.0,13.4920034772
 08/26  19:00:00,42.1289453104,1.35003634839,5.30683111468,0.0,12.3080778603,20.4854999863,12.8777242457,0.0,12.8777242457
 08/26  20:00:00,43.4962703705,1.18906495242,4.59674846401,0.0,12.456681583,19.8967753704,11.8027355906,0.0,11.8027355906
 08/26  21:00:00,37.3903731347,1.06016017932,4.0832570232,0.0,9.18739968257,17.702556249,9.65275828035,0.0,9.65275828035
 08/26  22:00:00,29.0058757231,0.769477768251,2.92475458439,0.0,5.91811778209,14.0365255879,8.42419981736,0.0,8.42419981736
 08/26  23:00:00,22.0731290135,0.552225878217,2.10576883619,0.0,3.54045821811,10.5176760807,4.73852442836,0.0,4.73852442836
 08/26  24:00:00,17.7694805395,0.424505138891,1.63309665727,0.0,2.55330491699,7.80157382632,1.513558463,0.0,1.513558463
 08/27  01:00:00,16.8841818775,0.363923243067,1.39710450699,0.0,2.55330491699,7.21284921042,0.899433191801,0.0,0.899433191801
 08/27  02:00:00,16.1368173424,0.276435485588,1.03159003736,0.0,2.55330491699,6.91848690247,0.438614568643,0.0,0.438614568643
 08/27  03:00:00,15.6131247938,0.201217026935,0.730297101358,0.0,2.55330491699,6.7713057485,0.438616796747,0.0,0.438616796747
 08/27  04:00:00,17.555991632,0.174073240178,0.623814278578,0.0,3.82705111198,7.57405300124,0.899487046754,0.0,0.899487046754
 08/27  05:00:00,22.291073644,0.216352208228,0.778004860578,0.0,6.02426329834,9.91545327661,4.43326710008,0.0,4.43326710008
 08/27  06:00:00,23.634503143,0.320357394769,1.16334475963,0.0,6.51253267309,14.7454349813,14.7283632761,0.0,14.7283632761
 08/27  07:00:00,25.8359485483,0.394494948347,1.4578826718,0.0,6.01364874671,17.9699221805,15.650386706,0.0,15.650386706
 08/27  08:00:00,23.4962626155,0.357573995471,1.35375244702,0.0,3.66783283761,18.1171033345,15.0357716373,0.0,15.0357716373
 08/27  09:00:00,21.0982879266,0.432420937087,1.70456265706,0.0,3.10526160149,15.8560427302,13.1919251837,0.0,13.1919251837
 08/27  10:00:00,19.4768987808,0.667122069823,2.76509908159,0.0,3.10526160149,12.9394160272,11.9626942139,0.0,11.9626942139
 08/27  11:00:00,21.0301155685,0.92225139242,3.91600539285,0.0,3.10526160149,13.0865971812,9.65788614533,0.0,9.65788614533
 08/27  12:00:00,21.5288115006,1.04338831055,4.44074556091,0.0,3.10526160149,12.9394160272,8.42865517545,0.0,8.42865517545
 08/27  13:00:00,21.63683047,1.14986543818,4.88383086461,0.0,3.10526160149,12.4978725653,7.50673194804,0.0,7.50673194804
 08/27  14:00:00,21.8385380293,1.22518915998,5.15739585619,0.0,3.10526160149,12.3506914113,6.58480872063,0.0,6.58480872063
 08/27  15:00:00,23.7189203886,1.33103805095,5.56691987116,0.0,4.02872759285,12.7922348732,7.50673194804,0.0,7.50673194804
 08/27  16:00:00,31.5114149031,1.40620809624,5.833890953,0.0,6.50191812146,17.7693977319,8.73596291792,0.0,8.73596291792
 08/27  17:00:00,39.4439976874,1.56126007727,6.38078128079,0.0,8.38069375907,23.1212625696,11.5017326002,0.0,11.5017326002
 08/27  18:00:00,42.2279988804,1.67206650999,6.79307654481,0.0,10.6415932552,23.1212625696,13.4992329262,0.0,13.4992329262
 08/27  19:00:00,43.3118500595,1.56342791578,6.27634429641,0.0,12.3080778603,20.4854999863,12.8846174413,0.0,12.8846174413
 08/27  20:00:00,44.0333819674,1.30297428669,5.01995072661,0.0,12.456681583,19.8967753704,11.8090403426,0.0,11.8090403426
 08/27  21:00:00,37.2690717822,1.06053813588,3.96157771414,0.0,9.18739968257,17.702556249,9.65788614533,0.0,9.65788614533
 08/27  22:00:00,28.7647752042,0.73967605987,2.71345577389,0.0,5.91811778209,14.0365255879,8.42865517545,0.0,8.42865517545
 08/27  23:00:00,21.8315150193,0.516372463406,1.90000825683,0.0,3.54045821811,10.5176760807,4.74096226581,0.0,4.74096226581
 08/27  24:00:00,17.5431543594,0.388744273663,1.44253134234,0.0,2.55330491699,7.80157382632,1.51423096988,0.0,1.51423096988
 08/28  01:00:00,16.7223038922,0.337976402071,1.26117336267,0.0,2.55330491699,7.21284921042,0.899791512121,0.0,0.899791512121
 08/28  02:00:00,16.2039311833,0.291438929337,1.08370043445,0.0,2.55330491699,6.91848690247,0.438705052557,0.0,0.438705052557
 08/28  03:00:00,15.7260129342,0.224743980129,0.819658288569,0.0,2.55330491699,6.7713057485,0.438707601736,0.0,0.438707601736
 08/28  04:00:00,17.5522951867,0.174126418288,0.620064655164,0.0,3.82705111198,7.57405300124,0.899853127922,0.0,0.899853127922
 08/28  05:00:00,22.141755468,0.186635326548,0.658403566247,0.0,6.02426329834,9.91545327661,4.43580716972,0.0,4.43580716972
 08/28  06:00:00,23.4588557091,0.286441679056,1.02161304143,0.0,6.51253267309,14.7454349813,14.737385745,0.0,14.737385745
 08/28  07:00:00,25.9113772351,0.373364987912,1.36091195667,0.0,6.01364874671,18.163451543,15.6600003278,0.0,15.6600003278
 08/28  08:00:00,25.3402923695,0.643032456938,1.46591017089,0.0,4.35151303671,18.8798367041,15.0450007708,0.0,15.0450007708
 08/28  09:00:00,22.8656813147,0.698896445048,1.75906696849,0.0,3.78894180059,16.6187760998,13.2000006757,0.0,13.2000006757
 08/28  10:00:00,20.5196928887,0.798044495114,2.23055719551,0.0,3.78894180059,13.7021493968,11.9700006113,0.0,11.9700006113
 08/28  11:00:00,20.9722815687,0.850794635453,2.48321458139,0.0,3.78894180059,13.8493305508,9.66375049068,0.0,9.66375049068
