Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/28  12:00:00,20.8183463248,0.884809059586,2.60570613145,0.0,3.69398621738,13.6338449159,8.43375042632,0.0,8.43375042632
 08/28  13:00:00,20.5902154,0.892164938682,2.64850272547,0.0,3.78894180059,13.2606059349,7.51125037806,0.0,7.51125037806
 08/28  14:00:00,20.6331721025,0.927352865563,2.80345265509,0.0,3.78894180059,13.1134247809,6.5887503298,0.0,6.5887503298
 08/28  15:00:00,23.0492606462,1.12114518811,3.66073942288,0.0,4.71240779196,13.5549682428,7.51125037806,0.0,7.51125037806
 08/28  16:00:00,32.0445010128,1.41001932659,4.91675226364,0.0,7.18559832057,18.5321311015,8.74125044241,0.0,8.74125044241
 08/28  17:00:00,39.0966488728,1.44236098258,5.95880219844,0.0,8.38069375907,23.3147919321,11.5087505872,0.0,11.5087505872
 08/28  18:00:00,41.8700769563,1.58091297808,6.52630815266,0.0,10.6415932552,23.1212625696,13.5075006918,0.0,13.5075006918
 08/28  19:00:00,42.3393792108,1.38235345544,5.48494790801,0.0,12.3080778603,20.4854999863,12.8925006596,0.0,12.8925006596
 08/28  20:00:00,42.4941780439,1.01830028381,3.76542080595,0.0,12.456681583,19.8967753704,11.8162506033,0.0,11.8162506033
 08/28  21:00:00,35.6394976458,0.74386335687,2.64867835677,0.0,9.18739968257,17.702556249,9.66375049068,0.0,9.66375049068
 08/28  22:00:00,27.6550267206,0.515599544314,1.82778380585,0.0,5.91811778209,14.0365255879,8.43375042632,0.0,8.43375042632
 08/28  23:00:00,20.9010110588,0.330646403709,1.15523035603,0.0,3.54045821811,10.5176760807,4.74375023327,0.0,4.74375023327
 08/28  24:00:00,16.4355345325,0.165373796168,0.558281992977,0.0,2.55330491699,7.80157382632,1.51500006435,0.0,1.51500006435
 08/29  01:00:00,15.5564477898,0.100572016611,0.332721645767,0.0,2.55330491699,7.21284921042,0.90019805637,0.0,0.90019805637
 08/29  02:00:00,15.1546256843,0.0760621305846,0.249771734248,0.0,2.55330491699,6.91848690247,0.438807591587,0.0,0.438807591587
 08/29  03:00:00,14.9390682539,0.0604363485754,0.197021239815,0.0,2.55330491699,6.7713057485,0.438810461504,0.0,0.438810461504
 08/29  04:00:00,16.9896175605,0.0543574416438,0.177156005629,0.0,3.82705111198,7.57405300124,0.900267424949,0.0,0.900267424949
 08/29  05:00:00,21.5718764887,0.069921087196,0.205238826351,0.0,6.02426329834,9.91545327661,4.60273368224,0.164061089883,4.43867259236
 08/29  06:00:00,22.5741368956,0.108651659973,0.314684247062,0.0,6.51253267309,14.7454349813,15.0359752687,0.288434769173,14.7475404995
 08/29  07:00:00,25.0850647122,0.20878398231,0.699180439299,0.0,6.01364874671,18.163451543,15.767826065,0.0970076170686,15.6708184479
 08/29  08:00:00,25.165939507,0.606174233349,1.32841553202,0.0,4.35151303671,18.8798367041,15.0756962938,0.0203100715465,15.0553862223
 08/29  09:00:00,23.4854217337,0.799794513005,2.27790931955,0.0,3.78894180059,16.6187760998,13.2090879458,0.0,13.2090879458
 08/29  10:00:00,22.0433201444,1.04743714115,3.50479180515,0.0,3.78894180059,13.7021493968,11.9782224272,0.0,11.9782224272
 08/29  11:00:00,23.409413984,1.24810762339,4.52303400869,0.0,3.78894180059,13.8493305508,9.67034957971,0.0,9.67034957971
 08/29  12:00:00,24.2253457261,1.4383849671,5.45912962521,0.0,3.69398621738,13.6338449159,8.43948406106,0.0,8.43948406106
 08/29  13:00:00,24.6896538427,1.56789072723,6.07221537963,0.0,3.78894180059,13.2606059349,7.51633492208,0.0,7.51633492208
 08/29  14:00:00,25.476493217,1.73914958781,6.83497704736,0.0,3.78894180059,13.1134247809,6.59318578309,0.0,6.59318578309
 08/29  15:00:00,27.9942573533,1.94795981022,7.77892150788,0.0,4.71240779196,13.5549682428,7.51633492208,0.0,7.51633492208
 08/29  16:00:00,36.0943662203,2.08263018065,8.29400661713,0.0,7.18559832057,18.5321311015,8.74720044073,0.0,8.74720044073
 08/29  17:00:00,42.8873736463,2.08366377481,9.1082241797,0.0,8.38069375907,23.3147919321,11.5166478577,0.0,11.5166478577
 08/29  18:00:00,44.9212343884,2.11271761408,9.04566094879,0.0,10.6415932552,23.1212625696,13.5168043255,0.0,13.5168043255
 08/29  19:00:00,45.0484203782,1.86719559195,7.70914693891,0.0,12.3080778603,20.4854999863,12.9013715662,0.0,12.9013715662
 08/29  20:00:00,45.7426733757,1.60978957364,6.42242684789,0.0,12.456681583,19.8967753704,11.8243642374,0.0,11.8243642374
 08/29  21:00:00,38.9834139446,1.37284195415,5.36361605831,0.0,9.18739968257,17.702556249,9.67034957971,0.0,9.67034957971
 08/29  22:00:00,30.4568938741,1.05744500119,4.0878055025,0.0,5.91811778209,14.0365255879,8.43948406106,0.0,8.43948406106
 08/29  23:00:00,23.1398337572,0.768044265964,2.95665519219,0.0,3.54045821811,10.5176760807,4.74688750511,0.0,4.74688750511
 08/29  24:00:00,18.1880139449,0.5140018538,1.96213334769,0.0,2.55330491699,7.80157382632,1.51586551865,0.0,1.51586551865
 08/30  01:00:00,17.6869302175,0.516128077487,2.04764801252,0.0,2.55330491699,7.21284921042,0.900652702102,0.0,0.900652702102
 08/30  02:00:00,17.4360781262,0.515574124477,2.09171218228,0.0,2.55330491699,6.91848690247,0.438922154999,0.0,0.438922154999
 08/30  03:00:00,16.9962877169,0.459294554363,1.85538249702,0.0,2.55330491699,6.7713057485,0.43892534527,0.0,0.43892534527
 08/30  04:00:00,19.0865368038,0.46169831519,1.86673437539,0.0,3.82705111198,7.57405300124,0.900729814274,0.0,0.900729814274
 08/30  05:00:00,24.0829887728,0.548856421464,2.23741577615,0.0,6.02426329834,9.91545327661,4.44186252029,0.0,4.44186252029
 08/30  06:00:00,26.1538917519,0.778717982484,3.22437278085,0.0,6.51253267309,14.7454349813,14.7588245351,0.0,14.7588245351
 08/30  07:00:00,28.9978386964,0.932241011341,3.88849739448,0.0,6.01364874671,18.163451543,15.6828378628,0.0,15.6828378628
 08/30  08:00:00,28.7386863392,1.21434153529,4.29299506226,0.0,4.35151303671,18.8798367041,15.0669249161,0.0,15.0669249161
 08/30  09:00:00,26.3170374874,1.28600044804,4.62331913818,0.0,3.78894180059,16.6187760998,13.2191843031,0.0,13.2191843031
 08/30  10:00:00,24.1800135404,1.43493882584,5.2539835165,0.0,3.78894180059,13.7021493968,11.9873572266,0.0,11.9873572266
 08/30  11:00:00,26.6260267477,1.82339680083,7.16435759495,0.0,3.78894180059,13.8493305508,9.67768145819,0.0,9.67768145819
 08/30  12:00:00,27.3951548181,2.00519856217,8.06212512219,0.0,3.69398621738,13.6338449159,8.44585438171,0.0,8.44585438171
 08/30  13:00:00,27.8716637779,2.1311257805,8.69099026157,0.0,3.78894180059,13.2606059349,7.52198407434,0.0,7.52198407434
 08/30  14:00:00,27.8027497726,2.16645791161,8.73392527918,0.0,3.78894180059,13.1134247809,6.59811376698,0.0,6.59811376698
 08/30  15:00:00,28.5826219724,2.11992569703,8.19532024013,0.0,4.71240779196,13.5549682428,7.52198407434,0.0,7.52198407434
 08/30  16:00:00,35.7823372147,2.12811769798,7.93649009419,0.0,7.18559832057,18.5321311015,8.75381115083,0.0,8.75381115083
 08/30  17:00:00,42.3054564075,2.06993458098,8.54003613475,0.0,8.38069375907,23.3147919321,11.5254220729,0.0,11.5254220729
 08/30  18:00:00,44.7789464243,2.15343746055,8.86265313822,0.0,10.6415932552,23.1212625696,13.5271410722,0.0,13.5271410722
 08/30  19:00:00,44.6307444407,1.85234779539,7.30631879801,0.0,12.3080778603,20.4854999863,12.911227534,0.0,12.911227534
 08/30  20:00:00,45.1228279343,1.54661663882,5.86575434135,0.0,12.456681583,19.8967753704,11.833378842,0.0,11.833378842
 08/30  21:00:00,38.4689643901,1.31387927376,4.90812918417,0.0,9.18739968257,17.702556249,9.67768145819,0.0,9.67768145819
 08/30  22:00:00,29.9276778323,0.983415622091,3.63261883973,0.0,5.91811778209,14.0365255879,8.44585438171,0.0,8.44585438171
 08/30  23:00:00,22.4081714733,0.644759339793,2.34827783442,0.0,3.54045821811,10.5176760807,4.75037315225,0.0,4.75037315225
 08/30  24:00:00,17.4529263631,0.38164476645,1.35940285331,0.0,2.55330491699,7.80157382632,1.51682707648,0.0,1.51682707648
 08/31  01:00:00,16.2733199577,0.258684223721,0.891481606484,0.0,2.55330491699,7.21284921042,0.901155312663,0.0,0.901155312663
 08/31  02:00:00,15.6715280251,0.192214592181,0.650521613456,0.0,2.55330491699,6.91848690247,0.439048708508,0.0,0.439048708508
 08/31  03:00:00,15.2877995227,0.139958774556,0.466230082649,0.0,2.55330491699,6.7713057485,0.439052218702,0.0,0.439052218702
 08/31  04:00:00,17.1956270865,0.102590383721,0.334932589529,0.0,3.82705111198,7.57405300124,0.901240158111,0.0,0.901240158111
 08/31  05:00:00,21.7258946883,0.101675825905,0.327502287188,0.0,6.02426329834,9.91545327661,4.4453760097,0.0,4.4453760097
 08/31  06:00:00,22.8367737498,0.162163516727,0.523809244456,0.0,6.51253267309,14.7454349813,14.7712345126,0.0,14.7712345126
 08/31  07:00:00,25.4084388262,0.281936552675,0.949401982959,0.0,6.01364874671,18.163451543,15.696055013,0.0,15.696055013
 08/31  08:00:00,25.1678081986,0.616829733566,1.31962872339,0.0,4.35151303671,18.8798367041,15.0796134352,0.0,15.0796134352
 08/31  09:00:00,22.7767748083,0.693661804635,1.6753951025,0.0,3.78894180059,16.6187760998,13.2302867575,0.0,13.2302867575
 08/31  10:00:00,20.7221363947,0.856658356666,2.37438684002,0.0,3.78894180059,13.7021493968,11.9974023044,0.0,11.9974023044
 08/31  11:00:00,21.4909706298,0.972186753859,2.88051152408,0.0,3.78894180059,13.8493305508,9.68574395484,0.0,9.68574395484
 08/31  12:00:00,21.6838220472,1.06959500733,3.28639590605,0.0,3.69398621738,13.6338449159,8.45285950174,0.0,8.45285950174
 08/31  13:00:00,22.2532146987,1.22197876124,3.9816882016,0.0,3.78894180059,13.2606059349,7.52819616192,0.0,7.52819616192
 08/31  14:00:00,22.5461055065,1.30537743159,4.33836149309,0.0,3.78894180059,13.1134247809,6.6035328221,0.0,6.6035328221
 08/31  15:00:00,24.1761346981,1.36561465843,4.54314400446,0.0,4.71240779196,13.5549682428,7.52819616192,0.0,7.52819616192
 08/31  16:00:00,32.535693954,1.54719214732,5.27077238415,0.0,7.18559832057,18.5321311015,8.76108061502,0.0,8.76108061502
 08/31  17:00:00,38.4123821657,1.37714245514,5.33975401877,0.0,8.38069375907,23.3147919321,11.5350706345,0.0,11.5350706345
 08/31  18:00:00,40.617189018,1.42813795362,5.42619523877,0.0,10.6415932552,23.1212625696,13.5385078708,0.0,13.5385078708
 08/31  19:00:00,42.2736702141,1.25276295256,4.65599608091,0.0,12.3080778603,20.4854999863,12.9220656442,0.0,12.9220656442
 08/31  20:00:00,42.4388840382,1.02929537476,3.69913170934,0.0,12.456681583,19.8967753704,11.8432917478,0.0,11.8432917478
 08/31  21:00:00,35.9690327705,0.823471993117,2.8986048453,0.0,9.18739968257,17.702556249,9.68574395484,0.0,9.68574395484
 08/31  22:00:00,27.8592951109,0.568637925056,1.97901381544,0.0,5.91811778209,14.0365255879,8.45285950174,0.0,8.45285950174
 08/31  23:00:00,21.1263105828,0.384937584131,1.32623869953,0.0,3.54045821811,10.5176760807,4.75420614246,0.0,4.75420614246
 08/31  24:00:00,16.8356851802,0.25491969703,0.868886739774,0.0,2.55330491699,7.80157382632,1.51788445309,0.0,1.51788445309
 09/01  01:00:00,15.9116811503,0.180713307447,0.607813715359,0.0,2.55330491699,7.21284921042,0.901705737227,0.0,0.901705737227
 09/01  02:00:00,15.394209846,0.130891446177,0.434526580351,0.0,2.55330491699,6.91848690247,0.439187214281,0.0,0.439187214281
 09/01  03:00:00,15.0958848031,0.0966063407565,0.3176677968,0.0,2.55330491699,6.7713057485,0.439191043919,0.0,0.439191043919
 09/01  04:00:00,17.087662506,0.0773334856571,0.252224907039,0.0,3.82705111198,7.57405300124,0.90179830449,0.0,0.90179830449
 09/01  05:00:00,21.6686783362,0.0875713315234,0.284390429483,0.0,6.02426329834,9.91545327661,4.44921202098,0.0,4.44921202098
 09/01  06:00:00,22.7509549257,0.140705971393,0.459447965769,0.0,6.51253267309,14.7454349813,14.7847667597,0.0,14.7847667597
 09/01  07:00:00,25.2618166118,0.244993901333,0.839722419927,0.0,6.01364874671,18.163451543,15.7104659844,0.0,15.7104659844
 09/01  08:00:00,24.8202441082,0.555984060688,1.03291030585,0.0,4.35151303671,18.8798367041,15.0934480221,0.0,15.0934480221
 09/01  09:00:00,22.2886513839,0.605654506299,1.27527897645,0.0,3.78894180059,16.6187760998,13.2423920211,0.0,13.2423920211
 09/01  10:00:00,19.8970060239,0.703450308814,1.70246451698,0.0,3.78894180059,13.7021493968,12.0083546858,0.0,12.0083546858
 09/01  11:00:00,20.6999198834,0.814793698476,2.24685383302,0.0,3.78894180059,13.8493305508,9.69453468202,0.0,9.69453468202
 09/01  12:00:00,20.830969897,0.890672571197,2.61246619197,0.0,3.69398621738,13.6338449159,8.46049734668,0.0,8.46049734668
 09/01  13:00:00,21.0558110963,0.983527304474,3.022736056,0.0,3.78894180059,13.2606059349,7.53496934517,0.0,7.53496934517
 09/01  14:00:00,20.7435968781,0.959400141506,2.8818301548,0.0,3.78894180059,13.1134247809,6.60944134366,0.0,6.60944134366
 09/01  15:00:00,22.4989550818,1.0379221508,3.19365689582,0.0,4.71240779196,13.5549682428,7.53496934517,0.0,7.53496934517
 09/01  16:00:00,29.9918220442,1.07421505114,3.19987757053,0.0,7.18559832057,18.5321311015,8.76900668051,0.0,8.76900668051
 09/01  17:00:00,35.7904820018,0.873335437501,3.22166087254,0.0,8.38069375907,23.3147919321,11.545590685,0.0,11.545590685
 09/01  18:00:00,37.6554665135,0.848553193749,3.04405749415,0.0,10.6415932552,23.1212625696,13.550901355,0.0,13.550901355
 09/01  19:00:00,39.611764645,0.720160580436,2.52669288394,0.0,12.3080778603,20.4854999863,12.9338826873,0.0,12.9338826873
 09/01  20:00:00,40.5393318355,0.63004454841,2.19883033291,0.0,12.456681583,19.8967753704,11.8541000189,0.0,11.8541000189
 09/01  21:00:00,34.7292364703,0.551437689782,1.93084284838,0.0,9.18739968257,17.702556249,9.69453468202,0.0,9.69453468202
 09/01  22:00:00,27.1575119394,0.412429246409,1.4334393225,0.0,5.91811778209,14.0365255879,8.46049734668,0.0,8.46049734668
 09/01  23:00:00,20.6567730398,0.280998908565,0.960639832148,0.0,3.54045821811,10.5176760807,4.75838534063,0.0,4.75838534063
 09/01  24:00:00,16.3316971929,0.143385692423,0.476432757051,0.0,2.55330491699,7.80157382632,1.51903733535,0.0,1.51903733535
 09/02  01:00:00,15.4659730751,0.0809443733988,0.261874574229,0.0,2.55330491699,7.21284921042,0.902303810852,0.0,0.902303810852
 09/02  02:00:00,15.0873697043,0.0613693762411,0.197208508589,0.0,2.55330491699,6.91848690247,0.439337630955,0.0,0.439337630955
 09/02  03:00:00,14.8605871283,0.0476464527821,0.131330010058,0.0,2.55330491699,6.7713057485,0.593525398175,0.154183618665,0.43934177951
 09/02  04:00:00,16.9147266084,0.0687511002936,0.0878713948924,0.0,3.82705111198,7.57405300124,1.92001367605,1.01760958875,0.902404087303
 09/02  05:00:00,21.5132694972,0.104834082876,0.111718839166,0.0,6.02426329834,9.91545327661,6.18381040299,1.73044098404,4.45336941894
 09/02  06:00:00,22.4969397368,0.139653212353,0.206485535907,0.0,6.51253267309,14.7454349813,16.6455483347,1.84613106334,14.7994172714
 09/02  07:00:00,24.5440801301,0.168984011951,0.391525190028,0.0,6.01364874671,17.9699221805,16.9351537859,1.20908727654,15.7260665093
 09/02  08:00:00,22.6345974711,0.20780513346,0.641856164717,0.0,3.66783283761,18.1171033345,15.7311466787,0.622722098892,15.1084245798
 09/02  09:00:00,20.3410441314,0.298042693824,1.08169710508,0.0,3.10526160149,15.8560427302,13.3968965265,0.141400017277,13.2554965092
 09/02  10:00:00,18.0400023161,0.414574226803,1.58075045991,0.0,3.10526160149,12.9394160272,12.0228578276,0.00264670016797,12.0202111274
 09/02  11:00:00,18.6049960669,0.492045091705,1.921092192,0.0,3.10526160149,13.0865971812,9.70405103646,0.0,9.70405103646
 09/02  12:00:00,18.8418530939,0.563394642539,2.23378082216,0.0,3.10526160149,12.9394160272,8.46876565463,0.0,8.46876565463
 09/02  13:00:00,18.584431319,0.606043204895,2.37525394697,0.0,3.10526160149,12.4978725653,7.54230161825,0.0,7.54230161825
 09/02  14:00:00,18.8986668696,0.689809264342,2.7529045921,0.0,3.10526160149,12.3506914113,6.61583758188,0.0,6.61583758188
 09/02  15:00:00,20.4944505201,0.742111125086,2.93137692853,0.0,4.02872759285,12.7922348732,7.54230161825,0.0,7.54230161825
 09/02  16:00:00,28.5776197931,0.870182965592,3.43612097364,0.0,6.50191812146,17.7693977319,8.77758700009,0.0,8.77758700009
 09/02  17:00:00,37.0170204663,1.11486996178,4.40019417522,0.0,8.38069375907,23.1212625696,11.5569791092,0.0,11.5569791092
 09/02  18:00:00,39.2681840432,1.13326891744,4.37205930014,0.0,10.6415932552,23.1212625696,13.5643178547,0.0,13.5643178547
 09/02  19:00:00,40.9842220479,0.97663048677,3.64268038042,0.0,12.3080778603,20.4854999863,12.9466751638,0.0,12.9466751638
 09/02  20:00:00,41.2445868025,0.770464175353,2.76366567298,0.0,12.456681583,19.8967753704,11.8658004547,0.0,11.8658004547
 09/02  21:00:00,34.9805859909,0.605741665415,2.12788839333,0.0,9.18739968257,17.702556249,9.70405103646,0.0,9.70405103646
 09/02  22:00:00,27.0938861161,0.404056743508,1.37818600215,0.0,5.91811778209,14.0365255879,8.46876565463,0.0,8.46876565463
 09/02  23:00:00,20.5645664087,0.264615595803,0.88481651384,0.0,3.54045821811,10.5176760807,4.76290950914,0.0,4.76290950914
 09/02  24:00:00,16.3778093236,0.154432072639,0.511498507627,0.0,2.55330491699,7.80157382632,1.52028538183,0.0,1.52028538183
 09/03  01:00:00,15.5369623321,0.0970321243763,0.316776080295,0.0,2.55330491699,7.21284921042,0.902949354526,0.0,0.902949354526
 09/03  02:00:00,15.0913034719,0.0625161779865,0.199995474431,0.0,2.55330491699,6.91848690247,0.439499913648,0.0,0.439499913648
 09/03  03:00:00,14.8706720051,0.0491380803921,0.139923259221,0.0,2.55330491699,6.7713057485,0.560333604529,0.120829223986,0.439504380543
 09/03  04:00:00,16.9209854648,0.071955305519,0.0909260460385,0.0,3.82705111198,7.57405300124,1.97735766941,1.07430034306,0.903057326353
 09/03  05:00:00,21.5494979109,0.111803261412,0.140978074252,0.0,6.02426329834,9.91545327661,6.14156079063,1.68371381736,4.45784697327
 09/03  06:00:00,23.4395741159,0.152085475186,0.243854318801,0.0,6.51253267309,14.7454349813,16.7088969835,1.89371527209,14.8151817114
 09/03  07:00:00,24.6007942888,0.186152401269,0.431070959426,0.0,6.01364874671,17.9699221805,17.1468367825,1.40398481454,15.7428519679
 09/03  08:00:00,22.8307929898,0.245175708189,0.800681108623,0.0,3.66783283761,18.1171033345,15.7136384691,0.589099796132,15.124538673
 09/03  09:00:00,20.8325185718,0.386072553333,1.48514168598,0.0,3.10526160149,15.8560427302,13.3208410195,0.0512446786118,13.2695963409
 09/03  10:00:00,18.8461183511,0.554746297736,2.24669442401,0.0,3.10526160149,12.9394160272,12.032968118,0.0,12.032968118
 09/03  11:00:00,19.6629957576,0.675487556805,2.79564941762,0.0,3.10526160149,13.0865971812,9.71429019996,0.0,9.71429019996
 09/03  12:00:00,20.1013065502,0.78772086401,3.26890805704,0.0,3.10526160149,12.9394160272,8.47766197702,0.0,8.47766197702
 09/03  13:00:00,20.2742318983,0.903834337774,3.76726339333,0.0,3.10526160149,12.4978725653,7.55019080981,0.0,7.55019080981
 09/03  14:00:00,20.9855174402,1.05610866656,4.47345576048,0.0,3.10526160149,12.3506914113,6.6227196426,0.0,6.6227196426
 09/03  15:00:00,23.0655762334,1.18563847753,5.05897528935,0.0,4.02872759285,12.7922348732,7.55019080981,0.0,7.55019080981
 09/03  16:00:00,31.017996213,1.29631621553,5.45036414363,0.0,6.50191812146,17.7693977319,8.78681903275,0.0,8.78681903275
 09/03  17:00:00,38.6642761055,1.41110697479,5.75121280138,0.0,8.38069375907,23.1212625696,11.5692325344,0.0,11.5692325344
 09/03  18:00:00,40.3620436556,1.34517367795,5.2540141521,0.0,10.6415932552,23.1212625696,13.5787533967,0.0,13.5787533967
 09/03  19:00:00,41.7069394485,1.12415107363,4.21787719421,0.0,12.3080778603,20.4854999863,12.9604392852,0.0,12.9604392852
 09/03  20:00:00,41.9102775697,0.908551819304,3.29126879629,0.0,12.456681583,19.8967753704,11.8783895901,0.0,11.8783895901
 09/03  21:00:00,35.3668586024,0.690069696694,2.42983297358,0.0,9.18739968257,17.702556249,9.71429019996,0.0,9.71429019996
 09/03  22:00:00,27.3207119781,0.454879544752,1.55418906293,0.0,5.91811778209,14.0365255879,8.47766197702,0.0,8.47766197702
 09/03  23:00:00,20.627261445,0.282253191158,0.929873954722,0.0,3.54045821811,10.5176760807,4.76777730818,0.0,4.76777730818
 09/03  24:00:00,16.3685237106,0.15586531512,0.500779652092,0.0,2.55330491699,7.80157382632,1.52162822295,0.0,1.52162822295
 09/04  01:00:00,15.5436786937,0.100863416157,0.319661150103,0.0,2.55330491699,7.21284921042,0.903642175226,0.0,0.903642175226
 09/04  02:00:00,15.1098207791,0.0677829900047,0.213245969607,0.0,2.55330491699,6.91848690247,0.439674013971,0.0,0.439674013971
 09/04  03:00:00,14.9016298505,0.0548619284044,0.165157256593,0.0,2.55330491699,6.7713057485,0.496531022565,0.0568522239868,0.439678798579
 09/04  04:00:00,16.9713295314,0.0660467430478,0.147178675102,0.0,3.82705111198,7.57405300124,1.38356691805,0.479809090639,0.903757827414
 09/04  05:00:00,21.5880300843,0.0967342677732,0.194579241355,0.0,6.02426329834,9.91545327661,5.34770312816,0.885059769377,4.46264335878
 09/04  06:00:00,23.5020352771,0.134978172378,0.323422782795,0.0,6.51253267309,14.7454349813,15.7085609977,0.876505583812,14.8320554139
 09/04  07:00:00,24.9138465059,0.2183224417,0.711953136076,0.0,6.01364874671,17.9699221805,16.0641565552,0.303339165798,15.7608173894
 09/04  08:00:00,23.4245005112,0.341766691557,1.29779764669,0.0,3.66783283761,18.1171033345,15.1865442211,0.0447586913457,15.1417855298
 09/04  09:00:00,21.5796485142,0.515607747865,2.10273643384,0.0,3.10526160149,15.8560427302,13.2846873407,0.0,13.2846873407
 09/04  10:00:00,19.7445540909,0.703017193019,2.99685926848,0.0,3.10526160149,12.9394160272,12.0466218797,0.0,12.0466218797
 09/04  11:00:00,21.0897343982,0.901233345914,3.99664226904,0.0,3.10526160149,13.0865971812,9.72524914031,0.0,9.72524914031
 09/04  12:00:00,22.5628011167,1.17284363925,5.34527984831,0.0,3.10526160149,12.9394160272,8.48718367928,0.0,8.48718367928
 09/04  13:00:00,23.4256581575,1.38963905106,6.43288493921,0.0,3.10526160149,12.4978725653,7.55863458351,0.0,7.55863458351
 09/04  14:00:00,24.3799658857,1.57964017752,7.34437269501,0.0,3.10526160149,12.3506914113,6.63008548775,0.0,6.63008548775
 09/04  15:00:00,26.6766405389,1.75551317844,8.10016489399,0.0,4.02872759285,12.7922348732,7.55863458351,0.0,7.55863458351
 09/04  16:00:00,34.9490867093,1.92211246234,8.75565839309,0.0,6.50191812146,17.7693977319,8.79670004454,0.0,8.79670004454
 09/04  17:00:00,42.8649720796,2.08861236494,9.27440338534,0.0,8.38069375907,23.1212625696,11.5823473318,0.0,11.5823473318
 09/04  18:00:00,44.7117869022,2.06997275442,8.87895832216,0.0,10.6415932552,23.1212625696,13.594203706,0.0,13.594203706
 09/04  19:00:00,45.3706017664,1.76237031865,7.24332026709,0.0,12.3080778603,20.4854999863,12.9751709755,0.0,12.9751709755
 09/04  20:00:00,45.2788465467,1.51574907131,6.0526405213,0.0,12.456681583,19.8967753704,11.8918636971,0.0,11.8918636971
 09/04  21:00:00,38.56622462,1.28443790411,5.03483078372,0.0,9.18739968257,17.702556249,9.72524914031,0.0,9.72524914031
 09/04  22:00:00,30.1583309811,0.992491522838,3.85419608783,0.0,5.91811778209,14.0365255879,8.48718367928,0.0,8.48718367928
 09/04  23:00:00,22.7647367862,0.69305930131,2.65654318576,0.0,3.54045821811,10.5176760807,4.77298729621,0.0,4.77298729621
 09/04  24:00:00,18.0277873711,0.483373454091,1.83253517366,0.0,2.55330491699,7.80157382632,1.52306546102,0.0,1.52306546102
 09/05  01:00:00,17.1410973309,0.418968893126,1.59897431037,0.0,2.55330491699,7.21284921042,0.904382065976,0.0,0.904382065976
 09/05  02:00:00,16.5970847588,0.367855878605,1.40043706073,0.0,2.55330491699,6.91848690247,0.439859880046,0.0,0.439859880046
 09/05  03:00:00,16.1826875821,0.31531424416,1.18576267249,0.0,2.55330491699,6.7713057485,0.439864981688,0.0,0.439864981688
 09/05  04:00:00,18.10347776,0.285212000519,1.0601616462,0.0,3.82705111198,7.57405300124,0.904505382285,0.0,0.904505382285
 09/05  05:00:00,22.743132901,0.307626232043,1.13879009378,0.0,6.02426329834,9.91545327661,4.46775715589,0.0,4.46775715589
 09/05  06:00:00,24.9729616578,0.406502962726,1.52282437315,0.0,6.51253267309,14.7454349813,14.850033384,0.0,14.850033384
 09/05  07:00:00,26.7020224509,0.519457539103,2.00546462119,0.0,6.01364874671,18.163451543,15.7799574534,0.0,15.7799574534
 09/05  08:00:00,26.6162323298,0.870523391142,2.51435919702,0.0,4.35151303671,18.8798367041,15.1601600426,0.0,15.1601600426
 09/05  09:00:00,25.0669259369,1.06411801121,3.59509002449,0.0,3.78894180059,16.6187760998,13.3007650396,0.0,13.3007650396
 09/05  10:00:00,24.8417427397,1.49265328355,5.8579982581,0.0,3.78894180059,13.7021493968,12.0611683692,0.0,12.0611683692
 09/05  11:00:00,27.8283195481,1.93833649602,8.25171070018,0.0,3.78894180059,13.8493305508,9.7369246121,0.0,9.7369246121
 09/05  12:00:00,29.7830305272,2.28840120921,10.1667981842,0.0,3.69398621738,13.6338449159,8.49732794166,0.0,8.49732794166
 09/05  13:00:00,31.3357201831,2.55801794501,11.7281545022,0.0,3.78894180059,13.2606059349,7.56763043883,0.0,7.56763043883
 09/05  14:00:00,32.415104756,2.74143080576,12.7713073684,0.0,3.78894180059,13.1134247809,6.637932936,0.0,6.637932936
 09/05  15:00:00,34.845190322,2.91315298079,13.664661306,0.0,4.71240779196,13.5549682428,7.56763043883,0.0,7.56763043883
 09/05  16:00:00,42.8822207516,3.05045722935,14.1140340997,0.0,7.18559832057,18.5321311015,8.80722710927,0.0,8.80722710927
 09/05  17:00:00,48.8838456506,2.93736624913,14.2509937097,0.0,8.38069375907,23.3147919321,11.5963196178,0.0,11.5963196178
 09/05  18:00:00,50.0054780883,2.86788423729,13.3747380254,0.0,10.6415932552,23.1212625696,13.6106642072,0.0,13.6106642072
 09/05  19:00:00,50.959388027,2.52596684835,11.1756766646,0.0,12.3080778603,20.4854999863,12.990865872,0.0,12.990865872
 09/05  20:00:00,50.1220642805,2.3246293271,10.0869779992,0.0,12.456681583,19.8967753704,11.9062187854,0.0,11.9062187854
 09/05  21:00:00,42.9393756237,2.0354495961,8.65697009546,0.0,9.18739968257,17.702556249,9.7369246121,0.0,9.7369246121
 09/05  22:00:00,33.166509105,1.54108728896,6.31377844556,0.0,5.91811778209,14.0365255879,8.49732794166,0.0,8.49732794166
 09/05  23:00:00,25.1486152256,1.14725683329,4.5862240932,0.0,3.54045821811,10.5176760807,4.77853793034,0.0,4.77853793034
 09/05  24:00:00,19.9955226878,0.862660752138,3.42098319233,0.0,2.55330491699,7.80157382632,1.52459667044,0.0,1.52459667044
 09/06  01:00:00,18.3824759565,0.664546535693,2.59477529339,0.0,2.55330491699,7.21284921042,0.905168805915,0.0,0.905168805915
 09/06  02:00:00,17.310059882,0.512984911949,1.96828315053,0.0,2.55330491699,6.91848690247,0.440057456518,0.0,0.440057456518
 09/06  03:00:00,16.8409322934,0.445663101964,1.71365852591,0.0,2.55330491699,6.7713057485,0.440062874464,0.0,0.440062874464
 09/06  04:00:00,18.7432416686,0.410032582313,1.57510497299,0.0,3.82705111198,7.57405300124,0.905299768853,0.0,0.905299768853
 09/06  05:00:00,23.2874628447,0.414805514975,1.57594075455,0.0,6.02426329834,9.91545327661,4.47318685099,0.0,4.47318685099
 09/06  06:00:00,25.3344880176,0.480470374406,1.81038332133,0.0,6.51253267309,14.7454349813,14.8691103,0.0,14.8691103
 09/06  07:00:00,27.2103041878,0.617387458741,2.4158164385,0.0,6.01364874671,18.163451543,15.8002664919,0.0,15.8002664919
 09/06  08:00:00,27.8816486763,1.08494294946,3.56535598518,0.0,4.35151303671,18.8798367041,15.1796567701,0.0,15.1796567701
 09/06  09:00:00,25.9089751384,1.21510716391,4.28615007328,0.0,3.78894180059,16.6187760998,13.3178246763,0.0,13.3178246763
 09/06  10:00:00,23.7774452708,1.34666411342,4.93968995935,0.0,3.78894180059,13.7021493968,12.0766032785,0.0,12.0766032785
 09/06  11:00:00,25.9654132115,1.68232135179,6.64481950778,0.0,3.78894180059,13.8493305508,9.74931315777,0.0,9.74931315777
 09/06  12:00:00,28.9127874649,2.18409678639,9.4008595447,0.0,3.69398621738,13.6338449159,8.50809176003,0.0,8.50809176003
 09/06  13:00:00,28.6890689579,2.17650014663,9.46302107535,0.0,3.78894180059,13.2606059349,7.57717571172,0.0,7.57717571172
 09/06  14:00:00,30.2545125248,2.46137196959,10.8907739734,0.0,3.78894180059,13.1134247809,6.64625966342,0.0,6.64625966342
 09/06  15:00:00,32.7022140331,2.64286159091,11.791976407,0.0,4.71240779196,13.5549682428,7.57717571172,0.0,7.57717571172
 09/06  16:00:00,41.098993569,2.81849928589,12.5627648606,0.0,7.18559832057,18.5321311015,8.81839710946,0.0,8.81839710946
 09/06  17:00:00,46.878756472,2.66837463451,12.5148961457,0.0,8.38069375907,23.3147919321,11.6111452544,0.0,11.6111452544
 09/06  18:00:00,48.4505153895,2.65830975332,12.0293498106,0.0,10.6415932552,23.1212625696,13.6281300257,0.0,13.6281300257
 09/06  19:00:00,50.337322312,2.43523127982,10.6443465182,0.0,12.3080778603,20.4854999863,13.0075193268,0.0,13.0075193268
 09/06  20:00:00,48.7192579636,2.12160913635,8.88719187317,0.0,12.456681583,19.8967753704,11.9214506038,0.0,11.9214506038
 09/06  21:00:00,41.6219762826,1.837882185,7.53713816548,0.0,9.18739968257,17.702556249,9.74931315777,0.0,9.74931315777
 09/06  22:00:00,32.4730072456,1.42635035509,5.73501352009,0.0,5.91811778209,14.0365255879,8.50809176003,0.0,8.50809176003
 09/06  23:00:00,24.7081937153,1.06697425731,4.22608515894,0.0,3.54045821811,10.5176760807,4.78442756681,0.0,4.78442756681
 09/06  24:00:00,19.4506220973,0.761750803878,2.97699255004,0.0,2.55330491699,7.80157382632,1.52622139774,0.0,1.52622139774
 09/07  01:00:00,18.0345384892,0.595576126693,2.31580823503,0.0,2.55330491699,7.21284921042,0.90600216036,0.0,0.90600216036
 09/07  02:00:00,17.3098405274,0.505555912674,1.97549279527,0.0,2.55330491699,6.91848690247,0.440266684576,0.0,0.440266684576
 09/07  03:00:00,16.7700982406,0.427665276576,1.66082229848,0.0,2.55330491699,6.7713057485,0.440272418044,0.0,0.440272418044
 09/07  04:00:00,18.6022371051,0.38154198996,1.46259100189,0.0,3.82705111198,7.57405300124,0.906140751163,0.0,0.906140751163
 09/07  05:00:00,23.1721834848,0.391687636176,1.48377927347,0.0,6.02426329834,9.91545327661,4.4789308369,0.0,4.4789308369
 09/07  06:00:00,25.3031221681,0.472834985952,1.78665286025,0.0,6.51253267309,14.7454349813,14.8892805146,0.0,14.8892805146
 09/07  07:00:00,26.798798802,0.544737026179,2.07696148527,0.0,6.01364874671,18.163451543,15.8217384905,0.0,15.8217384905
 09/07  08:00:00,26.7039188653,0.894531778853,2.57803734483,0.0,4.35151303671,18.8798367041,15.2002699384,0.0,15.2002699384
 09/07  09:00:00,25.0655607958,1.09470162168,3.56314127299,0.0,3.78894180059,16.6187760998,13.3358611987,0.0,13.3358611987
 09/07  10:00:00,24.2689615827,1.46182551308,5.31604487154,0.0,3.78894180059,13.7021493968,12.0929220369,0.0,12.0929220369
 09/07  11:00:00,25.3739560164,1.63668713418,6.09899653027,0.0,3.78894180059,13.8493305508,9.76241110856,0.0,9.76241110856
 09/07  12:00:00,26.4054980618,1.87167920421,7.20598772381,0.0,3.69398621738,13.6338449159,8.51947194678,0.0,8.51947194678
 09/07  13:00:00,26.8020794726,1.96331321519,7.78921852152,0.0,3.78894180059,13.2606059349,7.58726757545,0.0,7.58726757545
 09/07  14:00:00,27.2800632286,2.08240955866,8.29528708807,0.0,3.78894180059,13.1134247809,6.65506320411,0.0,6.65506320411
 09/07  15:00:00,28.6842529976,2.12417695455,8.29270000784,0.0,4.71240779196,13.5549682428,7.58726757545,0.0,7.58726757545
 09/07  16:00:00,36.3282274837,2.18075592317,8.42974213799,0.0,7.18559832057,18.5321311015,8.83020673722,0.0,8.83020673722
 09/07  17:00:00,43.4163784833,2.21974304293,9.50114974855,0.0,8.38069375907,23.3147919321,11.6268198512,0.0,11.6268198512
 09/07  18:00:00,45.1148788664,2.19977073503,9.15225230579,0.0,10.6415932552,23.1212625696,13.6465959891,0.0,13.6465959891
 09/07  19:00:00,46.1855882066,1.79967869039,7.12816500225,0.0,12.3080778603,20.4854999863,13.0251264082,0.0,13.0251264082
 09/07  20:00:00,45.1383074257,1.53069948771,5.89715098391,0.0,12.456681583,19.8967753704,11.9375546417,0.0,11.9375546417
 09/07  21:00:00,37.8119180058,1.18193209815,4.38302997554,0.0,9.18739968257,17.702556249,9.76241110856,0.0,9.76241110856
 09/07  22:00:00,29.0637157983,0.813604460249,2.93846796763,0.0,5.91811778209,14.0365255879,8.51947194678,0.0,8.51947194678
 09/07  23:00:00,21.7713417097,0.516401600968,1.83980580964,0.0,3.54045821811,10.5176760807,4.79065446145,0.0,4.79065446145
 09/07  24:00:00,17.1730204998,0.325413654755,1.1357281017,0.0,2.55330491699,7.80157382632,1.52793916178,0.0,1.52793916178
 09/08  01:00:00,16.2096999023,0.244410028447,0.842135746414,0.0,2.55330491699,7.21284921042,0.906881880883,0.0,0.906881880883
 09/08  02:00:00,15.6875269254,0.194089097243,0.664646008677,0.0,2.55330491699,6.91848690247,0.44048750197,0.0,0.44048750197
 09/08  03:00:00,15.4899067144,0.180695456109,0.627600592747,0.0,2.55330491699,6.7713057485,0.440493550121,0.0,0.440493550121
 09/08  04:00:00,17.5147244055,0.168627370137,0.587992922114,0.0,3.82705111198,7.57405300124,0.907028079488,0.0,0.907028079488
 09/08  05:00:00,22.2428715833,0.209018064021,0.737136944139,0.0,6.02426329834,9.91545327661,4.48498741336,0.0,4.48498741336
 09/08  06:00:00,24.4154171242,0.299772403161,1.07201039911,0.0,6.51253267309,14.7454349813,14.9105380566,0.0,14.9105380566
 09/08  07:00:00,25.9350315999,0.375996587348,1.38193472195,0.0,6.01364874671,18.163451543,15.8443670906,0.0,15.8443670906
 09/08  08:00:00,25.4366601236,0.671413941909,1.53389644008,0.0,4.35151303671,18.8798367041,15.2219934432,0.0,15.2219934432
 09/08  09:00:00,23.0973830694,0.748607324969,1.94105784322,0.0,3.78894180059,16.6187760998,13.3548692655,0.0,13.3548692655
 09/08  10:00:00,20.8641349867,0.865946802013,2.50709698661,0.0,3.78894180059,13.7021493968,12.1101198116,0.0,12.1101198116
 09/08  11:00:00,21.4111764764,0.928984293827,2.84391983071,0.0,3.78894180059,13.8493305508,9.77621458563,0.0,9.77621458563
 09/08  12:00:00,21.6261194016,1.02159791211,3.27669035573,0.0,3.69398621738,13.6338449159,8.53146513178,0.0,8.53146513178
 09/08  13:00:00,22.7758226295,1.27381102035,4.45246387332,0.0,3.78894180059,13.2606059349,7.59790304139,0.0,7.59790304139
 09/08  14:00:00,23.1845010269,1.36964833307,4.91248611198,0.0,3.78894180059,13.1134247809,6.664340951,0.0,6.664340951
 09/08  15:00:00,25.6460458405,1.5723361782,5.80633362707,0.0,4.71240779196,13.5549682428,7.59790304139,0.0,7.59790304139
 09/08  16:00:00,33.9138048874,1.73937395941,6.45670150548,0.0,7.18559832057,18.5321311015,8.84265249524,0.0,8.84265249524
 09/08  17:00:00,40.8960502612,1.75077755447,7.44978701495,0.0,8.38069375907,23.3147919321,11.6433387664,0.0,11.6433387664
 09/08  18:00:00,43.2189363364,1.82222815744,7.63385235336,0.0,10.6415932552,23.1212625696,13.6660566289,0.0,13.6660566289
 09/08  19:00:00,44.7740265365,1.50786490749,6.00841711496,0.0,12.3080778603,20.4854999863,13.043681902,0.0,13.043681902
 09/08  20:00:00,43.5897382974,1.22365620562,4.65562513768,0.0,12.456681583,19.8967753704,11.9545261299,0.0,11.9545261299
 09/08  21:00:00,36.7734198934,0.963750627436,3.56271333381,0.0,9.18739968257,17.702556249,9.77621458563,0.0,9.77621458563
 09/08  22:00:00,28.3953164809,0.665118141287,2.41855496915,0.0,5.91811778209,14.0365255879,8.53146513178,0.0,8.53146513178
 09/08  23:00:00,21.4301324707,0.438562411225,1.57643576038,0.0,3.54045821811,10.5176760807,4.79721677022,0.0,4.79721677022
 09/08  24:00:00,17.0155319073,0.288274038195,1.01537912577,0.0,2.55330491699,7.80157382632,1.52974945385,0.0,1.52974945385
 09/09  01:00:00,16.1846484342,0.234323372101,0.827170934651,0.0,2.55330491699,7.21284921042,0.907807705383,0.0,0.907807705383
 09/09  02:00:00,15.767807313,0.20561900083,0.733396492702,0.0,2.55330491699,6.91848690247,0.440719843026,0.0,0.440719843026
 09/09  03:00:00,15.4693518177,0.172525205771,0.615215946392,0.0,2.55330491699,6.7713057485,0.440726204969,0.0,0.440726204969
 09/09  04:00:00,17.4424876669,0.15070884141,0.533674712201,0.0,3.82705111198,7.57405300124,0.907961490403,0.0,0.907961490403
 09/09  05:00:00,22.2253796652,0.202530570431,0.726132519566,0.0,6.02426329834,9.91545327661,4.49135478753,0.0,4.49135478753
 09/09  06:00:00,24.3204360808,0.278553254759,0.998248504102,0.0,6.51253267309,14.7454349813,14.9328766329,0.0,14.9328766329
 09/09  07:00:00,25.4981622919,0.330063976376,1.18452738743,0.0,6.01364874671,17.9699221805,15.8681455909,0.0,15.8681455909
 09/09  08:00:00,23.7250337849,0.406435274193,1.53366233778,0.0,3.66783283761,18.1171033345,15.2448208512,0.0,15.2448208512
 09/09  09:00:00,21.6793503368,0.546147328122,2.17189867621,0.0,3.10526160149,15.8560427302,13.3748432476,0.0,13.3748432476
 09/09  10:00:00,19.4708842543,0.672973065116,2.75323355983,0.0,3.10526160149,12.9394160272,12.1281915097,0.0,12.1281915097
 09/09  11:00:00,20.2346358422,0.776083684658,3.2666933743,0.0,3.10526160149,13.0865971812,9.79071950123,0.0,9.79071950123
 09/09  12:00:00,21.0302416148,0.937188175545,4.04837581013,0.0,3.10526160149,12.9394160272,8.54406776336,0.0,8.54406776336
 09/09  13:00:00,21.8520038819,1.16252332429,5.08634639041,0.0,3.10526160149,12.4978725653,7.60907895996,0.0,7.60907895996
 09/09  14:00:00,23.0718420926,1.39975595325,6.2161331262,0.0,3.10526160149,12.3506914113,6.67409015656,0.0,6.67409015656
 09/09  15:00:00,24.97283379,1.50892900157,6.64294232193,0.0,4.02872759285,12.7922348732,7.60907895996,0.0,7.60907895996
 09/09  16:00:00,33.0280323651,1.63691934972,7.11979716155,0.0,6.50191812146,17.7693977319,8.85573069783,0.0,8.85573069783
 09/09  17:00:00,41.4644523054,1.87161550209,8.09088047399,0.0,8.38069375907,23.1212625696,11.660697108,0.0,11.660697108
 09/09  18:00:00,43.4121550619,1.86930716913,7.77999206715,0.0,10.6415932552,23.1212625696,13.6865061821,0.0,13.6865061821
 09/09  19:00:00,45.1569245703,1.59593213171,6.30324792461,0.0,12.3080778603,20.4854999863,13.0631803131,0.0,13.0631803131
 09/09  20:00:00,44.1793403912,1.34942594376,5.11945749327,0.0,12.456681583,19.8967753704,11.9723600425,0.0,11.9723600425
 09/09  21:00:00,37.4057449241,1.10261956613,4.05616942585,0.0,9.18739968257,17.702556249,9.79071950123,0.0,9.79071950123
 09/09  22:00:00,28.5598784424,0.715259047851,2.53297602414,0.0,5.91811778209,14.0365255879,8.54406776336,0.0,8.54406776336
 09/09  23:00:00,21.3520507326,0.433603770418,1.50331266309,0.0,3.54045821811,10.5176760807,4.80411254976,0.0,4.80411254976
 09/09  24:00:00,17.0613174084,0.302334639218,1.04710402585,0.0,2.55330491699,7.80157382632,1.53165173787,0.0,1.53165173787
 09/10  01:00:00,16.0954824194,0.220476220481,0.751852071446,0.0,2.55330491699,7.21284921042,0.908779358169,0.0,0.908779358169
 09/10  02:00:00,15.5300951085,0.160635861811,0.540667427185,0.0,2.55330491699,6.91848690247,0.44096363867,0.0,0.44096363867
 09/10  03:00:00,15.2347704069,0.126859824394,0.426299917059,0.0,2.55330491699,6.7713057485,0.440970313456,0.0,0.440970313456
 09/10  04:00:00,17.1828495608,0.0984792716917,0.326266175841,0.0,3.82705111198,7.57405300124,0.908940706864,0.0,0.908940706864
 09/10  05:00:00,21.7700703968,0.109945416662,0.363408404964,0.0,6.02426329834,9.91545327661,4.49803107449,0.0,4.49803107449
 09/10  06:00:00,23.7298916303,0.159952638832,0.526304669603,0.0,6.51253267309,14.7454349813,14.9562896299,0.0,14.9562896299
 09/10  07:00:00,25.1816933229,0.271040765085,0.927081629647,0.0,6.01364874671,17.9699221805,15.8930669497,0.0,15.8930669497
 09/10  08:00:00,23.5193861627,0.369455738962,1.36499425079,0.0,3.66783283761,18.1171033345,15.2687454023,0.0,15.2687454023
 09/10  09:00:00,21.7372407959,0.554150024134,2.22178643934,0.0,3.10526160149,15.8560427302,13.3957772299,0.0,13.3957772299
 09/10  10:00:00,19.8215908021,0.722763119411,3.05415005333,0.0,3.10526160149,12.9394160272,12.1471317795,0.0,12.1471317795
 09/10  11:00:00,21.0694381768,0.913514393939,3.9640649997,0.0,3.10526160149,13.0865971812,9.80592155985,0.0,9.80592155985
 09/10  12:00:00,21.6574743042,1.04679762521,4.56599904987,0.0,3.10526160149,12.9394160272,8.55727610938,0.0,8.55727610938
 09/10  13:00:00,22.0551445454,1.20053051834,5.25147985991,0.0,3.10526160149,12.4978725653,7.62079202152,0.0,7.62079202152
 09/10  14:00:00,22.4342588972,1.3021169551,5.67618892894,0.0,3.10526160149,12.3506914113,6.68430793367,0.0,6.68430793367
 09/10  15:00:00,23.7587335787,1.30733306424,5.63043804792,0.0,4.02872759285,12.7922348732,7.62079202152,0.0,7.62079202152
 09/10  16:00:00,31.2828076795,1.34085744878,5.67063437684,0.0,6.50191812146,17.7693977319,8.86943747199,0.0,8.86943747199
 09/10  17:00:00,39.2645140276,1.50096153274,6.26159616547,0.0,8.38069375907,23.1212625696,11.6788897356,0.0,11.6788897356
 09/10  18:00:00,41.3438201822,1.50723510693,6.07372924968,0.0,10.6415932552,23.1212625696,13.7079385926,0.0,13.7079385926
 09/10  19:00:00,43.7981823213,1.33737741762,5.20306038962,0.0,12.3080778603,20.4854999863,13.0836158673,0.0,13.0836158673
 09/10  20:00:00,43.5338099606,1.2051388502,4.61821415625,0.0,12.456681583,19.8967753704,11.9910510982,0.0,11.9910510982
 09/10  21:00:00,37.2399559933,1.04193701589,3.95106304527,0.0,9.18739968257,17.702556249,9.80592155985,0.0,9.80592155985
 09/10  22:00:00,29.2587471233,0.822696044627,3.12440770819,0.0,5.91811778209,14.0365255879,8.55727610938,0.0,8.55727610938
 09/10  23:00:00,22.3874098054,0.617655218566,2.35462028774,0.0,3.54045821811,10.5176760807,4.81133975796,0.0,4.81133975796
 09/10  24:00:00,17.9209541286,0.459477642331,1.74959774286,0.0,2.55330491699,7.80157382632,1.53364545047,0.0,1.53364545047
 09/11  01:00:00,17.0245072512,0.395902424553,1.50545069922,0.0,2.55330491699,7.21284921042,0.909796550041,0.0,0.909796550041
 09/11  02:00:00,16.4797749984,0.345885953451,1.30509722543,0.0,2.55330491699,6.91848690247,0.441218816448,0.0,0.441218816448
 09/11  03:00:00,16.158591846,0.310621268192,1.16635991235,0.0,2.55330491699,6.7713057485,0.441225803071,0.0,0.441225803071
 09/11  04:00:00,18.2152414858,0.306079538767,1.15105783375,0.0,3.82705111198,7.57405300124,0.909965438291,0.0,0.909965438291
 09/11  05:00:00,22.9867707673,0.352805544305,1.33724864783,0.0,6.02426329834,9.91545327661,4.50501429784,0.0,4.50501429784
 09/11  06:00:00,25.9761767445,0.425837438191,1.61387165108,0.0,6.51253267309,14.7454349813,14.9807701159,0.0,14.9807701159
 09/11  07:00:00,26.4514013424,0.473089624101,1.80121142774,0.0,6.01364874671,18.163451543,15.9191237867,0.0,15.9191237867
 09/11  08:00:00,26.1192440928,0.791540411417,2.09635393969,0.0,4.35151303671,18.8798367041,15.2937600116,0.0,15.2937600116
 09/11  09:00:00,23.6719192785,0.84331761583,2.42088376149,0.0,3.78894180059,16.6187760998,13.4176650131,0.0,13.4176650131
 09/11  10:00:00,21.3977111219,0.954223807675,2.95239611612,0.0,3.78894180059,13.7021493968,12.1669350119,0.0,12.1669350119
 09/11  11:00:00,22.2006704971,1.06942557351,3.49297257169,0.0,3.78894180059,13.8493305508,9.82181625955,0.0,9.82181625955
 09/11  12:00:00,22.847927641,1.25063554754,4.26946095971,0.0,3.69398621738,13.6338449159,8.5710862583,0.0,8.5710862583
 09/11  13:00:00,24.1033182253,1.5047002987,5.54907019073,0.0,3.78894180059,13.2606059349,7.63303875736,0.0,7.63303875736
 09/11  14:00:00,25.6253944632,1.79199124345,6.93103663794,0.0,3.78894180059,13.1134247809,6.69499125642,0.0,6.69499125642
 09/11  15:00:00,27.9964891432,1.9613796079,7.76773350014,0.0,4.71240779196,13.5549682428,7.63303875736,0.0,7.63303875736
 09/11  16:00:00,35.8889575193,2.05266949765,8.11855859907,0.0,7.18559832057,18.5321311015,8.88376875861,0.0,8.88376875861
 09/11  17:00:00,41.8990929601,1.91867504054,8.28493222781,0.0,8.38069375907,23.3147919321,11.6979112614,0.0,11.6979112614
 09/11  18:00:00,43.3668866994,1.87078157193,7.73324930189,0.0,10.6415932552,23.1212625696,13.7303475135,0.0,13.7303475135
 09/11  19:00:00,45.8932906476,1.57263122124,6.17008157897,0.0,12.3080778603,20.4854999863,13.1049825128,0.0,13.1049825128
 09/11  20:00:00,44.7156293509,1.4369358805,5.56823651629,0.0,12.456681583,19.8967753704,12.0105937617,0.0,12.0105937617
 09/11  21:00:00,38.3837368281,1.26208778337,4.87469311258,0.0,9.18739968257,17.702556249,9.82181625955,0.0,9.82181625955
 09/11  22:00:00,29.6402490282,0.908458813839,3.4201468439,0.0,5.91811778209,14.0365255879,8.5710862583,0.0,8.5710862583
 09/11  23:00:00,22.3575272095,0.624000642627,2.31839226775,0.0,3.54045821811,10.5176760807,4.81889625454,0.0,4.81889625454
 09/11  24:00:00,17.6539100177,0.414414995939,1.52761627838,0.0,2.55330491699,7.80157382632,1.53573000125,0.0,1.53573000125
 09/12  01:00:00,16.4891400527,0.297827064612,1.06815886066,0.0,2.55330491699,7.21284921042,0.91085897838,0.0,0.91085897838
 09/12  02:00:00,15.9201507336,0.239816022971,0.851542891191,0.0,2.55330491699,6.91848690247,0.441485300549,0.0,0.441485300549
 09/12  03:00:00,15.4443379902,0.170657027175,0.592070297498,0.0,2.55330491699,6.7713057485,0.441492597943,0.0,0.441492597943
 09/12  04:00:00,17.2880963367,0.121546056219,0.408446167202,0.0,3.82705111198,7.57405300124,0.911035380658,0.0,0.911035380658
 09/12  05:00:00,21.9835658023,0.156081806333,0.53076742078,0.0,6.02426329834,9.91545327661,4.51230239027,0.0,4.51230239027
 09/12  06:00:00,25.009503808,0.240914281531,0.832121871259,0.0,6.51253267309,14.7454349813,15.006310843,0.0,15.006310843
 09/12  07:00:00,25.526405705,0.301774950396,1.04753046406,0.0,6.01364874671,18.163451543,15.9463083856,0.0,15.9463083856
 09/12  08:00:00,25.2945672421,0.649990101057,1.41322739941,0.0,4.35151303671,18.8798367041,15.3198572711,0.0,15.3198572711
 09/12  09:00:00,23.6165813567,0.84115715632,2.36770629924,0.0,3.78894180059,16.6187760998,13.4405001153,0.0,13.4405001153
 09/12  10:00:00,21.3087349896,0.943661272065,2.8739825195,0.0,3.78894180059,13.7021493968,12.1875953424,0.0,12.1875953424
 09/12  11:00:00,23.004565458,1.21957566907,4.14671743704,0.0,3.78894180059,13.8493305508,9.83839889326,0.0,9.83839889326
 09/12  12:00:00,23.3856537318,1.33316214653,4.72466045146,0.0,3.69398621738,13.6338449159,8.58549412038,0.0,8.58549412038
 09/12  13:00:00,23.8064927666,1.45697000965,5.29997502104,0.0,3.78894180059,13.2606059349,7.64581554071,0.0,7.64581554071
 09/12  14:00:00,22.5601367748,1.28453993227,4.37323026063,0.0,3.78894180059,13.1134247809,6.70613696105,0.0,6.70613696105
 09/12  15:00:00,24.5537115096,1.4286272957,4.85770817872,0.0,4.71240779196,13.5549682428,7.64581554071,0.0,7.64581554071
 09/12  16:00:00,33.0493764212,1.62016094866,5.71148604999,0.0,7.18559832057,18.5321311015,8.8987203136,0.0,8.8987203136
 09/12  17:00:00,39.0259647664,1.44378311445,5.88669596016,0.0,8.38069375907,23.3147919321,11.7177560526,0.0,11.7177560526
 09/12  18:00:00,41.0709959683,1.46596219752,5.84217794523,0.0,10.6415932552,23.1212625696,13.7537263085,0.0,13.7537263085
 09/12  19:00:00,44.0471580267,1.2236653444,4.67291483494,0.0,12.3080778603,20.4854999863,13.1272739221,0.0,13.1272739221
 09/12  20:00:00,42.0212541487,0.933271803279,3.37752539129,0.0,12.456681583,19.8967753704,12.0309822458,0.0,12.0309822458
 09/12  21:00:00,35.3186119666,0.683255309725,2.38840072474,0.0,9.18739968257,17.702556249,9.83839889326,0.0,9.83839889326
 09/12  22:00:00,27.4100025878,0.470646974397,1.62771224291,0.0,5.91811778209,14.0365255879,8.58549412038,0.0,8.58549412038
 09/12  23:00:00,20.9002684917,0.334631464506,1.15050272811,0.0,3.54045821811,10.5176760807,4.82677980171,0.0,4.82677980171
 09/12  24:00:00,16.5696509422,0.197144622934,0.660627575841,0.0,2.55330491699,7.80157382632,1.53790477289,0.0,1.53790477289
 09/13  01:00:00,15.6631590451,0.126005742919,0.41399917476,0.0,2.55330491699,7.21284921042,0.91196632724,0.0,0.91196632724
 09/13  02:00:00,15.2407485144,0.0961426035214,0.315814091456,0.0,2.55330491699,6.91848690247,0.441763011823,0.0,0.441763011823
 09/13  03:00:00,14.9951169176,0.0736086408009,0.239897611349,0.0,2.55330491699,6.7713057485,0.441770618865,0.0,0.441770618865
 09/13  04:00:00,17.0615027536,0.0711318568479,0.232266783508,0.0,3.82705111198,7.57405300124,0.912150216578,0.0,0.912150216578
 09/13  05:00:00,21.648119559,0.0824593803421,0.268943603418,0.0,6.02426329834,9.91545327661,4.51989319414,0.0,4.51989319414
 09/13  06:00:00,24.434763091,0.117169080058,0.381126355693,0.0,6.51253267309,14.7454349813,15.0383868961,0.00548264714,15.032904249
 09/13  07:00:00,24.9070468043,0.166352679939,0.56359383375,0.0,6.01364874671,18.163451543,15.9756291204,0.00101642455074,15.9746126958
 09/13  08:00:00,24.2949098616,0.461568943234,0.601991176692,0.0,4.35151303671,18.8798367041,15.359219759,0.0121903066596,15.3470294524
 09/13  09:00:00,21.670490604,0.491291845192,0.771480857634,0.0,3.78894180059,16.6187760998,13.4704239525,0.00614817850587,13.464275774
