Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/13  10:00:00,19.0542611916,0.548634851004,1.01453514259,0.0,3.78894180059,13.7021493968,12.2091066527,0.0,12.2091066527
 09/13  11:00:00,19.6497332886,0.636579183405,1.37488175329,0.0,3.78894180059,13.8493305508,9.8556645502,0.0,9.8556645502
 09/13  12:00:00,20.0652788021,0.773948125204,1.96349954309,0.0,3.69398621738,13.6338449159,8.60049542886,0.0,8.60049542886
 09/13  13:00:00,20.1945232605,0.837779418566,2.30719610605,0.0,3.78894180059,13.2606059349,7.65911858786,0.0,7.65911858786
 09/13  14:00:00,19.9754199982,0.819986242913,2.25306717346,0.0,3.78894180059,13.1134247809,6.71774174686,0.0,6.71774174686
 09/13  15:00:00,21.4399555275,0.83925398564,2.3333255067,0.0,4.71240779196,13.5549682428,7.65911858786,0.0,7.65911858786
 09/13  16:00:00,29.1258341995,0.892404351474,2.51570042546,0.0,7.18559832057,18.5321311015,8.9142877092,0.0,8.9142877092
 09/13  17:00:00,35.3496187565,0.74803853986,2.90609452482,0.0,8.38069375907,23.3147919321,11.7384182322,0.0,11.7384182322
 09/13  18:00:00,37.5191024785,0.782061334598,2.97418531835,0.0,10.6415932552,23.1212625696,13.7780680544,0.0,13.7780680544
 09/13  19:00:00,41.0890654846,0.634789072772,2.30369856445,0.0,12.3080778603,20.4854999863,13.1504834937,0.0,13.1504834937
 09/13  20:00:00,40.3026678792,0.568465684771,2.0237452403,0.0,12.456681583,19.8967753704,12.0522105125,0.0,12.0522105125
 09/13  21:00:00,34.5016609605,0.498834198105,1.75587083027,0.0,9.18739968257,17.702556249,9.8556645502,0.0,9.8556645502
 09/13  22:00:00,26.9253537755,0.363146108036,1.25056429703,0.0,5.91811778209,14.0365255879,8.60049542886,0.0,8.60049542886
 09/13  23:00:00,20.3009687472,0.205070612415,0.68076383564,0.0,3.54045821811,10.5176760807,4.83498806485,0.0,4.83498806485
 09/13  24:00:00,16.1124490279,0.0949501846775,0.305620099853,0.0,2.55330491699,7.80157382632,1.54016912134,0.0,1.54016912134
 09/14  01:00:00,15.3914421655,0.0668638853134,0.201424152742,0.0,2.55330491699,7.21284921042,0.999523129005,0.0864048615634,0.913118267442
 09/14  02:00:00,15.0313199481,0.0708207156883,0.131707412945,0.0,2.55330491699,6.91848690247,1.1652234273,0.723171559494,0.44205186781
 09/14  03:00:00,14.8656948082,0.0992165650114,0.0848675777161,0.0,2.55330491699,6.7713057485,2.25229820333,1.81023842002,0.442059783314
 09/14  04:00:00,16.9551607133,0.160444383465,0.0366122165487,0.0,3.82705111198,7.57405300124,4.68887113603,3.77556152063,0.913309615405
 09/14  05:00:00,21.5489980006,0.219091295375,0.0331901299947,0.0,6.02426329834,9.91545327661,9.84873344914,5.32094898697,4.52778446217
 09/14  06:00:00,24.2991331548,0.25237074265,0.110294756919,0.0,6.51253267309,14.7454349813,20.5798316119,5.51928915182,15.0605424601
 09/14  07:00:00,24.6399313805,0.244923015708,0.21790807418,0.0,6.01364874671,18.163451543,20.4659296595,4.46190132416,16.0040283354
 09/14  08:00:00,24.2620538792,0.551184453173,0.479519684366,0.0,4.35151303671,18.8798367041,18.4209615412,3.04569303246,15.3752685087
 09/14  09:00:00,22.1817066998,0.617933608812,1.15605518985,0.0,3.78894180059,16.6187760998,14.4810617156,0.992076767161,13.4889849484
 09/14  10:00:00,20.2935502465,0.774344326149,2.02811472225,0.0,3.78894180059,13.7021493968,12.3354467412,0.103984168839,12.2314625724
 09/14  11:00:00,21.2142206669,0.905953457174,2.66999485788,0.0,3.78894180059,13.8493305508,9.8736081173,0.0,9.8736081173
 09/14  12:00:00,21.6636625084,1.04072591202,3.29510546256,0.0,3.69398621738,13.6338449159,8.61608574126,0.0,8.61608574126
 09/14  13:00:00,22.4051874899,1.21145681731,4.14418293668,0.0,3.78894180059,13.2606059349,7.67294395923,0.0,7.67294395923
 09/14  14:00:00,23.1384547336,1.36623726018,4.86985089154,0.0,3.78894180059,13.1134247809,6.7298021772,0.0,6.7298021772
 09/14  15:00:00,24.9723981697,1.46315762849,5.24186450603,0.0,4.71240779196,13.5549682428,7.67294395923,0.0,7.67294395923
 09/14  16:00:00,33.0834435751,1.59876677888,5.76694737366,0.0,7.18559832057,18.5321311015,8.93046633527,0.0,8.93046633527
 09/14  17:00:00,38.9498780473,1.4208520858,5.83354026966,0.0,8.38069375907,23.3147919321,11.7598916814,0.0,11.7598916814
 09/14  18:00:00,40.3739937213,1.34558436423,5.26555353153,0.0,10.6415932552,23.1212625696,13.8033655424,0.0,13.8033655424
 09/14  19:00:00,43.5578669057,1.13837808437,4.26891097398,0.0,12.3080778603,20.4854999863,13.1746043544,0.0,13.1746043544
 09/14  20:00:00,42.3287923984,0.987541692979,3.63079375126,0.0,12.456681583,19.8967753704,12.0742722754,0.0,12.0742722754
 09/14  21:00:00,36.3350932252,0.870939033806,3.21719825926,0.0,9.18739968257,17.702556249,9.8736081173,0.0,9.8736081173
 09/14  22:00:00,28.5262448526,0.680957902555,2.53364357962,0.0,5.91811778209,14.0365255879,8.61608574126,0.0,8.61608574126
 09/14  23:00:00,21.8457700981,0.514083392145,1.91655240682,0.0,3.54045821811,10.5176760807,4.84351861314,0.0,4.84351861314
 09/14  24:00:00,17.444424223,0.370309624514,1.36223585515,0.0,2.55330491699,7.80157382632,1.54252237604,0.0,1.54252237604
 09/15  01:00:00,16.5956229359,0.315328521098,1.15714028736,0.0,2.55330491699,7.21284921042,0.914314456671,0.0,0.914314456671
 09/15  02:00:00,16.2239053176,0.295688238178,1.09942525994,0.0,2.55330491699,6.91848690247,0.442351782762,0.0,0.442351782762
 09/15  03:00:00,15.987897217,0.275740046947,1.03054650451,0.0,2.55330491699,6.7713057485,0.44236000548,0.0,0.44236000548
 09/15  04:00:00,17.840632056,0.232118833711,0.850409108982,0.0,3.82705111198,7.57405300124,0.914513233324,0.0,0.914513233324
 09/15  05:00:00,22.4340575872,0.246588685061,0.890752326984,0.0,6.02426329834,9.91545327661,4.53597385806,0.0,4.53597385806
 09/15  06:00:00,25.5380015041,0.344216343066,1.25731750578,0.0,6.51253267309,14.7454349813,15.0892172928,0.0,15.0892172928
 09/15  07:00:00,26.4099787998,0.465368511397,1.76750999788,0.0,6.01364874671,18.163451543,16.0345465931,0.0,16.0345465931
 09/15  08:00:00,26.4011011998,0.836018149583,2.33373330859,0.0,4.35151303671,18.8798367041,15.4045660773,0.0,15.4045660773
 09/15  09:00:00,24.5461092891,0.991869030458,3.14652235752,0.0,3.78894180059,16.6187760998,13.514620321,0.0,13.514620321
 09/15  10:00:00,23.1118982073,1.25068426246,4.37012274676,0.0,3.78894180059,13.7021493968,12.2546564809,0.0,12.2546564809
 09/15  11:00:00,24.766934574,1.50710097814,5.62156124394,0.0,3.78894180059,13.8493305508,9.89222428075,0.0,9.89222428075
 09/15  12:00:00,26.1460500063,1.77891365419,7.0393052183,0.0,3.69398621738,13.6338449159,8.63226044065,0.0,8.63226044065
 09/15  13:00:00,25.4306625098,1.6981046445,6.68301012943,0.0,3.78894180059,13.2606059349,7.68728756058,0.0,7.68728756058
 09/15  14:00:00,25.5070112998,1.75116024596,6.853484472,0.0,3.78894180059,13.1134247809,6.74231468051,0.0,6.74231468051
 09/15  15:00:00,28.385333334,2.03775779894,8.08019949987,0.0,4.71240779196,13.5549682428,7.68728756058,0.0,7.68728756058
 09/15  16:00:00,36.4903599851,2.17002948872,8.60260107379,0.0,7.18559832057,18.5321311015,8.94725140068,0.0,8.94725140068
 09/15  17:00:00,42.343400825,2.00883782035,8.63907731288,0.0,8.38069375907,23.3147919321,11.7821700409,0.0,11.7821700409
 09/15  18:00:00,43.9840983344,1.97319852111,8.24804398767,0.0,10.6415932552,23.1212625696,13.8296112811,0.0,13.8296112811
 09/15  19:00:00,46.9829242994,1.7476331381,7.084713314,0.0,12.3080778603,20.4854999863,13.199629361,0.0,13.199629361
 09/15  20:00:00,45.2312408984,1.52280707209,5.9979768722,0.0,12.456681583,19.8967753704,12.0971610009,0.0,12.0971610009
 09/15  21:00:00,38.4189211726,1.27238518234,4.89958005816,0.0,9.18739968257,17.702556249,9.89222428075,0.0,9.89222428075
 09/15  22:00:00,29.6816838226,0.917551817103,3.45248863507,0.0,5.91811778209,14.0365255879,8.63226044065,0.0,8.63226044065
 09/15  23:00:00,22.4129917866,0.634587482753,2.36327000477,0.0,3.54045821811,10.5176760807,4.85236892036,0.0,4.85236892036
 09/15  24:00:00,17.5128114319,0.38981866748,1.41111402106,0.0,2.55330491699,7.80157382632,1.5449638401,0.0,1.5449638401
 09/16  01:00:00,16.6923513543,0.338214436511,1.23098279036,0.0,2.55330491699,7.21284921042,0.915554539583,0.0,0.915554539583
 09/16  02:00:00,16.4683665913,0.345587126569,1.29398764521,0.0,2.55330491699,6.91848690247,0.442662667671,0.0,0.442662667671
 09/16  03:00:00,16.291030921,0.335778562744,1.27364169271,0.0,2.55330491699,6.7713057485,0.442671196292,0.0,0.442671196292
 09/16  04:00:00,18.5174602576,0.361071620985,1.39828452333,0.0,3.82705111198,7.57405300124,0.915760713463,0.0,0.915760713463
 09/16  05:00:00,23.3662661802,0.420735619203,1.64881398583,0.0,6.02426329834,9.91545327661,4.54445895721,0.0,4.54445895721
 09/16  06:00:00,26.4690947643,0.513898263811,2.01872884524,0.0,6.51253267309,14.7454349813,15.1189202567,0.0,15.1189202567
 09/16  07:00:00,26.8448026695,0.576001817362,2.28522992396,0.0,6.01364874671,17.9699221805,16.0661584313,0.0,16.0661584313
 09/16  08:00:00,24.3495811566,0.513712061931,2.05093292168,0.0,3.66783283761,18.1171033345,15.434913482,0.0,15.434913482
 09/16  09:00:00,21.6854568938,0.542733620215,2.18141894113,0.0,3.10526160149,15.8560427302,13.5411743002,0.0,13.5411743002
 09/16  10:00:00,19.472935352,0.668131746858,2.76012597579,0.0,3.10526160149,12.9394160272,12.2786815097,0.0,12.2786815097
 09/16  11:00:00,20.2012563836,0.77212704762,3.23727055275,0.0,3.10526160149,13.0865971812,9.91150752755,0.0,9.91150752755
 09/16  12:00:00,20.0266778249,0.771745359499,3.21025483621,0.0,3.10526160149,12.9394160272,8.64901473705,0.0,8.64901473705
 09/16  13:00:00,19.6358312471,0.785285691797,3.2474113881,0.0,3.10526160149,12.4978725653,7.70214514418,0.0,7.70214514418
 09/16  14:00:00,20.0315466574,0.891331593915,3.68426205038,0.0,3.10526160149,12.3506914113,6.7552755513,0.0,6.7552755513
 09/16  15:00:00,21.8121683386,0.972811027579,4.01839484457,0.0,4.02872759285,12.7922348732,7.70214514418,0.0,7.70214514418
 09/16  16:00:00,29.7925892986,1.07641439529,4.44485904944,0.0,6.50191812146,17.7693977319,8.96463793467,0.0,8.96463793467
 09/16  17:00:00,37.9855612463,1.27070348887,5.21290142811,0.0,8.38069375907,23.1212625696,11.8052467133,0.0,11.8052467133
 09/16  18:00:00,41.7886051246,1.40326203097,5.72965393473,0.0,10.6415932552,23.1212625696,13.8567974979,0.0,13.8567974979
 09/16  19:00:00,45.1547877772,1.37801282229,5.62619710755,0.0,12.3080778603,20.4854999863,13.2255511026,0.0,13.2255511026
 09/16  20:00:00,44.4796584005,1.33167805073,5.4375233956,0.0,12.456681583,19.8967753704,12.1208699109,0.0,12.1208699109
 09/16  21:00:00,38.533617195,1.23655453469,5.05010672821,0.0,9.18739968257,17.702556249,9.91150752755,0.0,9.91150752755
 09/16  22:00:00,30.3471699383,0.996241897734,4.03928467008,0.0,5.91811778209,14.0365255879,8.64901473705,0.0,8.64901473705
 09/16  23:00:00,23.3061079345,0.77273977177,3.1182338636,0.0,3.54045821811,10.5176760807,4.86153636556,0.0,4.86153636556
 09/16  24:00:00,18.6982117688,0.592854859766,2.39347816562,0.0,2.55330491699,7.80157382632,1.5474927905,0.0,1.5474927905
 09/17  01:00:00,17.6911570085,0.5099260725,2.05807680857,0.0,2.55330491699,7.21284921042,0.916838147911,0.0,0.916838147911
 09/17  02:00:00,17.2856574366,0.484870251299,1.97199536584,0.0,2.55330491699,6.91848690247,0.442984430291,0.0,0.442984430291
 09/17  03:00:00,17.0432954115,0.464169529568,1.89751521641,0.0,2.55330491699,6.7713057485,0.442993263439,0.0,0.442993263439
 09/17  04:00:00,19.0851490092,0.45750979229,1.86953510364,0.0,3.82705111198,7.57405300124,0.917051685989,0.0,0.917051685989
 09/17  05:00:00,23.9309027714,0.517618041641,2.11656815457,0.0,6.02426329834,9.91545327661,4.55323724743,0.0,4.55323724743
 09/17  06:00:00,27.2550816972,0.651420700355,2.66719334157,0.0,6.51253267309,14.7454349813,15.1496425567,0.0,15.1496425567
 09/17  07:00:00,27.6498557352,0.719243244412,2.94704156263,0.0,6.01364874671,17.9699221805,16.0988544884,0.0,16.0988544884
 09/17  08:00:00,24.8336453649,0.597983118417,2.45072607356,0.0,3.66783283761,18.1171033345,15.4663017357,0.0,15.4663017357
 09/17  09:00:00,22.0539520858,0.603744272917,2.48890348044,0.0,3.10526160149,15.8560427302,13.5686390223,0.0,13.5686390223
 09/17  10:00:00,19.4733250683,0.66733611149,2.76131132745,0.0,3.10526160149,12.9394160272,12.303530544,0.0,12.303530544
 09/17  11:00:00,19.8013111924,0.702761364635,2.90669104452,0.0,3.10526160149,13.0865971812,9.93145214714,0.0,9.93145214714
 09/17  12:00:00,19.8845749384,0.747878302173,3.09201900707,0.0,3.10526160149,12.9394160272,8.66634366883,0.0,8.66634366883
 09/17  13:00:00,19.5445471499,0.767905501987,3.17350748069,0.0,3.10526160149,12.4978725653,7.71751231009,0.0,7.71751231009
 09/17  14:00:00,19.3849431566,0.769528091345,3.15946205213,0.0,3.10526160149,12.3506914113,6.76868095136,0.0,6.76868095136
 09/17  15:00:00,20.91872682,0.805616691411,3.29214766207,0.0,4.02872759285,12.7922348732,7.71751231009,0.0,7.71751231009
 09/17  16:00:00,28.8022916522,0.896385903105,3.63458989527,0.0,6.50191812146,17.7693977319,8.9826207884,0.0,8.9826207884
 09/17  17:00:00,36.7344247041,1.04549676232,4.18697161239,0.0,8.38069375907,23.1212625696,11.8291148646,0.0,11.8291148646
 09/17  18:00:00,40.1906335486,1.11727401953,4.41767037012,0.0,10.6415932552,23.1212625696,13.8849161419,0.0,13.8849161419
 09/17  19:00:00,43.0057893232,0.995663198379,3.85954827747,0.0,12.3080778603,20.4854999863,13.2523619027,0.0,13.2523619027
 09/17  20:00:00,42.0276525303,0.893478079698,3.42371749649,0.0,12.456681583,19.8967753704,12.1453919842,0.0,12.1453919842
 09/17  21:00:00,35.9702168755,0.774964680431,2.94829626291,0.0,9.18739968257,17.702556249,9.93145214714,0.0,9.93145214714
 09/17  22:00:00,27.7451503771,0.516948751032,1.91655825563,0.0,5.91811778209,14.0365255879,8.66634366883,0.0,8.66634366883
 09/17  23:00:00,21.0712912306,0.356576356225,1.29958057531,0.0,3.54045821811,10.5176760807,4.87101823389,0.0,4.87101823389
 09/17  24:00:00,16.8577316499,0.248264546248,0.897588360247,0.0,2.55330491699,7.80157382632,1.55010847831,0.0,1.55010847831
 09/18  01:00:00,16.0598764497,0.203085074593,0.733637247666,0.0,2.55330491699,7.21284921042,0.918164900572,0.0,0.918164900572
 09/18  02:00:00,15.6635288452,0.180483216352,0.654253809382,0.0,2.55330491699,6.91848690247,0.443316975171,0.0,0.443316975171
 09/18  03:00:00,15.40388814,0.156289035471,0.565988439026,0.0,2.55330491699,6.7713057485,0.443326111403,0.0,0.443326111403
 09/18  04:00:00,17.3841736101,0.136290813274,0.489778683536,0.0,3.82705111198,7.57405300124,0.918385768228,0.0,0.918385768228
 09/18  05:00:00,22.0449630077,0.16351868089,0.584727751588,0.0,6.02426329834,9.91545327661,4.56230612967,0.0,4.56230612967
 09/18  06:00:00,25.048526337,0.242493532087,0.869565149624,0.0,6.51253267309,14.7454349813,15.1813750956,0.0,15.1813750956
 09/18  07:00:00,25.5279400995,0.292161084892,1.05867872401,0.0,6.01364874671,18.163451543,16.1326250819,0.0,16.1326250819
 09/18  08:00:00,24.7727080737,0.560540714906,0.980817617157,0.0,4.35151303671,18.8798367041,15.498721543,0.0,15.498721543
 09/18  09:00:00,22.1544071087,0.586745669717,1.15994353779,0.0,3.78894180059,16.6187760998,13.5970063538,0.0,13.5970063538
 09/18  10:00:00,19.5484934996,0.64117912289,1.41622317865,0.0,3.78894180059,13.7021493968,12.3291962249,0.0,12.3291962249
 09/18  11:00:00,19.7855709235,0.65760103404,1.48969753751,0.0,3.78894180059,13.8493305508,9.95205223311,0.0,9.95205223311
 09/18  12:00:00,19.524875326,0.672864510497,1.52417968172,0.0,3.69398621738,13.6338449159,8.68424210418,0.0,8.68424210418
 09/18  13:00:00,19.334719771,0.682771658223,1.60240037685,0.0,3.78894180059,13.2606059349,7.73338450748,0.0,7.73338450748
 09/18  14:00:00,19.0847226944,0.661245171023,1.52111094151,0.0,3.78894180059,13.1134247809,6.78252691078,0.0,6.78252691078
 09/18  15:00:00,20.2972080986,0.636026970259,1.39380509313,0.0,4.71240779196,13.5549682428,7.73338450748,0.0,7.73338450748
 09/18  16:00:00,27.9604713113,0.685195441528,1.55754644722,0.0,7.18559832057,18.5321311015,9.00119463641,0.0,9.00119463641
 09/18  17:00:00,33.9054208745,0.47489832375,1.735036859,0.0,8.38069375907,23.3147919321,11.8537674265,0.0,11.8537674265
 09/18  18:00:00,37.0544379957,0.520345226552,1.87840361026,0.0,10.6415932552,23.1212625696,13.913958886,0.0,13.913958886
 09/18  19:00:00,40.3683703492,0.485679463154,1.73211303874,0.0,12.3080778603,20.4854999863,13.2800538216,0.0,13.2800538216
 09/18  20:00:00,39.8073682553,0.460866870709,1.63604443042,0.0,12.456681583,19.8967753704,12.1707199587,0.0,12.1707199587
 09/18  21:00:00,34.1191826759,0.413592659899,1.45863408383,0.0,9.18739968257,17.702556249,9.95205223311,0.0,9.95205223311
 09/18  22:00:00,26.6855768864,0.305943013349,1.06799050257,0.0,5.91811778209,14.0365255879,8.68424210418,0.0,8.68424210418
 09/18  23:00:00,20.3223275443,0.202626904762,0.704566340424,0.0,3.54045821811,10.5176760807,4.88081171738,0.0,4.88081171738
 09/18  24:00:00,16.2228015654,0.114292793038,0.396630029003,0.0,2.55330491699,7.80157382632,1.55281012893,0.0,1.55281012893
 09/19  01:00:00,15.5100704882,0.087188448321,0.299727912473,0.0,2.55330491699,7.21284921042,0.919534403783,0.0,0.919534403783
 09/19  02:00:00,15.1693416276,0.0767041820492,0.263845626106,0.0,2.55330491699,6.91848690247,0.443660203681,0.0,0.443660203681
 09/19  03:00:00,14.9713559572,0.0747982062274,0.214947085471,0.0,2.55330491699,6.7713057485,0.731759160443,0.288089518956,0.443669641487
 09/19  04:00:00,17.0436259699,0.0900685660593,0.195453290556,0.0,3.82705111198,7.57405300124,1.72157369831,0.801811133536,0.919762564771
 09/19  05:00:00,21.6516824593,0.112836484938,0.242129399168,0.0,6.02426329834,9.91545327661,5.59637725985,1.02471434105,4.5716629188
 09/19  06:00:00,24.415840425,0.143506333586,0.335866436137,0.0,6.51253267309,14.7454349813,16.293158325,1.07904984768,15.2141084773
 09/19  07:00:00,24.8107654087,0.169174278648,0.464490839488,0.0,6.01364874671,18.163451543,16.9876725275,0.820212316562,16.1674602109
 09/19  08:00:00,24.3591394858,0.492352379171,0.635437365008,0.0,4.35151303671,18.8798367041,16.0703493904,0.538186087147,15.5321633032
 09/19  09:00:00,22.162248569,0.59035551103,1.16417515675,0.0,3.78894180059,16.6187760998,13.7843765703,0.158108676298,13.626267894
 09/19  10:00:00,19.9029467798,0.7120634036,1.6997921781,0.0,3.78894180059,13.7021493968,12.3673851016,0.0117141498824,12.3556709517
 09/19  11:00:00,20.2686567479,0.747278388538,1.88310600748,0.0,3.78894180059,13.8493305508,9.97330168495,0.0,9.97330168495
 09/19  12:00:00,20.3864854543,0.832708095501,2.225946225,0.0,3.69398621738,13.6338449159,8.70270474267,0.0,8.70270474267
 09/19  13:00:00,20.2796846702,0.857409310623,2.37272762369,0.0,3.78894180059,13.2606059349,7.74975703595,0.0,7.74975703595
 09/19  14:00:00,19.9493719685,0.821148995095,2.22585639159,0.0,3.78894180059,13.1134247809,6.79680932923,0.0,6.79680932923
 09/19  15:00:00,21.147719874,0.798645975413,2.08169786338,0.0,4.71240779196,13.5549682428,7.74975703595,0.0,7.74975703595
 09/19  16:00:00,28.5424547987,0.800939622827,2.02378575336,0.0,7.18559832057,18.5321311015,9.02035397824,0.0,9.02035397824
 09/19  17:00:00,34.2835307156,0.559610643458,2.02843438034,0.0,8.38069375907,23.3147919321,11.8791970984,0.0,11.8791970984
 09/19  18:00:00,37.2955378184,0.578502318879,2.06134634056,0.0,10.6415932552,23.1212625696,13.9439171296,0.0,13.9439171296
 09/19  19:00:00,40.4399116834,0.512774124257,1.77655971182,0.0,12.3080778603,20.4854999863,13.3086186585,0.0,13.3086186585
 09/19  20:00:00,39.6438233088,0.441480366417,1.49188598821,0.0,12.456681583,19.8967753704,12.196846334,0.0,12.196846334
 09/19  21:00:00,33.9171999787,0.383418694674,1.28682535185,0.0,9.18739968257,17.702556249,9.97330168495,0.0,9.97330168495
 09/19  22:00:00,26.6375591005,0.302378877617,1.02353685244,0.0,5.91811778209,14.0365255879,8.70270474267,0.0,8.70270474267
 09/19  23:00:00,20.2224263747,0.185301219593,0.621990855986,0.0,3.54045821811,10.5176760807,4.8909139158,0.0,4.8909139158
 09/19  24:00:00,16.097816357,0.0938634153221,0.292074198317,0.0,2.55330491699,7.80157382632,1.66913578778,0.113538845496,1.55559694229
 09/20  01:00:00,15.424578473,0.0873758220085,0.214048523503,0.0,2.55330491699,7.21284921042,1.45857293798,0.537626686797,0.92094625118
 09/20  02:00:00,15.103686103,0.10053372934,0.17436055423,0.0,2.55330491699,6.91848690247,1.62064049252,1.17662647848,0.444014014039
 09/20  03:00:00,14.9411426144,0.133239270232,0.126292678687,0.0,2.55330491699,6.7713057485,2.80546197049,2.36143821864,0.444023751841
 09/20  04:00:00,17.0438017025,0.161972591983,0.123724997289,0.0,3.82705111198,7.57405300124,4.02289461606,3.10171294846,0.921181667594
 09/20  05:00:00,21.6710091384,0.192283605787,0.182008957449,0.0,6.02426329834,9.91545327661,8.00143095335,3.42012610895,4.5813048444
 09/20  06:00:00,25.3359356152,0.219028842164,0.287605784488,0.0,6.51253267309,14.7454349813,18.5419738621,3.29414085333,15.2478330087
 09/20  07:00:00,24.7436803069,0.238836732191,0.3277432841,0.0,6.01364874671,18.163451543,19.7077109326,3.50436137323,16.2033495593
 09/20  08:00:00,24.0214174779,0.556645924052,0.233421812142,0.0,4.35151303671,18.8798367041,20.0981894352,4.53157232243,15.5666171128
 09/20  09:00:00,21.2481296051,0.552127641719,0.288284062172,0.0,3.78894180059,16.6187760998,17.9557742998,4.29935932232,13.6564149775
 09/20  10:00:00,18.4599591676,0.537436306156,0.431431663341,0.0,3.78894180059,13.7021493968,15.5750817667,3.19213488233,12.3829468844
 09/20  11:00:00,19.0220282847,0.547512774765,0.836243158074,0.0,3.78894180059,13.8493305508,11.1564902895,1.16129607964,9.99519420984
 09/20  12:00:00,19.0684065011,0.581373477475,1.15920188982,0.0,3.69398621738,13.6338449159,8.82917461198,0.107448495242,8.72172611674
 09/20  13:00:00,18.8750671794,0.592873023872,1.23264641964,0.0,3.78894180059,13.2606059349,7.80801507831,0.0413900313862,7.76662504692
 09/20  14:00:00,18.8306389288,0.608597329114,1.31967501785,0.0,3.78894180059,13.1134247809,6.8115239771,0.0,6.8115239771
 09/20  15:00:00,20.531228093,0.669796810021,1.59405524774,0.0,4.71240779196,13.5549682428,7.76662504692,0.0,7.76662504692
 09/20  16:00:00,27.9162033661,0.670994014821,1.52747992877,0.0,7.18559832057,18.5321311015,9.04009314002,0.0,9.04009314002
 09/20  17:00:00,33.8116199801,0.456933726572,1.65920056176,0.0,8.38069375907,23.3147919321,11.9053963495,0.0,11.9053963495
 09/20  18:00:00,36.9562560614,0.499496037745,1.80107086476,0.0,10.6415932552,23.1212625696,13.9747820008,0.0,13.9747820008
 09/20  19:00:00,40.1788567476,0.448246718593,1.58003218166,0.0,12.3080778603,20.4854999863,13.3380479542,0.0,13.3380479542
 09/20  20:00:00,39.5857981214,0.417455714674,1.45788545259,0.0,12.456681583,19.8967753704,12.2237633727,0.0,12.2237633727
 09/20  21:00:00,33.9660838584,0.382237343764,1.33689058249,0.0,9.18739968257,17.702556249,9.99519420984,0.0,9.99519420984
 09/20  22:00:00,26.6996705303,0.306326273713,1.08170088612,0.0,5.91811778209,14.0365255879,8.72172611674,0.0,8.72172611674
 09/20  23:00:00,20.3592477351,0.208431518364,0.735681917665,0.0,3.54045821811,10.5176760807,4.90280411569,0.00148227823137,4.90132183746
 09/20  24:00:00,16.2598990829,0.130639134633,0.417381204917,0.0,2.55330491699,7.80157382632,1.84456574134,0.286097648251,1.55846809309
 09/21  01:00:00,15.5665225236,0.123328447694,0.320039948416,0.0,2.55330491699,7.21284921042,1.70949641928,0.787096395341,0.922400023935
 09/21  02:00:00,15.2347973138,0.132830620728,0.273174873611,0.0,2.55330491699,6.91848690247,1.79329585868,1.34891755733,0.444378301345
 09/21  03:00:00,15.0676502439,0.145305495899,0.240734082517,0.0,2.55330491699,6.7713057485,2.32805612041,1.88366778292,0.444388337494
 09/21  04:00:00,17.1668773012,0.156753103235,0.252020084654,0.0,3.82705111198,7.57405300124,3.01846431682,2.09582166064,0.922642656181
 09/21  05:00:00,21.7779279099,0.172270807297,0.308940527374,0.0,6.02426329834,9.91545327661,6.67000241496,2.07877336336,4.59122905161
 09/21  06:00:00,25.4523775165,0.191860388432,0.431216139515,0.0,6.51253267309,14.7454349813,16.9818243109,1.69928560742,15.2825387035
 09/21  07:00:00,24.9023090441,0.211783987482,0.513424766089,0.0,6.01364874671,18.163451543,17.8657538791,1.62547138026,16.2402824988
 09/21  08:00:00,24.1769231109,0.508958012602,0.436615356637,0.0,4.35151303671,18.8798367041,17.7394421828,2.13736941426,15.6020727686
 09/21  09:00:00,21.4236713685,0.504952500392,0.511000966903,0.0,3.78894180059,16.6187760998,15.6104544802,1.92301580388,13.6874386763
 09/21  10:00:00,18.6379088942,0.513703181777,0.633114514409,0.0,3.78894180059,13.7021493968,13.9234830142,1.51246706895,12.4110159453
 09/21  11:00:00,18.9177847328,0.52867441453,0.750837966415,0.0,3.78894180059,13.8493305508,11.2401921716,1.22246884713,10.0177233245
 09/21  12:00:00,19.1258902131,0.596270910603,1.20178816867,0.0,3.69398621738,13.6338449159,8.97189589271,0.230595299294,8.74130059341
 09/21  13:00:00,19.0744516894,0.623724361824,1.40117959165,0.0,3.78894180059,13.2606059349,7.7839835451,0.0,7.7839835451
 09/21  14:00:00,18.574661317,0.561327858165,1.110966877,0.0,3.78894180059,13.1134247809,6.88890495116,0.062238454369,6.82666649679
 09/21  15:00:00,20.3908208353,0.646351605112,1.47709319501,0.0,4.71240779196,13.5549682428,7.78500938772,0.00102584262058,7.7839835451
 09/21  16:00:00,28.5200079974,0.772033427223,2.03024514766,0.0,7.18559832057,18.5321311015,9.06040627618,0.0,9.06040627618
 09/21  17:00:00,34.3886618764,0.554369763198,2.13880642139,0.0,8.38069375907,23.3147919321,11.9323574211,0.0,11.9323574211
 09/21  18:00:00,38.271964357,0.5711820445,2.15225982025,0.0,10.6415932552,23.1212625696,14.0065443591,0.0,14.0065443591
 09/21  19:00:00,40.704588368,0.540835351119,2.0131751695,0.0,12.3080778603,20.4854999863,13.3683329936,0.0,13.3683329936
 09/21  20:00:00,40.0731823869,0.505329817067,1.85739561568,0.0,12.456681583,19.8967753704,12.2514631039,0.0,12.2514631039
 09/21  21:00:00,34.3457390944,0.452410879935,1.64637228228,0.0,9.18739968257,17.702556249,10.0177233245,0.0,10.0177233245
 09/21  22:00:00,26.8908360605,0.343133811468,1.2360588786,0.0,5.91811778209,14.0365255879,8.74130059341,0.0,8.74130059341
 09/21  23:00:00,20.4311147504,0.222706002778,0.793274448494,0.0,3.54045821811,10.5176760807,4.91203240017,0.0,4.91203240017
 09/21  24:00:00,16.3460164369,0.139763749531,0.494373943951,0.0,2.55330491699,7.80157382632,1.58670534204,0.025282610956,1.56142273108
 09/22  01:00:00,15.6303267867,0.118043036844,0.389129622417,0.0,2.55330491699,7.21284921042,1.14936347701,0.22546818612,0.923895290886
 09/22  02:00:00,15.283886101,0.11464571532,0.340448566163,0.0,2.55330491699,6.91848690247,0.934252662134,0.489499704522,0.444752957612
 09/22  03:00:00,15.118191178,0.117613591222,0.318966921261,0.0,2.55330491699,6.7713057485,1.16116006326,0.716396772871,0.444763290387
 09/22  04:00:00,17.1879932237,0.129201764493,0.300687345906,0.0,3.82705111198,7.57405300124,2.03156555795,1.1074204603,0.924145097647
 09/22  05:00:00,21.7622951879,0.151881644733,0.313696967928,0.0,6.02426329834,9.91545327661,6.14163975424,1.54020715233,4.60143260191
 09/22  06:00:00,25.4220262362,0.179911284596,0.412813963058,0.0,6.51253267309,14.7454349813,16.8211960254,1.50298074088,15.3182152845
 09/22  07:00:00,25.048333858,0.228206087725,0.643027479705,0.0,6.01364874671,18.163451543,17.3793954502,1.1011473581,16.2782480921
 09/22  08:00:00,24.7318710084,0.564991118216,0.935530148492,0.0,4.35151303671,18.8798367041,16.3016397643,0.663119993538,15.6385197707
 09/22  09:00:00,22.5574874154,0.657202873813,1.4925666404,0.0,3.78894180059,16.6187760998,13.8220754486,0.102745645331,13.7193298033
 09/22  10:00:00,19.8574800262,0.692930002207,1.67345882591,0.0,3.78894180059,13.7021493968,12.439869822,0.0,12.439869822
 09/22  11:00:00,20.2880097053,0.740498800811,1.90923855261,0.0,3.78894180059,13.8493305508,10.0408823571,0.0,10.0408823571
 09/22  12:00:00,19.9575162194,0.741293866106,1.88839121954,0.0,3.69398621738,13.6338449159,8.76142237588,0.0,8.76142237588
 09/22  13:00:00,19.6846366106,0.738153857952,1.89693501676,0.0,3.78894180059,13.2606059349,7.80182738993,0.0,7.80182738993
 09/22  14:00:00,19.6406998533,0.755676899843,1.98265637157,0.0,3.78894180059,13.1134247809,6.84223240398,0.0,6.84223240398
 09/22  15:00:00,21.4264788089,0.832415222959,2.32668755073,0.0,4.71240779196,13.5549682428,7.80182738993,0.0,7.80182738993
 09/22  16:00:00,29.1916633154,0.891428672092,2.58250522078,0.0,7.18559832057,18.5321311015,9.08128737119,0.0,9.08128737119
 09/22  17:00:00,34.9125392964,0.650955519244,2.56609808533,0.0,8.38069375907,23.3147919321,11.960072329,0.0,11.960072329
 09/22  18:00:00,38.9199163615,0.691665941685,2.67972792752,0.0,10.6415932552,23.1212625696,14.0391947986,0.0,14.0391947986
 09/22  19:00:00,40.9320543615,0.592050495057,2.18942601914,0.0,12.3080778603,20.4854999863,13.399464808,0.0,13.399464808
 09/22  20:00:00,39.9587068295,0.495687331521,1.75256254386,0.0,12.456681583,19.8967753704,12.2799373244,0.0,12.2799373244
 09/22  21:00:00,34.1443444296,0.423794086007,1.47359441147,0.0,9.18739968257,17.702556249,10.0408823571,0.0,10.0408823571
 09/22  22:00:00,26.7417526661,0.320426718687,1.10968257691,0.0,5.91811778209,14.0365255879,8.76142237588,0.0,8.76142237588
 09/22  23:00:00,20.3588853335,0.212292026462,0.731459007908,0.0,3.54045821811,10.5176760807,4.92304243208,0.0,4.92304243208
 09/22  24:00:00,16.2328777179,0.117735244399,0.403263730086,0.0,2.55330491699,7.80157382632,1.56445998126,0.0,1.56445998126
 09/23  01:00:00,15.4715407749,0.0826584020564,0.265728245357,0.0,2.55330491699,7.21284921042,1.02437598399,0.0989443753294,0.925431608661
 09/23  02:00:00,15.1134686206,0.0867426655664,0.197934135573,0.0,2.55330491699,6.91848690247,1.1238895237,0.67875165191,0.445137871794
 09/23  03:00:00,14.9507795638,0.108820651086,0.160348247253,0.0,2.55330491699,6.7713057485,1.94840100455,1.50325250515,0.445148499403
 09/23  04:00:00,17.0431239362,0.136669128465,0.14835069444,0.0,3.82705111198,7.57405300124,3.21034768915,2.28465914229,0.925688546863
 09/23  05:00:00,21.6498277811,0.171597146758,0.181514059176,0.0,6.02426329834,9.91545327661,7.51726843955,2.90535596551,4.61191247404
 09/23  06:00:00,25.3153535792,0.193437280713,0.292615309859,0.0,6.51253267309,14.7454349813,17.9833924372,2.62854025027,15.3548521869
 09/23  07:00:00,24.7212278348,0.220626079502,0.517030827154,0.0,6.01364874671,17.9699221805,18.0521104389,1.73487534286,16.317235096
 09/23  08:00:00,22.7478313213,0.246618074579,0.716277073723,0.0,3.66783283761,18.1171033345,16.8466813122,1.17073398644,15.6759473258
 09/23  09:00:00,20.6731914324,0.361994790702,1.34989230919,0.0,3.10526160149,15.8560427302,13.9937770325,0.241698118545,13.752078914
 09/23  10:00:00,18.6511696838,0.520250022925,2.08624203148,0.0,3.10526160149,12.9394160272,12.4694999698,0.0,12.4694999698
 09/23  11:00:00,19.7719202921,0.691135785599,2.8889257233,0.0,3.10526160149,13.0865971812,10.0646644495,0.0,10.0646644495
 09/23  12:00:00,20.6691944957,0.869126344946,3.75539052155,0.0,3.10526160149,12.9394160272,8.78208550527,0.0,8.78208550527
 09/23  13:00:00,21.4081083743,1.07144807573,4.73352613142,0.0,3.10526160149,12.4978725653,7.82015129712,0.0,7.82015129712
 09/23  14:00:00,22.207167218,1.23273940763,5.5184747972,0.0,3.10526160149,12.3506914113,6.85821708898,0.0,6.85821708898
 09/23  15:00:00,24.4139263796,1.37537741681,6.21758649632,0.0,4.02872759285,12.7922348732,7.82015129712,0.0,7.82015129712
 09/23  16:00:00,32.5679657766,1.50735989149,6.78929003121,0.0,6.50191812146,17.7693977319,9.10273024131,0.0,9.10273024131
 09/23  17:00:00,40.7464752215,1.69476614119,7.549752751,0.0,8.38069375907,23.1212625696,11.9885328657,0.0,11.9885328657
 09/23  18:00:00,44.2827031936,1.65089073537,7.08328996598,0.0,10.6415932552,23.1212625696,14.0727236501,0.0,14.0727236501
 09/23  19:00:00,45.5245366058,1.4390567975,5.93490196095,0.0,12.3080778603,20.4854999863,13.431434178,0.0,13.431434178
 09/23  20:00:00,44.1661213365,1.2836390659,5.17202531643,0.0,12.456681583,19.8967753704,12.3091776018,0.0,12.3091776018
 09/23  21:00:00,37.1974825033,1.01744668533,3.93307988586,0.0,9.18739968257,17.702556249,10.0646644495,0.0,10.0646644495
 09/23  22:00:00,28.5373557738,0.683783899301,2.54192850402,0.0,5.91811778209,14.0365255879,8.78208550527,0.0,8.78208550527
 09/23  23:00:00,21.6893434182,0.485999004829,1.78821011425,0.0,3.54045821811,10.5176760807,4.93434867269,0.0,4.93434867269
 09/23  24:00:00,17.2999597265,0.343376212738,1.24470477039,0.0,2.55330491699,7.80157382632,1.56757894419,0.0,1.56757894419
 09/24  01:00:00,16.1870415177,0.236257765442,0.827629624842,0.0,2.55330491699,7.21284921042,0.92700852181,0.0,0.92700852181
 09/24  02:00:00,15.5958420902,0.172945739148,0.594104531539,0.0,2.55330491699,6.91848690247,0.445532929824,0.0,0.445532929824
 09/24  03:00:00,15.2484731028,0.129353248155,0.437509189164,0.0,2.55330491699,6.7713057485,0.445543850399,0.0,0.445543850399
 09/24  04:00:00,17.1662061799,0.095006184873,0.313095881745,0.0,3.82705111198,7.57405300124,0.927272546594,0.0,0.927272546594
 09/24  05:00:00,21.6409498515,0.0821646379578,0.262068638352,0.0,6.02426329834,9.91545327661,4.6226655649,0.0,4.6226655649
 09/24  06:00:00,25.2979939213,0.112228270281,0.356464662473,0.0,6.51253267309,14.7454349813,15.3924385615,0.0,15.3924385615
 09/24  07:00:00,24.7798704133,0.186177946128,0.610121539062,0.0,6.01364874671,17.9699221805,16.3572319649,0.0,16.3572319649
 09/24  08:00:00,22.7282194835,0.218868401191,0.724414909349,0.0,3.66783283761,18.1171033345,15.8059461802,0.0916018302523,15.7143443499
 09/24  09:00:00,20.6015699071,0.36007974687,1.28018582773,0.0,3.10526160149,15.8560427302,13.8059818725,0.0203055623246,13.7856763102
 09/24  10:00:00,18.3132721471,0.484417211275,1.78417730647,0.0,3.10526160149,12.9394160272,12.499897614,0.0,12.499897614
 09/24  11:00:00,18.5840907315,0.510646102299,1.88158584598,0.0,3.10526160149,13.0865971812,10.0890625586,0.0,10.0890625586
 09/24  12:00:00,18.6932705682,0.564285332376,2.0843076067,0.0,3.10526160149,12.9394160272,8.80328386239,0.0,8.80328386239
 09/24  13:00:00,18.8010524479,0.68028492484,2.51763335588,0.0,3.10526160149,12.4978725653,7.83894984023,0.0,7.83894984023
 09/24  14:00:00,19.4226705987,0.840988133577,3.12572945201,0.0,3.10526160149,12.3506914113,6.87461581807,0.0,6.87461581807
 09/24  15:00:00,21.1682888149,0.915010758293,3.4323155901,0.0,4.02872759285,12.7922348732,7.83894984023,0.0,7.83894984023
 09/24  16:00:00,29.0713807592,1.00618686294,3.79387804239,0.0,6.50191812146,17.7693977319,9.12472853644,0.0,9.12472853644
 09/24  17:00:00,36.6434316379,1.08795088817,4.05352442036,0.0,8.38069375907,23.1212625696,12.0177306029,0.0,12.0177306029
 09/24  18:00:00,40.2975079684,1.02700026027,3.72198521588,0.0,10.6415932552,23.1212625696,14.1071209843,0.0,14.1071209843
 09/24  19:00:00,42.166958264,0.882192907041,3.13418750959,0.0,12.3080778603,20.4854999863,13.4642316361,0.0,13.4642316361
 09/24  20:00:00,41.0769796632,0.749873001772,2.6166497073,0.0,12.456681583,19.8967753704,12.339175277,0.0,12.339175277
 09/24  21:00:00,34.7908833596,0.576815382114,1.96711204536,0.0,9.18739968257,17.702556249,10.0890625586,0.0,10.0890625586
 09/24  22:00:00,27.0425243415,0.397896816755,1.33298415427,0.0,5.91811778209,14.0365255879,8.80328386239,0.0,8.80328386239
 09/24  23:00:00,20.5708658301,0.268291142464,0.887440388493,0.0,3.54045821811,10.5176760807,4.94594777376,0.0,4.94594777376
 09/24  24:00:00,16.4335533533,0.168515561956,0.553159047959,0.0,2.55330491699,7.80157382632,1.57077869621,0.0,1.57077869621
 09/25  01:00:00,15.599653467,0.112645606988,0.363853732545,0.0,2.55330491699,7.21284921042,0.928625562942,0.0,0.928625562942
 09/25  02:00:00,15.1273368358,0.0743326099426,0.224212406427,0.0,2.55330491699,6.91848690247,0.534688682336,0.0887506676926,0.445938014643
 09/25  03:00:00,14.899122135,0.0719817362306,0.145529733253,0.0,2.55330491699,6.7713057485,1.07883690503,0.63288767879,0.445949226243
 09/25  04:00:00,16.9716093219,0.100226742725,0.113278465959,0.0,3.82705111198,7.57405300124,2.52546423987,1.59656761224,0.928896627632
 09/25  05:00:00,21.5486207269,0.164057433734,0.0878467179891,0.0,6.02426329834,9.91545327661,8.06283916085,3.42915047044,4.63368869042
 09/25  06:00:00,25.1628837267,0.224719339956,0.108863398151,0.0,6.51253267309,14.7454349813,20.2386041334,4.8076408558,15.4309632776
 09/25  07:00:00,24.6245871815,0.222126856995,0.225360033942,0.0,6.01364874671,18.163451543,20.1777152699,3.77948841573,16.3982268541
 09/25  08:00:00,24.1145239342,0.534340257983,0.348833934555,0.0,4.35151303671,18.8798367041,18.9677294764,3.21403000411,15.7536994723
 09/25  09:00:00,21.8896038132,0.605823192888,0.876062719176,0.0,3.78894180059,16.6187760998,15.6480514941,1.82793945183,13.8201120423
 09/25  10:00:00,19.6987256321,0.717337665126,1.49029676894,0.0,3.78894180059,13.7021493968,13.3602811938,0.829227441217,12.5310537526
 09/25  11:00:00,20.5675416792,0.828200732062,2.10106859526,0.0,3.78894180059,13.8493305508,10.2941303641,0.180060904842,10.1140694593
 09/25  12:00:00,20.9957906331,0.956614557627,2.71134494172,0.0,3.69398621738,13.6338449159,8.82501116955,0.0,8.82501116955
 09/25  13:00:00,21.2647161292,1.05209220848,3.16307618486,0.0,3.78894180059,13.2606059349,7.85821745224,0.0,7.85821745224
 09/25  14:00:00,21.700095884,1.16332138553,3.63440791665,0.0,3.78894180059,13.1134247809,6.89142373493,0.0,6.89142373493
 09/25  15:00:00,23.5498099696,1.25559457634,4.02683935806,0.0,4.71240779196,13.5549682428,7.85821745224,0.0,7.85821745224
 09/25  16:00:00,31.213687271,1.30516800177,4.19078984666,0.0,7.18559832057,18.5321311015,9.14727574198,0.0,9.14727574198
 09/25  17:00:00,36.7702546499,1.04867266905,4.02609628907,0.0,8.38069375907,23.3147919321,12.0476568939,0.0,12.0476568939
 09/25  18:00:00,39.8871610131,0.936097403025,3.40254111782,0.0,10.6415932552,23.1212625696,14.1423766147,0.0,14.1423766147
 09/25  19:00:00,41.3044744346,0.714359043266,2.43953754403,0.0,12.3080778603,20.4854999863,13.4978474699,0.0,13.4978474699
 09/25  20:00:00,40.2962412465,0.593712287166,1.99207200522,0.0,12.456681583,19.8967753704,12.3699214663,0.0,12.3699214663
 09/25  21:00:00,34.5690594744,0.526188625003,1.79591491722,0.0,9.18739968257,17.702556249,10.1140694593,0.0,10.1140694593
 09/25  22:00:00,27.0506287714,0.395128215311,1.34385718563,0.0,5.91811778209,14.0365255879,8.82501116955,0.0,8.82501116955
 09/25  23:00:00,20.5290696488,0.257764725037,0.856170624634,0.0,3.54045821811,10.5176760807,4.95783630032,0.0,4.95783630032
 09/25  24:00:00,16.3752168251,0.155705204114,0.507632877584,0.0,2.55330491699,7.80157382632,1.57405828974,0.0,1.57405828974
 09/26  01:00:00,15.6466240262,0.122692085499,0.400777813292,0.0,2.55330491699,7.21284921042,0.933666619501,0.00338436663991,0.930282252861
 09/26  02:00:00,15.238054138,0.103007648596,0.306254669898,0.0,2.55330491699,6.91848690247,0.675626890536,0.229273884296,0.44635300624
 09/26  03:00:00,15.0413787835,0.0995330714985,0.260235046521,0.0,2.55330491699,6.7713057485,0.956656886467,0.510292379622,0.446364506845
 09/26  04:00:00,17.1705904585,0.115100743745,0.297385601444,0.0,3.82705111198,7.57405300124,1.59167598726,0.661115678327,0.93056030893
 09/26  05:00:00,21.851026373,0.146344898976,0.407964898834,0.0,6.02426329834,9.91545327661,5.30699404202,0.662015455479,4.64497858654
 09/26  06:00:00,25.6146219378,0.192240474506,0.593080474722,0.0,6.51253267309,14.7454349813,15.9617592636,0.491344336874,15.4704149267
 09/26  07:00:00,25.182057769,0.234378446797,0.770579031588,0.0,6.01364874671,18.163451543,16.8128387502,0.372631126801,16.4402076234
 09/26  08:00:00,24.6489692624,0.540174783084,0.877444737646,0.0,4.35151303671,18.8798367041,16.1007802784,0.306779240202,15.7940010382
 09/26  09:00:00,22.4664614459,0.640760092151,1.41798345255,0.0,3.78894180059,16.6187760998,13.8980571683,0.0426812558475,13.8553759125
 09/26  10:00:00,20.8308995334,0.870451451123,2.46935688422,0.0,3.78894180059,13.7021493968,12.5629591589,0.0,12.5629591589
 09/26  11:00:00,22.2197161089,1.07872594407,3.50271781297,0.0,3.78894180059,13.8493305508,10.139677746,0.0,10.139677746
 09/26  12:00:00,23.6391194873,1.36986448477,4.94142386871,0.0,3.69398621738,13.6338449159,8.84726099241,0.0,8.84726099241
 09/26  13:00:00,25.0252495751,1.63536161453,6.34034022473,0.0,3.78894180059,13.2606059349,7.87794842723,0.0,7.87794842723
 09/26  14:00:00,26.007864937,1.8275386402,7.27795971497,0.0,3.78894180059,13.1134247809,6.90863586205,0.0,6.90863586205
 09/26  15:00:00,28.2913361324,1.98872146836,8.03523862881,0.0,4.71240779196,13.5549682428,7.87794842723,0.0,7.87794842723
 09/26  16:00:00,36.6811465151,2.15766423775,8.80575285481,0.0,7.18559832057,18.5321311015,9.1703651808,0.0,9.1703651808
 09/26  17:00:00,42.6650746124,2.01130155818,8.95828736243,0.0,8.38069375907,23.3147919321,12.0783028763,0.0,12.0783028763
 09/26  18:00:00,45.6575570722,1.90981799384,8.19921658608,0.0,10.6415932552,23.1212625696,14.1784801009,0.0,14.1784801009
 09/26  19:00:00,46.4881173078,1.6368643498,6.70067511062,0.0,12.3080778603,20.4854999863,13.5322717241,0.0,13.5322717241
 09/26  20:00:00,44.6930458285,1.40847077361,5.57411810072,0.0,12.456681583,19.8967753704,12.4014070647,0.0,12.4014070647
 09/26  21:00:00,38.1997977148,1.21121114872,4.74163063394,0.0,9.18739968257,17.702556249,10.139677746,0.0,10.139677746
 09/26  22:00:00,30.2049272151,0.99029458675,3.90298925785,0.0,5.91811778209,14.0365255879,8.84726099241,0.0,8.84726099241
 09/26  23:00:00,23.0757675544,0.741811661712,2.91882159355,0.0,3.54045821811,10.5176760807,4.9700107317,0.0,4.9700107317
 09/26  24:00:00,18.1247524096,0.499161763501,1.91371190274,0.0,2.55330491699,7.80157382632,1.57741675357,0.0,1.57741675357
 09/27  01:00:00,16.9210721754,0.379124343436,1.41879370452,0.0,2.55330491699,7.21284921042,0.93197810071,0.0,0.93197810071
 09/27  02:00:00,16.3216734861,0.317937620194,1.17494404646,0.0,2.55330491699,6.91848690247,0.446777781682,0.0,0.446777781682
 09/27  03:00:00,15.9787097534,0.277332632673,1.01976645524,0.0,2.55330491699,6.7713057485,0.446789569196,0.0,0.446789569196
 09/27  04:00:00,17.9310066777,0.252017874137,0.920884690255,0.0,3.82705111198,7.57405300124,0.932263097753,0.0,0.932263097753
 09/27  05:00:00,22.458088594,0.252897754287,0.908474264515,0.0,6.02426329834,9.91545327661,4.65653191018,0.0,4.65653191018
 09/27  06:00:00,26.3321033674,0.326492680896,1.17630969796,0.0,6.51253267309,14.7454349813,15.5107818257,0.0,15.5107818257
 09/27  07:00:00,26.2021137882,0.431417308941,1.59359618865,0.0,6.01364874671,18.163451543,16.4831618404,0.0,16.4831618404
 09/27  08:00:00,26.0763435703,0.785221987794,2.05977184084,0.0,4.35151303671,18.8798367041,15.8352371127,0.0,15.8352371127
 09/27  09:00:00,24.6457158591,1.00819928582,3.22979867214,0.0,3.78894180059,16.6187760998,13.8914574777,0.0,13.8914574777
 09/27  10:00:00,24.7230588897,1.49486482331,5.73710286832,0.0,3.78894180059,13.7021493968,12.5956043846,0.0,12.5956043846
 09/27  11:00:00,27.9604109702,1.9672365422,8.35490207611,0.0,3.78894180059,13.8493305508,10.165879835,0.0,10.165879835
 09/27  12:00:00,30.2879159423,2.36646452972,10.5936202788,0.0,3.69398621738,13.6338449159,8.8700267419,0.0,8.8700267419
 09/27  13:00:00,31.4828745559,2.5801119975,11.8532148225,0.0,3.78894180059,13.2606059349,7.89813692206,0.0,7.89813692206
 09/27  14:00:00,32.532158873,2.75951388874,12.8702784024,0.0,3.78894180059,13.1134247809,6.92624710222,0.0,6.92624710222
 09/27  15:00:00,34.7199693381,2.90813305471,13.5444602482,0.0,4.71240779196,13.5549682428,7.89813692206,0.0,7.89813692206
 09/27  16:00:00,42.2040533129,2.96643830904,13.5198855813,0.0,7.18559832057,18.5321311015,9.19399001518,0.0,9.19399001518
 09/27  17:00:00,47.0327397465,2.69660541469,12.6406486401,0.0,8.38069375907,23.3147919321,12.1096594747,0.0,12.1096594747
 09/27  18:00:00,50.5801738321,2.56955492598,11.5692630805,0.0,10.6415932552,23.1212625696,14.215420751,0.0,14.215420751
 09/27  19:00:00,49.3557609129,2.14425771768,9.0609253479,0.0,12.3080778603,20.4854999863,13.5674942044,0.0,13.5674942044
 09/27  20:00:00,46.5895276762,1.7770557283,7.10201499372,0.0,12.456681583,19.8967753704,12.433622748,0.0,12.433622748
 09/27  21:00:00,40.0498955529,1.57001233529,6.23292728548,0.0,9.18739968257,17.702556249,10.165879835,0.0,10.165879835
 09/27  22:00:00,31.4762934859,1.24806570224,4.91658441323,0.0,5.91811778209,14.0365255879,8.8700267419,0.0,8.8700267419
 09/27  23:00:00,23.582008442,0.860095071694,3.30677907119,0.0,3.54045821811,10.5176760807,4.98246746255,0.0,4.98246746255
 09/27  24:00:00,18.4027893628,0.563858426814,2.12705219261,0.0,2.55330491699,7.80157382632,1.58085309312,0.0,1.58085309312
 09/28  01:00:00,17.1292572847,0.425249650685,1.5808535066,0.0,2.55330491699,7.21284921042,0.933712604115,0.0,0.933712604115
 09/28  02:00:00,16.3059339868,0.320531252676,1.15661091468,0.0,2.55330491699,6.91848690247,0.447212215155,0.0,0.447212215155
 09/28  03:00:00,15.8438374548,0.255854334245,0.906372455085,0.0,2.55330491699,6.7713057485,0.447224287401,0.0,0.447224287401
 09/28  04:00:00,17.8294786498,0.23590036835,0.835474168212,0.0,3.82705111198,7.57405300124,0.934004489815,0.0,0.934004489815
 09/28  05:00:00,22.4634001789,0.256596316977,0.910087286707,0.0,6.02426329834,9.91545327661,4.66834524021,0.0,4.66834524021
 09/28  06:00:00,27.1993773974,0.323577246901,1.15366582858,0.0,6.51253267309,14.7454349813,15.5520520202,0.0,15.5520520202
 09/28  07:00:00,26.3153668491,0.454989278418,1.68327728009,0.0,6.01364874671,18.163451543,16.5270767848,0.0,16.5270767848
 09/28  08:00:00,26.4283459284,0.842450201634,2.35454598504,0.0,4.35151303671,18.8798367041,15.8773954841,0.0,15.8773954841
 09/28  09:00:00,24.1274165871,0.92189904925,2.79779963667,0.0,3.78894180059,16.6187760998,13.9283460528,0.0,13.9283460528
 09/28  10:00:00,23.5889992853,1.3247732673,4.77313481992,0.0,3.78894180059,13.7021493968,12.628979762,0.0,12.628979762
 09/28  11:00:00,26.0773502224,1.70635740785,6.73272046267,0.0,3.78894180059,13.8493305508,10.1926679669,0.0,10.1926679669
 09/28  12:00:00,26.9531876888,1.90367867526,7.72167787971,0.0,3.69398621738,13.6338449159,8.89330167616,0.0,8.89330167616
 09/28  13:00:00,28.2052080904,2.14958797151,9.00607238298,0.0,3.78894180059,13.2606059349,7.9187769581,0.0,7.9187769581
 09/28  14:00:00,28.6193934571,2.25550870782,9.4615181674,0.0,3.78894180059,13.1134247809,6.94425224005,0.0,6.94425224005
 09/28  15:00:00,30.1808844604,2.29175913979,9.62174928542,0.0,4.71240779196,13.5549682428,7.9187769581,0.0,7.9187769581
 09/28  16:00:00,37.556211501,2.31167708039,9.52680499801,0.0,7.18559832057,18.5321311015,9.21814324884,0.0,9.21814324884
 09/28  17:00:00,42.0340114918,1.93766233189,8.40086346813,0.0,8.38069375907,23.3147919321,12.141717403,0.0,12.141717403
 09/28  18:00:00,45.9974735318,1.83974222705,7.71637547917,0.0,10.6415932552,23.1212625696,14.2531876255,0.0,14.2531876255
 09/28  19:00:00,46.4561899383,1.64108744843,6.66452464256,0.0,12.3080778603,20.4854999863,13.6035044801,0.0,13.6035044801
 09/28  20:00:00,44.6611242352,1.41333962497,5.5373276561,0.0,12.456681583,19.8967753704,12.4665589757,0.0,12.4665589757
 09/28  21:00:00,38.0408894222,1.19810934163,4.5958241484,0.0,9.18739968257,17.702556249,10.1926679669,0.0,10.1926679669
 09/28  22:00:00,29.7192941056,0.920657600539,3.4869931346,0.0,5.91811778209,14.0365255879,8.89330167616,0.0,8.89330167616
 09/28  23:00:00,22.3951634591,0.63206068729,2.34796847273,0.0,3.54045821811,10.5176760807,4.99520280394,0.0,4.99520280394
 09/28  24:00:00,17.7065950942,0.429286522698,1.56542982807,0.0,2.55330491699,7.80157382632,1.58436629074,0.0,1.58436629074
 09/29  01:00:00,16.6062115233,0.324381949784,1.15867544603,0.0,2.55330491699,7.21284921042,0.935485249334,0.0,0.935485249334
 09/29  02:00:00,15.9571539543,0.250096611339,0.878265523506,0.0,2.55330491699,6.91848690247,0.447656177996,0.0,0.447656177996
