Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/29  03:00:00,15.5184694923,0.188215803189,0.648643023614,0.0,2.55330491699,6.7713057485,0.447668532719,0.0,0.447668532719
 09/29  04:00:00,17.5750458159,0.182987325141,0.633954377539,0.0,3.82705111198,7.57405300124,0.935783969435,0.0,0.935783969435
 09/29  05:00:00,22.3688439004,0.236413890668,0.835713434493,0.0,6.02426329834,9.91545327661,4.68041507845,0.0,4.68041507845
 09/29  06:00:00,27.1559242682,0.313661985657,1.12012796064,0.0,6.51253267309,14.7454349813,15.5942132883,0.0,15.5942132883
 09/29  07:00:00,25.7518199714,0.343450323171,1.23126935766,0.0,6.01364874671,18.163451543,16.5719394515,0.0,16.5719394515
 09/29  08:00:00,24.8862714493,0.57447984382,1.0804418638,0.0,4.35151303671,18.8798367041,15.9204636677,0.0,15.9204636677
 09/29  09:00:00,22.0404923945,0.563736970831,1.06903752248,0.0,3.78894180059,16.6187760998,13.9660307134,0.0,13.9660307134
 09/29  10:00:00,19.3493494219,0.607203200676,1.25105502318,0.0,3.78894180059,13.7021493968,12.6630754074,0.0,12.6630754074
 09/29  11:00:00,20.2980458322,0.758344275558,1.90142920476,0.0,3.78894180059,13.8493305508,10.2200342086,0.0,10.2200342086
 09/29  12:00:00,20.5791266877,0.866764606745,2.38453094714,0.0,3.69398621738,13.6338449159,8.91707890253,0.0,8.91707890253
 09/29  13:00:00,21.1520756966,1.01089839301,3.09162956766,0.0,3.78894180059,13.2606059349,7.939862423,0.0,7.939862423
 09/29  14:00:00,21.4491376174,1.08587889316,3.46089214238,0.0,3.78894180059,13.1134247809,6.96264594347,0.0,6.96264594347
 09/29  15:00:00,22.9278133721,1.10400957687,3.55642776005,0.0,4.71240779196,13.5549682428,7.939862423,0.0,7.939862423
 09/29  16:00:00,30.6146241747,1.15991683917,3.736977913,0.0,7.18559832057,18.5321311015,9.24281772904,0.0,9.24281772904
 09/29  17:00:00,36.0839109214,0.901259963005,3.48716526659,0.0,8.38069375907,23.3147919321,12.1744671676,0.0,12.1744671676
 09/29  18:00:00,40.6111288996,0.881502972217,3.2882701018,0.0,10.6415932552,23.1212625696,14.29176954,0.0,14.29176954
 09/29  19:00:00,41.375024438,0.702147911576,2.52229867912,0.0,12.3080778603,20.4854999863,13.6402918869,0.0,13.6402918869
 09/29  20:00:00,40.1881753456,0.555018256729,1.92270013471,0.0,12.456681583,19.8967753704,12.5002059941,0.0,12.5002059941
 09/29  21:00:00,34.0573580683,0.417875482395,1.39252665375,0.0,9.18739968257,17.702556249,10.2200342086,0.0,10.2200342086
 09/29  22:00:00,26.6275141238,0.304973982168,1.01089677116,0.0,5.91811778209,14.0365255879,8.91707890253,0.0,8.91707890253
 09/29  23:00:00,20.2500787246,0.194154207519,0.640790218026,0.0,3.54045821811,10.5176760807,5.0082129844,0.0,5.0082129844
 09/29  24:00:00,16.1239514848,0.0974757793338,0.314596962122,0.0,2.55330491699,7.80157382632,1.58795530604,0.0,1.58795530604
 09/30  01:00:00,15.3815666504,0.0625723975722,0.195840125343,0.0,2.55330491699,7.21284921042,0.94852866349,0.0112331520843,0.937295511405
 09/30  02:00:00,15.0244501892,0.0590068485735,0.136651521179,0.0,2.55330491699,6.91848690247,0.832366413222,0.384256874484,0.448109538738
 09/30  03:00:00,14.8750861669,0.0777735825023,0.115701918853,0.0,2.55330491699,6.7713057485,1.47799289538,1.02987072178,0.448122173599
 09/30  04:00:00,16.9948976851,0.0983666836172,0.138426888253,0.0,3.82705111198,7.57405300124,2.31688962079,1.37928861111,0.937601009685
 09/30  05:00:00,21.6171091044,0.128426326016,0.191966203194,0.0,6.02426329834,9.91545327661,6.41350844524,1.72077059448,4.69273785076
 09/30  06:00:00,26.1336908736,0.166151503564,0.245405048136,0.0,6.51253267309,14.7454349813,17.8715881097,2.23433496565,15.6372531441
 09/30  07:00:00,24.5038161404,0.178083008378,0.342162203893,0.0,6.01364874671,17.9699221805,18.444910956,1.82717440123,16.6177365548
 09/30  08:00:00,22.4950368487,0.20353725614,0.50656341953,0.0,3.66783283761,18.1171033345,17.3212278542,1.35679894497,15.9644289092
 09/30  09:00:00,20.1824217218,0.291912759381,0.929204629945,0.0,3.10526160149,15.8560427302,14.6934022803,0.688901980582,14.0045002998
 09/30  10:00:00,17.8166600638,0.393190885999,1.37879154841,0.0,3.10526160149,12.9394160272,12.9355436202,0.237662396564,12.6978812236
 09/30  11:00:00,18.2175080594,0.439287028011,1.58636224818,0.0,3.10526160149,13.0865971812,10.3072082649,0.0592378091025,10.2479704558
 09/30  12:00:00,18.3443939721,0.494017216379,1.80569912655,0.0,3.10526160149,12.9394160272,8.94135137962,0.0,8.94135137962
 09/30  13:00:00,18.2138392102,0.564160423358,2.04654461963,0.0,3.10526160149,12.4978725653,7.9613870725,0.0,7.9613870725
 09/30  14:00:00,18.0339011871,0.561394050061,2.01655412388,0.0,3.10526160149,12.3506914113,6.98142276537,0.0,6.98142276537
 09/30  15:00:00,19.2974361504,0.537254777226,1.93921890663,0.0,4.02872759285,12.7922348732,7.9613870725,0.0,7.9613870725
 09/30  16:00:00,26.9870661743,0.594177125545,2.12157319491,0.0,6.50191812146,17.7693977319,9.26800614867,0.0,9.26800614867
 09/30  17:00:00,34.3338415583,0.63182332002,2.20006190888,0.0,8.38069375907,23.1212625696,12.20789907,0.0,12.20789907
 09/30  18:00:00,38.8147160048,0.55000254765,1.82335763154,0.0,10.6415932552,23.1212625696,14.3311550688,0.0,14.3311550688
 09/30  19:00:00,39.960409384,0.434138678445,1.37569285817,0.0,12.3080778603,20.4854999863,13.6778455307,0.0,13.6778455307
 09/30  20:00:00,39.1660818306,0.356705524265,1.09891935219,0.0,12.456681583,19.8967753704,12.5345538391,0.0,12.5345538391
 09/30  21:00:00,33.4409060209,0.294091798991,0.899858289725,0.0,9.18739968257,17.702556249,10.2479704558,0.0,10.2479704558
 09/30  22:00:00,26.1246706261,0.203904469416,0.609122786238,0.0,5.91811778209,14.0365255879,9.05891610984,0.117564730214,8.94135137962
 09/30  23:00:00,19.9185416111,0.151442133734,0.351965178251,0.0,3.54045821811,10.5176760807,5.92014322768,0.898649076563,5.02149415111
 09/30  24:00:00,16.019729919,0.141536493964,0.166314681645,0.0,2.55330491699,7.80157382632,3.78423320214,2.19261412597,1.59161907617
 10/01  01:00:00,15.3942039389,0.177863489117,0.0931863223068,0.0,2.55330491699,7.21284921042,4.65893114859,3.71978829428,0.939142854308
 10/01  02:00:00,15.1119944731,0.227120436452,0.0560822171579,0.0,2.55330491699,6.91848690247,5.73743849148,5.28886632834,0.448572163142
 10/01  03:00:00,14.997291767,0.28704095228,0.0286401492436,0.0,2.55330491699,6.7713057485,7.53680900274,7.08822392702,0.448585075722
 10/01  04:00:00,17.1073815325,0.336979786624,0.01229763266,0.0,3.82705111198,7.57405300124,9.4921329043,8.55267783176,0.939455072546
 10/01  05:00:00,21.6781802148,0.361350731907,0.0201129077167,0.0,6.02426329834,9.91545327661,13.8269464078,9.12163649975,4.70530990804
 10/01  06:00:00,26.1441871596,0.378663710177,0.0433891275203,0.0,6.51253267309,14.7454349813,25.0780420389,9.3968831975,15.6811588414
 10/01  07:00:00,24.4253672371,0.382053186434,0.0597431224992,0.0,6.01364874671,17.9699221805,26.0069011272,9.34244659484,16.6644545324
 10/01  08:00:00,22.2286714919,0.368193024281,0.0755422946579,0.0,3.66783283761,18.1171033345,24.8039388822,8.79466069344,16.0092781887
 10/01  09:00:00,19.4937175186,0.337342226425,0.195070959651,0.0,3.10526160149,15.8560427302,21.010337846,6.96659442669,14.0437434194
 10/01  10:00:00,16.8103539267,0.32810796073,0.437568336611,0.0,3.10526160149,12.9394160272,17.5557624933,4.82237559001,12.7333869032
 10/01  11:00:00,17.2459617455,0.346549763646,0.707553198618,0.0,3.10526160149,13.0865971812,13.4983131497,3.22184471423,10.2764684355
 10/01  12:00:00,17.1802152944,0.333877952146,0.801659713104,0.0,3.10526160149,12.9394160272,11.2245704954,2.25845857606,8.96611191936
 10/01  13:00:00,16.539080359,0.272187469675,0.663758722091,0.0,3.10526160149,12.4978725653,9.77366554488,1.79032101261,7.98334453227
 10/01  14:00:00,16.3456021419,0.252580132837,0.63706899594,0.0,3.10526160149,12.3506914113,8.48520108515,1.48462393998,7.00057714517
 10/01  15:00:00,17.5620263686,0.219306552852,0.521757349205,0.0,4.02872759285,12.7922348732,9.47321098096,1.48986644869,7.98334453227
 10/01  16:00:00,25.0664677944,0.226660698523,0.568491242024,0.0,6.50191812146,17.7693977319,10.5653192005,1.27161815212,9.2937010484
 10/01  17:00:00,32.4410139601,0.251131826078,0.68792580464,0.0,8.38069375907,23.1212625696,13.1572006081,0.915197398394,12.2420032097
 10/01  18:00:00,37.4914196649,0.27429239593,0.77577144341,0.0,10.6415932552,23.1212625696,15.1368060474,0.765473498956,14.3713325484
 10/01  19:00:00,39.1405885951,0.273836222079,0.716174525662,0.0,12.3080778603,20.4854999863,14.9050049065,1.18885061619,13.7161542903
 10/01  20:00:00,38.6039353854,0.273518606879,0.619959824388,0.0,12.456681583,19.8967753704,14.4670861316,1.89749379288,12.5695923387
 10/01  21:00:00,32.963612391,0.280280865671,0.436375593192,0.0,9.18739968257,17.702556249,13.7567352043,3.48026676885,10.2764684355
 10/01  22:00:00,25.8316451687,0.316006985205,0.203994813004,0.0,5.91811778209,14.0365255879,15.331223004,6.36511108465,8.96611191936
 10/01  23:00:00,19.8398736642,0.380249881353,0.0444894837061,0.0,3.54045821811,10.5176760807,14.5190429452,9.48400057424,5.03504237097
 10/01  24:00:00,16.1772582885,0.465379545086,0.0,0.0,2.55330491699,7.80157382632,13.7682297819,12.1728732658,1.59535651613
 10/02  01:00:00,15.6726278964,0.549473768953,0.0,0.0,2.55330491699,7.21284921042,15.4428153765,14.5017886454,0.941026731115
 10/02  02:00:00,15.435567224,0.606775404535,0.0,0.0,2.55330491699,6.91848690247,16.5178228486,16.0687789343,0.449043914239
 10/02  03:00:00,15.2790566492,0.597445983687,0.0,0.0,2.55330491699,6.7713057485,16.2277388894,15.7786817873,0.449057102034
 10/02  04:00:00,17.3625112366,0.604407123371,0.0,0.0,3.82705111198,7.57405300124,16.8915404939,15.9501948848,0.941345609068
 10/02  05:00:00,21.8916181751,0.59490159988,0.0,0.0,6.02426329834,9.91545327661,20.3905388706,15.6724113433,4.71812752734
 10/02  06:00:00,26.2721869823,0.550052660411,0.0,0.0,6.51253267309,14.7454349813,30.1352345566,14.4093171791,15.7259173774
 10/02  07:00:00,24.7116145066,0.534514215984,0.0,0.0,6.01364874671,18.163451543,30.7289292165,14.0168496674,16.7120795492
 10/02  08:00:00,24.0564734988,0.82512375708,0.0,0.0,4.35151303671,18.8798367041,29.5856222291,13.5306240045,16.0549982246
 10/02  09:00:00,21.1883017581,0.760636225379,0.0199476315128,0.0,3.78894180059,16.6187760998,25.5877749344,11.5040264837,14.0837484507
 10/02  10:00:00,18.3022301282,0.701658462298,0.109480467784,0.0,3.78894180059,13.7021493968,21.9367319218,9.16714999023,12.7695819316
 10/02  11:00:00,18.5614682322,0.655216158442,0.267979721849,0.0,3.78894180059,13.8493305508,17.006266734,6.70074702577,10.3055197083
 10/02  12:00:00,18.3177850852,0.623917559745,0.366036391706,0.0,3.69398621738,13.6338449159,14.1466626229,5.1553094337,8.99135318916
 10/02  13:00:00,18.300810928,0.621780959903,0.629482232228,0.0,3.78894180059,13.2606059349,11.4630793913,3.45735109148,8.00572829982
 10/02  14:00:00,18.2977052323,0.622169408714,0.773169241702,0.0,3.78894180059,13.1134247809,9.50378072403,2.48367731355,7.02010341048
 10/02  15:00:00,19.6689686139,0.608019071967,0.793573506694,0.0,4.71240779196,13.5549682428,9.93366068333,1.92793238351,8.00572829982
 10/02  16:00:00,27.1083265858,0.588414045349,0.802183117849,0.0,7.18559832057,18.5321311015,10.6051162142,1.2852213953,9.31989481894
 10/02  17:00:00,32.7117511151,0.275522117456,0.740743305817,0.0,8.38069375907,23.3147919321,13.1996513942,0.922881907264,12.276769487
 10/02  18:00:00,38.1400005502,0.25829749138,0.54751389993,0.0,10.6415932552,23.1212625696,16.2041357525,1.79184567201,14.4122900805
 10/02  19:00:00,38.7346803583,0.250339140068,0.333763370922,0.0,12.3080778603,20.4854999863,17.1167132314,3.36150641039,13.755206821
 10/02  20:00:00,38.2251378484,0.278304403821,0.236376490467,0.0,12.456681583,19.8967753704,17.622409396,5.01709827928,12.6053111167
 10/02  21:00:00,32.7401724596,0.338075728436,0.155140798992,0.0,9.18739968257,17.702556249,17.6992643321,7.39374462384,10.3055197083
 10/02  22:00:00,25.8209013603,0.427382612789,0.0818753770461,0.0,5.91811778209,14.0365255879,19.5239946248,10.5326414357,8.99135318916
 10/02  23:00:00,19.9617087972,0.525621454921,0.0209530431673,0.0,3.54045821811,10.5176760807,18.9256783854,13.8768247536,5.0488536318
 10/02  24:00:00,16.3438560007,0.631977257289,0.0,0.0,2.55330491699,7.80157382632,18.6420814821,17.042914963,1.59916651912
 10/03  01:00:00,15.829482276,0.706328148578,0.0,0.0,2.55330491699,7.21284921042,20.0260934702,19.0831468861,0.942946584156
 10/03  02:00:00,15.5820598598,0.753268040297,0.0,0.0,2.55330491699,6.91848690247,20.7581361563,20.3086115039,0.449524652374
 10/03  03:00:00,15.4742054238,0.792594758255,0.0,0.0,2.55330491699,6.7713057485,21.8082519297,21.3587138169,0.449538112795
 10/03  04:00:00,17.5758497785,0.81774566525,0.0,0.0,3.82705111198,7.57405300124,22.9861115136,22.0428394541,0.943272059532
 10/03  05:00:00,22.0936243734,0.796907798235,0.0,0.0,6.02426329834,9.91545327661,26.1102179263,21.3790310133,4.73118691294
 10/03  06:00:00,26.467812654,0.74567833208,0.0,0.0,6.51253267309,14.7454349813,35.6526926227,19.8811771258,15.7715154969
 10/03  07:00:00,24.8999834537,0.722883163149,0.0,0.0,6.01364874671,18.163451543,35.9909702845,19.2303727832,16.7605975014
 10/03  08:00:00,24.2836849482,1.05233520647,0.0,0.0,4.35151303671,18.8798367041,35.9577179592,19.856142482,16.1015754772
 10/03  09:00:00,21.4325497999,1.02483189873,0.0,0.0,3.78894180059,16.6187760998,33.0644413495,18.9399378028,14.1245035468
 10/03  10:00:00,18.4495124248,0.958421226773,0.0,0.0,3.78894180059,13.7021493968,29.7811564408,16.9747008509,12.8064555899
 10/03  11:00:00,18.5289936286,0.89072127667,0.0,0.0,3.78894180059,13.8493305508,25.3750469674,15.0399312965,10.3351156709
 10/03  12:00:00,18.1729610622,0.845129928383,0.0,0.0,3.69398621738,13.6338449159,22.8528264545,13.8357587405,9.01706771404
 10/03  13:00:00,17.8939067428,0.84435900691,0.0,0.0,3.78894180059,13.2606059349,21.8804981822,13.8519664358,8.02853174641
 10/03  14:00:00,17.7356319894,0.833265407591,0.0,0.0,3.78894180059,13.1134247809,20.6189040612,13.5789082824,7.03999577879
 10/03  15:00:00,19.0781035283,0.810727493088,0.0,0.0,4.71240779196,13.5549682428,21.0166144946,12.9880827481,8.02853174641
 10/03  16:00:00,26.4773045877,0.759575165115,0.0,0.0,7.18559832057,18.5321311015,20.9718241449,11.6252444416,9.34657970325
 10/03  17:00:00,32.0858148805,0.386548898826,0.00378028986447,0.0,8.38069375907,23.3147919321,22.1827802072,9.87059260106,12.3121876061
 10/03  18:00:00,37.7504415746,0.369364692467,0.0468877231827,0.0,10.6415932552,23.1212625696,23.5410947125,9.08707917652,14.454015536
 10/03  19:00:00,38.5737075563,0.384617692218,0.0385120167621,0.0,12.3080778603,20.4854999863,23.3979041947,9.60291263716,13.7949915576
 10/03  20:00:00,38.1462635446,0.410170749041,0.0256358414289,0.0,12.456681583,19.8967753704,23.07616189,10.4344622946,12.6416995953
 10/03  21:00:00,32.6946028242,0.438157676673,0.0094892154256,0.0,9.18739968257,17.702556249,21.6729944973,11.3378788264,10.3351156709
 10/03  22:00:00,25.8400511951,0.528407824679,0.0,0.0,5.91811778209,14.0365255879,22.9274127606,13.9103450465,9.01706771404
 10/03  23:00:00,20.080337467,0.665203167877,0.0,0.0,3.54045821811,10.5176760807,22.8960982581,17.8331744146,5.06292384353
 10/03  24:00:00,16.508049044,0.796170300642,0.0,0.0,2.55330491699,7.80157382632,23.2604188212,21.6573708644,1.60304795684
 10/04  01:00:00,16.0293272545,0.906173127035,0.0,0.0,2.55330491699,7.21284921042,25.8898440872,24.944942242,0.944901845182
 10/04  02:00:00,15.8513332245,1.02254140506,0.0,0.0,2.55330491699,6.91848690247,28.9376251526,28.4876109173,0.45001423524
 10/04  03:00:00,15.8199945885,1.13838392296,0.0,0.0,2.55330491699,6.7713057485,32.520274198,32.0702462324,0.450027965612
 10/04  04:00:00,17.9728029819,1.21469886866,0.0,0.0,3.82705111198,7.57405300124,35.3289370457,34.3837031921,0.945233853616
 10/04  05:00:00,22.5019945912,1.20527801599,0.0,0.0,6.02426329834,9.91545327661,38.7925309478,34.0480467503,4.74448419751
 10/04  06:00:00,26.9019682541,1.17983393216,0.0,0.0,6.51253267309,14.7454349813,49.1997088268,33.3817691312,15.8179396957
 10/04  07:00:00,25.18567589,1.00857559944,0.0,0.0,6.01364874671,18.163451543,44.7176294244,27.9076354036,16.8099940208
 10/04  08:00:00,24.395495003,1.1641452613,0.0,0.0,4.35151303671,18.8798367041,39.2043611603,23.0553650072,16.1489961531
 10/04  09:00:00,21.3857886069,0.978070705761,0.0,0.0,3.78894180059,16.6187760998,31.5709085066,17.4049118684,14.1659966382
 10/04  10:00:00,18.3025644251,0.811473227004,0.0,0.0,3.78894180059,13.7021493968,25.6833197589,12.8393228005,12.8439969584
 10/04  11:00:00,18.4171983894,0.703359374329,0.0755666631804,0.0,3.78894180059,13.8493305508,19.7711205075,9.40587294878,10.3652475587
 10/04  12:00:00,18.1299090519,0.619359335235,0.182718582845,0.0,3.69398621738,13.6338449159,15.481826079,6.43857820013,9.0432478789
 10/04  13:00:00,17.9037720103,0.554128482021,0.300095792365,0.0,3.78894180059,13.2606059349,12.2889641868,4.23721606781,8.05174811903
 10/04  14:00:00,17.7627807463,0.51188406374,0.348530100739,0.0,3.78894180059,13.1134247809,10.0184210824,2.95817272325,7.06024835915
 10/04  15:00:00,19.0919637917,0.473743865358,0.350843891142,0.0,4.71240779196,13.5549682428,10.0578269788,2.00607885975,8.05174811903
 10/04  16:00:00,26.5161081383,0.448050432025,0.350328283696,0.0,7.18559832057,18.5321311015,10.6580329374,1.28428513849,9.37374779886
 10/04  17:00:00,32.1045271989,0.124565934358,0.284475572718,0.0,8.38069375907,23.3147919321,13.1890625922,0.840815513711,12.3482470785
 10/04  18:00:00,37.6878579697,0.134033641467,0.219635169337,0.0,10.6415932552,23.1212625696,16.0235615464,1.52706498821,14.4964965582
 10/04  19:00:00,38.4728588422,0.15331251537,0.168968479493,0.0,12.3080778603,20.4854999863,16.2817932813,2.44629656298,13.8354967183
 10/04  20:00:00,38.0294954986,0.182258817551,0.136779726883,0.0,12.456681583,19.8967753704,16.1813487103,3.50260171188,12.6787469984
 10/04  21:00:00,32.5786074515,0.2283240391,0.103327480261,0.0,9.18739968257,17.702556249,15.3825376152,5.01729005649,10.3652475587
 10/04  22:00:00,25.6491169348,0.280607963807,0.0568656005553,0.0,5.91811778209,14.0365255879,15.8388660007,6.79561812182,9.0432478789
 10/04  23:00:00,19.7722739145,0.351594980841,0.00554463456235,0.0,3.54045821811,10.5176760807,14.2217719564,9.14452311698,5.0772488394
 10/04  24:00:00,16.1319174602,0.420038716838,0.0,0.0,2.55330491699,7.80157382632,12.5789813314,10.9719816516,1.60699967983
 10/05  01:00:00,15.5618684338,0.438714306398,0.0,0.0,2.55330491699,7.21284921042,12.3089278865,11.3620359509,0.946891935532
 10/05  02:00:00,15.2775869381,0.44879511861,0.0,0.0,2.55330491699,6.91848690247,11.9973143564,11.5468018385,0.450512517926
 10/05  03:00:00,15.1361142896,0.454503624129,0.0,0.0,2.55330491699,6.7713057485,12.094695829,11.6441693135,0.450526515489
 10/05  04:00:00,17.2212206306,0.463116517384,0.0,0.0,3.82705111198,7.57405300124,12.8175810274,11.8703506169,0.947230410558
 10/05  05:00:00,21.7326642033,0.435947628127,0.0,0.0,6.02426329834,9.91545327661,15.900272786,11.1422573428,4.75801544322
 10/05  06:00:00,26.1086299504,0.386495628478,0.0,0.0,6.51253267309,14.7454349813,25.7052813641,9.84010513915,15.8651762249
 10/05  07:00:00,24.547398686,0.368438780615,0.00185961483472,0.0,6.01364874671,18.163451543,26.228002274,9.36774779475,16.8602544793
 10/05  08:00:00,23.8876722438,0.655059740517,0.00126276156459,0.0,4.35151303671,18.8798367041,25.0016057183,8.80435950901,16.1972462093
 10/05  09:00:00,21.0410981244,0.629715642571,0.00366458063444,0.0,3.78894180059,16.6187760998,22.3122734977,8.10405806037,14.2082154374
 10/05  10:00:00,18.123305627,0.580222651802,0.0519917771473,0.0,3.78894180059,13.7021493968,19.3162386686,6.4340437491,12.8821949195
 10/05  11:00:00,18.4520891852,0.52494670545,0.288870127834,0.0,3.78894180059,13.8493305508,13.9486692663,3.55276281775,10.3959064486
 10/05  12:00:00,18.2614340109,0.500222422562,0.433380454521,0.0,3.69398621738,13.6338449159,11.172657461,2.1027715303,9.06988593073
 10/05  13:00:00,18.328644175,0.530720425285,0.748376013819,0.0,3.78894180059,13.2606059349,9.24799224805,1.17262170571,8.07537054234
 10/05  14:00:00,18.4084727347,0.547731157019,0.958374995829,0.0,3.78894180059,13.1134247809,7.50525695329,0.424401799334,7.08085515396
 10/05  15:00:00,19.7539538968,0.526591267188,0.959986594418,0.0,4.71240779196,13.5549682428,8.08914195259,0.0137714102483,8.07537054234
 10/05  16:00:00,27.3294977767,0.552902877327,1.05886547682,0.0,7.18559832057,18.5321311015,9.40139106019,0.0,9.40139106019
 10/05  17:00:00,32.9562846207,0.272261443567,0.988537485294,0.0,8.38069375907,23.3147919321,12.3849372253,0.0,12.3849372253
 10/05  18:00:00,38.4399635136,0.248919534222,0.856854820436,0.0,10.6415932552,23.1212625696,14.5397205668,0.0,14.5397205668
 10/05  19:00:00,39.1208269801,0.220753800964,0.749495331779,0.0,12.3080778603,20.4854999863,13.8767103079,0.0,13.8767103079
 10/05  20:00:00,38.5707920883,0.196458194299,0.663876939808,0.0,12.456681583,19.8967753704,12.7164423548,0.0,12.7164423548
 10/05  21:00:00,32.8162786094,0.135816453247,0.433506223988,0.0,9.18739968257,17.702556249,10.4680692891,0.072162840541,10.3959064486
 10/05  22:00:00,25.6089890973,0.0998998648869,0.197445861944,0.0,5.91811778209,14.0365255879,10.0015356475,0.931649716745,9.06988593073
 10/05  23:00:00,19.6686427847,0.149901409073,0.103607076519,0.0,3.54045821811,10.5176760807,8.07475530573,2.98293092854,5.09182437719
 10/05  24:00:00,15.9788221499,0.24063494939,0.0263084570987,0.0,2.55330491699,7.80157382632,7.64817732643,6.03715680858,1.61102051785
 10/06  01:00:00,15.4943943519,0.371240224426,0.0,0.0,2.55330491699,7.21284921042,10.8020946309,9.85317836457,0.948916266302
 10/06  02:00:00,15.293725259,0.464933439571,0.0,0.0,2.55330491699,6.91848690247,12.8709105073,12.4198911544,0.451019352958
 10/06  03:00:00,15.2042448612,0.522634195667,0.0,0.0,2.55330491699,6.7713057485,14.4035366284,13.9525030135,0.451033614861
 10/06  04:00:00,17.3477315573,0.589627444054,0.0,0.0,3.82705111198,7.57405300124,16.7669298827,15.8176687433,0.949261139335
 10/06  05:00:00,21.9374447131,0.640728137953,0.0,0.0,6.02426329834,9.91545327661,22.0793712192,17.3075945762,4.77177664293
 10/06  06:00:00,26.363603244,0.641468922047,0.0,0.0,6.51253267309,14.7454349813,33.2222660955,17.3090550003,15.9132110952
 10/06  07:00:00,24.802838962,0.625738671374,0.0,0.0,6.01364874671,18.163451543,33.6674917775,16.7561277849,16.9113639925
 10/06  08:00:00,24.1343122504,0.902962508739,0.0,0.0,4.35151303671,18.8798367041,32.0454470179,15.7991356612,16.2463113568
 10/06  09:00:00,21.2378930276,0.82376673961,0.00640838682808,0.0,3.78894180059,16.6187760998,27.705669378,13.4545219366,14.2511474414
 10/06  10:00:00,18.3439426761,0.753420468101,0.099431009924,0.0,3.78894180059,13.7021493968,23.5901757934,10.6691376321,12.9210381613
 10/06  11:00:00,18.5788503963,0.707906722895,0.232671321521,0.0,3.78894180059,13.8493305508,18.9234525814,8.49636932037,10.4270832611
 10/06  12:00:00,18.3286102919,0.65847741832,0.342301739815,0.0,3.69398621738,13.6338449159,15.4971872773,6.40021329639,9.09697398092
 10/06  13:00:00,18.1827408619,0.631032307209,0.502160818806,0.0,3.78894180059,13.2606059349,12.7910014867,4.69160946588,8.09939202081
 10/06  14:00:00,18.1618850628,0.617355103849,0.642163377098,0.0,3.78894180059,13.1134247809,10.4320394798,3.33022941911,7.10181006071
 10/06  15:00:00,19.5229657747,0.591124880025,0.664464859468,0.0,4.71240779196,13.5549682428,10.5395928862,2.44020086538,8.09939202081
 10/06  16:00:00,26.8772223392,0.552304477317,0.607188439282,0.0,7.18559832057,18.5321311015,11.2178847017,1.78838340071,9.42950130095
 10/06  17:00:00,32.3871446428,0.216272926372,0.47538602459,0.0,8.38069375907,23.3147919321,13.8261713696,1.40392418835,12.4222471813
 10/06  18:00:00,37.9322215791,0.199216425128,0.398815995045,0.0,10.6415932552,23.1212625696,16.1451766787,1.56150191716,14.5836747615
 10/06  19:00:00,38.6314577884,0.191314103537,0.28956583752,0.0,12.3080778603,20.4854999863,16.2313147426,2.31269462114,13.9186201214
 10/06  20:00:00,38.13387402,0.209245056037,0.214172009821,0.0,12.456681583,19.8967753704,16.2248057938,3.47003129248,12.7547745013
 10/06  21:00:00,32.6720001531,0.258919256542,0.166124964432,0.0,9.18739968257,17.702556249,15.6533022106,5.22621894954,10.4270832611
 10/06  22:00:00,25.7461003437,0.325524308259,0.108932664992,0.0,5.91811778209,14.0365255879,16.6155707393,7.51859675839,9.09697398092
 10/06  23:00:00,19.8683952852,0.401319783012,0.0519412030398,0.0,3.54045821811,10.5176760807,15.1951536283,10.0885074878,5.1066461405
 10/06  24:00:00,16.2048833397,0.491111036046,0.00189356023349,0.0,2.55330491699,7.80157382632,14.6203008616,13.0051915815,1.61510928014
 10/07  01:00:00,15.7055059966,0.582351869144,0.0,0.0,2.55330491699,7.21284921042,16.5101840478,15.5592098093,0.95097423852
 10/07  02:00:00,15.4891014769,0.660309657421,0.0,0.0,2.55330491699,6.91848690247,18.1963633447,17.7448287543,0.451534590338
 10/07  03:00:00,15.3787028727,0.69709220722,0.0,0.0,2.55330491699,6.7713057485,19.1348721988,18.6833230852,0.451549113646
 10/07  04:00:00,17.4355183583,0.677414245048,0.0,0.0,3.82705111198,7.57405300124,18.8914531793,17.9401277405,0.951325438831
 10/07  05:00:00,21.9144875811,0.617771005908,0.0,0.0,6.02426329834,9.91545327661,20.9308024556,16.1450387343,4.78576372137
 10/07  06:00:00,27.1322758252,0.517308169918,0.0,0.0,6.51253267309,14.7454349813,29.2533231547,13.2912930742,15.9620300805
 10/07  07:00:00,24.4605318867,0.468186881663,0.00877407692142,0.0,6.01364874671,17.9699221805,28.8042324892,11.8409250642,16.9633074249
 10/07  08:00:00,22.2682259977,0.483289824746,0.0,0.0,3.66783283761,18.1171033345,28.578659112,12.2824820466,16.2961770655
 10/07  09:00:00,19.3994933651,0.438189032586,0.0,0.0,3.10526160149,15.8560427302,25.3409893489,11.0462094124,14.2947799366
 10/07  10:00:00,16.4451216871,0.400444057727,0.0,0.0,3.10526160149,12.9394160272,22.9953033159,10.0347881352,12.9605151807
 10/07  11:00:00,16.5523275405,0.35401184545,0.00645691181941,0.0,3.10526160149,13.0865971812,19.2228107538,8.76404199038,10.4587687635
 10/07  12:00:00,16.3807297761,0.302821107607,0.0332310393706,0.0,3.10526160149,12.9394160272,16.3753853628,7.25088135515,9.1245040076
 10/07  13:00:00,15.9439183009,0.246051472317,0.0947326613687,0.0,3.10526160149,12.4978725653,13.5189720871,5.39516664644,8.1238054407
 10/07  14:00:00,15.7932030557,0.203709481264,0.133540561292,0.0,3.10526160149,12.3506914113,11.2057334295,4.08262655573,7.1231068738
 10/07  15:00:00,17.200005383,0.179919788324,0.199123128164,0.0,4.02872759285,12.7922348732,11.1841042999,3.06029885925,8.1238054407
 10/07  16:00:00,24.6147684673,0.157780637256,0.185671976225,0.0,6.50191812146,17.7693977319,12.0555310307,2.59746083417,9.45807019657
 10/07  17:00:00,31.9046598007,0.121204027971,0.281499443354,0.0,8.38069375907,23.1212625696,13.5192638507,1.05909795341,12.4601658973
 10/07  18:00:00,37.8450268992,0.128910751627,0.38192698866,0.0,10.6415932552,23.1212625696,15.166539123,0.53819299742,14.6283461255
 10/07  19:00:00,38.6587357289,0.136383783903,0.371774097637,0.0,12.3080778603,20.4854999863,14.7316445745,0.770430826891,13.9612137476
 10/07  20:00:00,38.2207810852,0.141060547261,0.369263583824,0.0,12.456681583,19.8967753704,13.6983029598,0.904570873523,12.7937320862
 10/07  21:00:00,32.7260963424,0.144362774304,0.334777635984,0.0,9.18739968257,17.702556249,11.6882193618,1.2294505983,10.4587687635
 10/07  22:00:00,25.6821555357,0.151153384281,0.219358780993,0.0,5.91811778209,14.0365255879,11.3234844248,2.19898041721,9.1245040076
 10/07  23:00:00,19.7381775103,0.169582508357,0.153460702864,0.0,3.54045821811,10.5176760807,8.23214610321,3.1104363632,5.12170974001
 10/07  24:00:00,16.0003003711,0.224175332481,0.0642462952193,0.0,2.55330491699,7.80157382632,6.72996968885,5.11070493299,1.61926475586
 10/08  01:00:00,15.4059946197,0.250440998455,0.0323994938203,0.0,2.55330491699,7.21284921042,6.94701060875,5.99394536543,0.953065243318
 10/08  02:00:00,15.1057045775,0.243370606643,0.0335421513357,0.0,2.55330491699,6.91848690247,6.22401112264,5.77195304504,0.452058077598
 10/08  03:00:00,14.9514421229,0.224470686904,0.0453607705064,0.0,2.55330491699,6.7713057485,5.63020997749,5.17813711821,0.452072859283
 10/08  04:00:00,17.0246176619,0.201005748929,0.0655077997176,0.0,3.82705111198,7.57405300124,5.38915316167,4.43573046365,0.953422698019
 10/08  05:00:00,21.5801143328,0.186077796449,0.0973199611561,0.0,6.02426329834,9.91545327661,8.66081988922,3.86084735291,4.79997253632
 10/08  06:00:00,26.9426637191,0.170859783399,0.156836280451,0.0,6.51253267309,14.7454349813,19.110976562,3.09935783945,16.0116187225
 10/08  07:00:00,24.3424665839,0.168420079862,0.19047557592,0.0,6.01364874671,17.9699221805,19.841343256,2.82527386206,17.0160693939
 10/08  08:00:00,22.0844681529,0.173403116917,0.126128863017,0.0,3.66783283761,18.1171033345,19.7306904,3.38386183188,16.3468285681
 10/08  09:00:00,19.2418412086,0.179761459975,0.1007754161,0.0,3.10526160149,15.8560427302,18.0572637293,3.71816372794,14.3391000014
 10/08  10:00:00,16.3252596412,0.172278857304,0.108303154508,0.0,3.10526160149,12.9394160272,16.4881630976,3.4875488106,13.000614287
 10/08  11:00:00,16.4677413932,0.150182538643,0.125700071321,0.0,3.10526160149,13.0865971812,13.3204636428,2.82951007035,10.4909535724
 10/08  12:00:00,16.3278778163,0.124908846941,0.158291340239,0.0,3.10526160149,12.9394160272,11.1594294292,2.00696157122,9.15246785802
 10/08  13:00:00,15.8860622804,0.118148277025,0.164779836204,0.0,3.10526160149,12.4978725653,9.95293072611,1.8043271539,8.1486035722
 10/08  14:00:00,15.782710519,0.099334099848,0.227423405945,0.0,3.10526160149,12.3506914113,8.126009584,0.981270297614,7.14473928639
 10/08  15:00:00,17.2750560524,0.0965444326257,0.357549153242,0.0,4.02872759285,12.7922348732,8.27519712014,0.126593547935,8.1486035722
 10/08  16:00:00,25.0022062994,0.148840519356,0.582049926204,0.0,6.50191812146,17.7693977319,9.48708928662,0.0,9.48708928662
 10/08  17:00:00,32.6785264697,0.241948946013,0.934621194307,0.0,8.38069375907,23.1212625696,12.4986821441,0.0,12.4986821441
 10/08  18:00:00,39.4064489317,0.24970455296,0.929721886432,0.0,10.6415932552,23.1212625696,14.67372143,0.0,14.67372143
 10/08  19:00:00,39.0711250015,0.201349760221,0.719197393894,0.0,12.3080778603,20.4854999863,14.0092245855,0.00474601270682,14.0044785728
 10/08  20:00:00,38.494990692,0.17962430554,0.604909432361,0.0,12.456681583,19.8967753704,13.0039145186,0.170610945952,12.8333035727
 10/08  21:00:00,32.8355164392,0.166831912084,0.421728594938,0.0,9.18739968257,17.702556249,11.5565313249,1.06557775248,10.4909535724
 10/08  22:00:00,25.739791704,0.186603949911,0.241544383649,0.0,5.91811778209,14.0365255879,12.0192245311,2.86675667306,9.15246785802
 10/08  23:00:00,19.7536136071,0.205670185575,0.132809122374,0.0,3.54045821811,10.5176760807,9.31778056526,4.1807698505,5.13701071476
 10/08  24:00:00,16.001129495,0.238937076193,0.0503136754331,0.0,2.55330491699,7.80157382632,7.27122213205,5.64773641764,1.62348571442
 10/09  01:00:00,15.4147834755,0.280688465641,0.0109408823985,0.0,2.55330491699,7.21284921042,7.97072257095,7.01553390883,0.955188662117
 10/09  02:00:00,15.1544738513,0.325682031841,0.0,0.0,2.55330491699,6.91848690247,8.71956742583,8.26697776599,0.452589659833
 10/09  03:00:00,15.0343946754,0.352784009914,0.0,0.0,2.55330491699,6.7713057485,9.41328046725,8.96067577047,0.452604696779
 10/09  04:00:00,17.1410930727,0.382988959414,0.0,0.0,3.82705111198,7.57405300124,10.7337415827,9.77818928653,0.955552296136
 10/09  05:00:00,21.7344975192,0.437780943978,0.0,0.0,6.02426329834,9.91545327661,16.1620976709,11.347698791,4.81439887987
 10/09  06:00:00,27.0647921687,0.449824513472,0.0,0.0,6.51253267309,14.7454349813,27.8131527695,11.7511904345,16.061962335
 10/09  07:00:00,24.4269051512,0.443334223025,0.0,0.0,6.01364874671,17.9699221805,28.6420447636,11.5724104891,17.0696342745
 10/09  08:00:00,22.1899187533,0.369610511185,0.0353720690891,0.0,3.66783283761,18.1171033345,25.5788508563,9.1805999916,16.3982508647
 10/09  09:00:00,19.4390150226,0.270103782979,0.207606907113,0.0,3.10526160149,15.8560427302,19.63707257,5.25297805905,14.3840945109
 10/09  10:00:00,16.9903576609,0.263131802137,0.682548229371,0.0,3.10526160149,12.9394160272,15.0484066832,2.00708307806,13.0413236051
 10/09  11:00:00,17.8788646508,0.353330366776,1.33367550076,0.0,3.10526160149,13.0865971812,10.970325648,0.446697491224,10.5236281567
 10/09  12:00:00,18.5155307265,0.480143418946,1.99070967837,0.0,3.10526160149,12.9394160272,9.18085725094,0.0,9.18085725094
 10/09  13:00:00,18.5563666036,0.563052489563,2.39017994682,0.0,3.10526160149,12.4978725653,8.17377907159,0.0,8.17377907159
 10/09  14:00:00,18.8718676982,0.648801508017,2.76711317706,0.0,3.10526160149,12.3506914113,7.16670089224,0.0,7.16670089224
 10/09  15:00:00,20.7268123837,0.743406807601,3.16244310956,0.0,4.02872759285,12.7922348732,8.17377907159,0.0,8.17377907159
 10/09  16:00:00,28.4411958859,0.79855630386,3.37132372812,0.0,6.50191812146,17.7693977319,9.51654997739,0.0,9.51654997739
 10/09  17:00:00,35.6779733634,0.822414331745,3.35360270224,0.0,8.38069375907,23.1212625696,12.5377845154,0.0,12.5377845154
 10/09  18:00:00,41.4156289457,0.669869996918,2.51873645656,0.0,10.6415932552,23.1212625696,14.7197872374,0.0,14.7197872374
 10/09  19:00:00,40.3054465973,0.479332625503,1.67553612444,0.0,12.3080778603,20.4854999863,14.0484017845,0.0,14.0484017845
 10/09  20:00:00,39.5298790276,0.409614073723,1.40980799976,0.0,12.456681583,19.8967753704,12.8734772419,0.0,12.8734772419
 10/09  21:00:00,33.8130981653,0.353169292936,1.21297294017,0.0,9.18739968257,17.702556249,10.5236281567,0.0,10.5236281567
 10/09  22:00:00,26.2911204239,0.226044676603,0.75343237685,0.0,5.91811778209,14.0365255879,9.18085725094,0.0,9.18085725094
 10/09  23:00:00,20.0205253605,0.140256842047,0.465134219334,0.0,3.54045821811,10.5176760807,5.15254453353,0.0,5.15254453353
 10/09  24:00:00,16.0556815694,0.0830892832573,0.260713542741,0.0,2.55330491699,7.80157382632,1.75256155996,0.124790654153,1.6277709058
 10/10  01:00:00,15.4037655096,0.0794774797274,0.201133902435,0.0,2.55330491699,7.21284921042,1.45518235855,0.497838491747,0.957343866803
 10/10  02:00:00,15.1015041082,0.0873483963077,0.185363892383,0.0,2.55330491699,6.91848690247,1.28608107761,0.832951897858,0.453129179755
 10/10  03:00:00,14.959167151,0.0992025022374,0.178353983272,0.0,2.55330491699,6.7713057485,1.64429847902,1.19115401026,0.453144468754
 10/10  04:00:00,17.0422745304,0.116765604675,0.167404812415,0.0,3.82705111198,7.57405300124,2.6626294878,1.70491588493,0.957713602869
 10/10  05:00:00,21.6478739177,0.139857078707,0.211300263827,0.0,6.02426329834,9.91545327661,6.78738597683,1.95834749715,4.82903847968
 10/10  06:00:00,27.124960014,0.159735398447,0.350256960303,0.0,6.51253267309,14.7454349813,17.5903236928,1.47727768479,16.113046008
 10/10  07:00:00,24.8184925449,0.181337222943,0.460055031337,0.0,6.01364874671,18.163451543,18.4048478439,1.28086163985,17.123986204
 10/10  08:00:00,24.3843928509,0.520491824307,0.632551284883,0.0,4.35151303671,18.8798367041,17.4513187202,1.0008899931,16.4504287271
 10/10  09:00:00,22.0737415716,0.605129600481,1.06089406988,0.0,3.78894180059,16.6187760998,14.9810658088,0.551315668272,14.4297501405
 10/10  10:00:00,19.9138701297,0.724888552388,1.69789037921,0.0,3.78894180059,13.7021493968,13.2101620656,0.12753098615,13.0826310795
 10/10  11:00:00,20.5481384732,0.809206284066,2.10065983719,0.0,3.78894180059,13.8493305508,10.5567828401,0.0,10.5567828401
 10/10  12:00:00,20.6581925027,0.888843510163,2.44151785874,0.0,3.69398621738,13.6338449159,9.20966377912,0.0,9.20966377912
 10/10  13:00:00,20.8370630823,0.96314351351,2.8243718329,0.0,3.78894180059,13.2606059349,8.19932448337,0.0,8.19932448337
 10/10  14:00:00,21.1736014865,1.0482017156,3.22303318906,0.0,3.78894180059,13.1134247809,7.18898518762,0.0,7.18898518762
 10/10  15:00:00,23.0081797997,1.13984687951,3.60095688496,0.0,4.71240779196,13.5549682428,8.19932448337,0.0,8.19932448337
 10/10  16:00:00,30.6071567136,1.17633787224,3.71308941878,0.0,7.18559832057,18.5321311015,9.54644354437,0.0,9.54644354437
 10/10  17:00:00,35.8237568285,0.853142145282,3.27512899143,0.0,8.38069375907,23.3147919321,12.5774614316,0.0,12.5774614316
 10/10  18:00:00,41.539102249,0.72204369237,2.59003606441,0.0,10.6415932552,23.1212625696,14.7665299057,0.0,14.7665299057
 10/10  19:00:00,40.5045090253,0.539797711702,1.81413346622,0.0,12.3080778603,20.4854999863,14.0929703752,0.0,14.0929703752
 10/10  20:00:00,39.4343343486,0.41006278261,1.31381461189,0.0,12.456681583,19.8967753704,12.9142411969,0.0,12.9142411969
 10/10  21:00:00,33.5419662543,0.314943135677,0.980067186509,0.0,9.18739968257,17.702556249,10.5567828401,0.0,10.5567828401
 10/10  22:00:00,26.1167202345,0.199420419643,0.605656444353,0.0,5.91811778209,14.0365255879,9.20966377912,0.0,9.20966377912
 10/10  23:00:00,19.8595064433,0.118952267492,0.325419876715,0.0,3.54045821811,10.5176760807,5.42911015142,0.260803555296,5.16830659612
 10/10  24:00:00,15.961466456,0.115440926946,0.134146785686,0.0,2.55330491699,7.80157382632,3.44692836751,1.81480930651,1.632119061
 10/11  01:00:00,15.3742517595,0.173661955233,0.0774356768217,0.0,2.55330491699,7.21284921042,4.78106144857,3.82153122866,0.959530219914
 10/11  02:00:00,15.104919015,0.225422807002,0.0507043885655,0.0,2.55330491699,6.91848690247,5.8430297711,5.38935329336,0.453676477738
 10/11  03:00:00,15.0051572952,0.298189983197,0.0253566464852,0.0,2.55330491699,6.7713057485,7.99275949387,7.53906747838,0.453692015491
 10/11  04:00:00,17.1696585471,0.409867197809,0.00168723603292,0.0,3.82705111198,7.57405300124,11.8296179961,10.8697120176,0.959905978543
 10/11  05:00:00,21.7780392634,0.481322688185,0.0,0.0,6.02426329834,9.91545327661,17.7435129893,12.8996259892,4.84388700018
 10/11  06:00:00,27.1053135367,0.4882422978,0.0021035836522,0.0,6.51253267309,14.7454349813,29.1956858579,13.0308312457,16.1648546123
 10/11  07:00:00,24.680084276,0.485825728507,0.0171582569197,0.0,6.01364874671,18.163451543,29.8933032966,12.7141942101,17.1791090865
 10/11  08:00:00,24.0336291117,0.724267589087,0.0780117809201,0.0,4.35151303671,18.8798367041,26.642975524,10.1396288207,16.5033467033
 10/11  09:00:00,21.3247403296,0.64146849305,0.275553935324,0.0,3.78894180059,16.6187760998,20.8324039873,6.35635061766,14.4760533696
 10/11  10:00:00,18.8985552736,0.641018787659,0.766445287827,0.0,3.78894180059,13.7021493968,16.4169970009,3.29247252367,13.1245244773
 10/11  11:00:00,19.6072265561,0.693290042263,1.27566416194,0.0,3.78894180059,13.8493305508,12.2581252919,1.66771748783,10.5904078041
 10/11  12:00:00,19.8175411458,0.756246511524,1.73346350051,0.0,3.69398621738,13.6338449159,9.8336019743,0.594723062519,9.23887891178
 10/11  13:00:00,19.8815549426,0.794641887625,2.03736531904,0.0,3.78894180059,13.2606059349,8.25893563614,0.0337033936192,8.22523224252
 10/11  14:00:00,20.0183156572,0.844658542058,2.27129053329,0.0,3.78894180059,13.1134247809,7.21158557326,0.0,7.21158557326
 10/11  15:00:00,21.5519846201,0.882888557354,2.40172002751,0.0,4.71240779196,13.5549682428,8.22523224252,0.0,8.22523224252
 10/11  16:00:00,29.0670659052,0.907714495832,2.44162198677,0.0,7.18559832057,18.5321311015,9.57676113486,0.0,9.57676113486
 10/11  17:00:00,34.5056724481,0.609661967056,2.20052478926,0.0,8.38069375907,23.3147919321,12.6177011426,0.0,12.6177011426
 10/11  18:00:00,40.4675578547,0.511242964728,1.72929239765,0.0,10.6415932552,23.1212625696,14.8139355927,0.0,14.8139355927
 10/11  19:00:00,39.7887654903,0.391543613713,1.24664402925,0.0,12.3080778603,20.4854999863,14.1381711465,0.0,14.1381711465
 10/11  20:00:00,39.0111396444,0.317538170143,0.983144520141,0.0,12.456681583,19.8967753704,12.9555833657,0.0,12.9555833657
 10/11  21:00:00,33.4327698501,0.285756661585,0.900057256354,0.0,9.18739968257,17.702556249,10.5904078041,0.0,10.5904078041
 10/11  22:00:00,26.3399445271,0.241364848223,0.786936308396,0.0,5.91811778209,14.0365255879,9.27198987466,0.0331109628875,9.23887891178
 10/11  23:00:00,20.1599142298,0.182659124598,0.562120806077,0.0,3.54045821811,10.5176760807,5.51082303225,0.326530797506,5.18429223475
 10/11  24:00:00,16.2030868785,0.14898765184,0.342220483251,0.0,2.55330491699,7.80157382632,2.77883275172,1.14230385938,1.63652889234
 10/12  01:00:00,15.5539741345,0.147839823544,0.282980183496,0.0,2.55330491699,7.21284921042,2.54265082254,1.58090374771,0.961747074824
 10/12  02:00:00,15.2013907583,0.149437091294,0.223161847531,0.0,2.55330491699,6.91848690247,2.51972928156,2.0654978897,0.454231391861
 10/12  03:00:00,15.0374677593,0.15515595358,0.200701140177,0.0,2.55330491699,6.7713057485,2.82991836991,2.37567119493,0.454247174976
 10/12  04:00:00,17.1411677795,0.156397982419,0.226665683799,0.0,3.82705111198,7.57405300124,3.19212906053,2.23000028623,0.962128774304
 10/12  05:00:00,21.7526593227,0.168803404955,0.287139342547,0.0,6.02426329834,9.91545327661,6.95515991104,2.09621986711,4.85894004394
 10/12  06:00:00,27.2523777437,0.198468636732,0.438941451728,0.0,6.51253267309,14.7454349813,17.9551405212,1.73776771729,16.2173728039
 10/12  07:00:00,24.9153700331,0.213127125214,0.525142617279,0.0,6.01364874671,18.163451543,18.7661524391,1.53116584122,17.2349865978
 10/12  08:00:00,24.1842250926,0.501772212626,0.451103138267,0.0,4.35151303671,18.8798367041,18.2288530584,1.67186393639,16.556989122
 10/12  09:00:00,21.2355532333,0.492077729842,0.335757602306,0.0,3.78894180059,16.6187760998,16.7551175294,2.23212704338,14.522990486
 10/12  10:00:00,18.5371308722,0.512552957525,0.533486716587,0.0,3.78894180059,13.7021493968,14.8478436868,1.68085229471,13.1669913921
 10/12  11:00:00,19.2730194766,0.578355990098,1.05639113457,0.0,3.78894180059,13.8493305508,11.0520908224,0.427597731394,10.624493091
 10/12  12:00:00,19.5083213395,0.662300834113,1.51818937157,0.0,3.69398621738,13.6338449159,9.27455763095,0.00606363382303,9.26849399712
 10/12  13:00:00,19.6514945483,0.725792212838,1.87615459956,0.0,3.78894180059,13.2606059349,8.25149467669,0.0,8.25149467669
 10/12  14:00:00,20.0294599659,0.816460214361,2.31063316967,0.0,3.78894180059,13.1134247809,7.23449535626,0.0,7.23449535626
 10/12  15:00:00,21.2310247888,0.783140558771,2.18050819487,0.0,4.71240779196,13.5549682428,8.25149467669,0.0,8.25149467669
 10/12  16:00:00,28.9761247557,0.839183423647,2.4192119095,0.0,7.18559832057,18.5321311015,9.6074937706,0.0,9.6074937706
 10/12  17:00:00,34.8039338756,0.617430808572,2.49101737517,0.0,8.38069375907,23.3147919321,12.6584917319,0.0,12.6584917319
 10/12  18:00:00,41.454994302,0.65420736124,2.57376444845,0.0,10.6415932552,23.1212625696,14.8619902595,0.0,14.8619902595
 10/12  19:00:00,41.2007693901,0.626656867836,2.42353467486,0.0,12.3080778603,20.4854999863,14.1839907125,0.0,14.1839907125
 10/12  20:00:00,40.699544897,0.615205069147,2.3738828737,0.0,12.456681583,19.8967753704,12.9974915054,0.0,12.9974915054
 10/12  21:00:00,34.9768007304,0.565610041452,2.16423475679,0.0,9.18739968257,17.702556249,10.624493091,0.0,10.624493091
 10/12  22:00:00,27.510642683,0.459066422113,1.73993289044,0.0,5.91811778209,14.0365255879,9.26849399712,0.0,9.26849399712
 10/12  23:00:00,21.0460626021,0.344073742896,1.28685456007,0.0,3.54045821811,10.5176760807,5.20049671541,0.0,5.20049671541
 10/12  24:00:00,16.7190033058,0.216126810269,0.790997752161,0.0,2.55330491699,7.80157382632,1.64099909391,0.0,1.64099909391
 10/13  01:00:00,15.7085243597,0.12958776123,0.455782470999,0.0,2.55330491699,7.21284921042,0.963993775937,0.0,0.963993775937
 10/13  02:00:00,15.1768884025,0.0865121876285,0.261584395381,0.0,2.55330491699,6.91848690247,0.676144582537,0.221350824579,0.454793757958
 10/13  03:00:00,14.9513608839,0.0909434608789,0.178806757519,0.0,2.55330491699,6.7713057485,1.36096726369,0.906157480735,0.454809782952
 10/13  04:00:00,17.0303456304,0.12033334518,0.151908171994,0.0,3.82705111198,7.57405300124,2.79923921494,1.83485788263,0.964381332314
 10/13  05:00:00,21.6247368113,0.146200379967,0.181819856111,0.0,6.02426329834,9.91545327661,7.116386895,2.24219374212,4.87419315288
 10/13  06:00:00,27.0232323858,0.189013259217,0.21925147128,0.0,6.51253267309,14.7454349813,19.278256522,3.00767149318,16.2705850289
 10/13  07:00:00,24.5791824746,0.245939316904,0.156142867105,0.0,6.01364874671,18.163451543,22.2956858979,5.00408370745,17.2916021905
 10/13  08:00:00,23.8546316889,0.620445573911,0.00283637329766,0.0,4.35151303671,18.8798367041,24.7198102416,8.10847014391,16.6113400977
 10/13  09:00:00,21.0437659003,0.61561466145,0.0204333377051,0.0,3.78894180059,16.6187760998,22.3555838649,7.78503627522,14.5705475897
 10/13  10:00:00,18.1360621856,0.603578059424,0.0413929280617,0.0,3.78894180059,13.7021493968,20.4596384646,7.24961921676,13.2100192478
 10/13  11:00:00,18.2989036787,0.601671969835,0.0589593569038,0.0,3.78894180059,13.8493305508,17.6866729953,7.02764438849,10.6590286068
 10/13  12:00:00,18.0152147383,0.584181428676,0.103202175804,0.0,3.69398621738,13.6338449159,15.4878265272,6.18932626224,9.29850026493
 10/13  13:00:00,17.7459549983,0.566682724826,0.129724537579,0.0,3.78894180059,13.2606059349,13.8974453983,5.61934138978,8.27810400852
 10/13  14:00:00,17.6231935243,0.563168900038,0.157658042379,0.0,3.78894180059,13.1134247809,12.6997878111,5.44208005901,7.25770775212
 10/13  15:00:00,19.1122263729,0.548818612642,0.296031725052,0.0,4.71240779196,13.5549682428,12.4654961821,4.18739217359,8.27810400852
 10/13  16:00:00,26.6858089845,0.53783036233,0.430249199645,0.0,7.18559832057,18.5321311015,12.5385199013,2.89988755085,9.6386323504
 10/13  17:00:00,32.4034808028,0.241180229426,0.466814881595,0.0,8.38069375907,23.3147919321,15.0757032562,2.37588213661,12.6998211196
 10/13  18:00:00,39.7606965866,0.273204912197,0.367635848847,0.0,10.6415932552,23.1212625696,18.7603477073,3.84966803209,14.9106796752
 10/13  19:00:00,38.7330099861,0.311054883627,0.271377255136,0.0,12.3080778603,20.4854999863,19.8357790152,5.605363511,14.2304155042
 10/13  20:00:00,38.2793545711,0.34849682312,0.220400793827,0.0,12.456681583,19.8967753704,20.0971570956,7.05720389054,13.0399532051
 10/13  21:00:00,32.7962481308,0.386260170338,0.163032028286,0.0,9.18739968257,17.702556249,19.2541092529,8.5950806461,10.6590286068
 10/13  22:00:00,25.8084774249,0.447701210095,0.0491328443181,0.0,5.91811778209,14.0365255879,20.6439426198,11.3454423548,9.29850026493
 10/13  23:00:00,19.9702136705,0.555079371382,0.0,0.0,3.54045821811,10.5176760807,20.035289458,14.8183742187,5.2169152393
 10/13  24:00:00,16.4213051153,0.70942637192,0.0,0.0,2.55330491699,7.80157382632,20.9515084058,19.305980064,1.64552834188
 10/14  01:00:00,15.9352281119,0.812073984468,0.0,0.0,2.55330491699,7.21284921042,23.2817115042,22.3154418454,0.966269658876
 10/14  02:00:00,15.7062896292,0.877497809703,0.0,0.0,2.55330491699,6.91848690247,24.5961595455,24.1407961359,0.455363409668
 10/14  03:00:00,15.6397207143,0.958110048819,0.0,0.0,2.55330491699,6.7713057485,26.9729151918,26.5175355189,0.455379672965
 10/14  04:00:00,17.741014174,0.982910060691,0.0,0.0,3.82705111198,7.57405300124,28.1161406299,27.149477644,0.966662985943
 10/14  05:00:00,22.2194851205,0.922768545342,0.0,0.0,6.02426329834,9.91545327661,30.0215622774,25.1319204677,4.88964180967
 10/14  06:00:00,27.4474943961,0.832526740791,0.0,0.0,6.51253267309,14.7454349813,38.6536213475,22.3291458203,16.3244755273
 10/14  07:00:00,24.7856549476,0.802084019464,0.0,0.0,6.01364874671,17.9699221805,38.7379605516,21.3890214534,17.3489390981
 10/14  08:00:00,22.5876803087,0.802744135744,0.0,0.0,3.66783283761,18.1171033345,37.9407604047,21.27437687,16.6663835348
 10/14  09:00:00,19.7140884725,0.752784140033,0.0,0.0,3.10526160149,15.8560427302,34.3031645775,19.6844539804,14.6187105971
