Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/14  10:00:00,16.6524454568,0.607767827419,0.0,0.0,3.10526160149,12.9394160272,28.779818872,15.5262235698,13.2535953022
 10/14  11:00:00,16.6893377962,0.497479013027,0.0,0.0,3.10526160149,13.0865971812,23.2095423851,12.515538261,10.6940041241
 10/14  12:00:00,16.5092073921,0.464529762966,0.0,0.0,3.10526160149,12.9394160272,20.9673755733,11.6384867442,9.32888882913
 10/14  13:00:00,16.0317760597,0.428641892499,0.0,0.0,3.10526160149,12.4978725653,19.0281483758,10.7230960178,8.30505235791
 10/14  14:00:00,15.8472621848,0.391309171598,0.0,0.0,3.10526160149,12.3506914113,17.0499222301,9.76870634337,7.28121588669
 10/14  15:00:00,17.1541168746,0.33315440811,0.0,0.0,4.02872759285,12.7922348732,16.5719649065,8.26691254855,8.30505235791
 10/14  16:00:00,24.5484252349,0.253190791112,0.023918589881,0.0,6.50191812146,17.7693977319,15.7327660965,6.06259844366,9.67016765288
 10/14  17:00:00,31.8794595708,0.235599190967,0.141904050419,0.0,8.38069375907,23.1212625696,17.5388986819,4.79722161534,12.7416770665
 10/14  18:00:00,39.5818603223,0.24506489616,0.216939600542,0.0,10.6415932552,23.1212625696,19.4516036596,4.49161423869,14.9599894209
 10/14  19:00:00,38.5921084231,0.252657771496,0.188872804218,0.0,12.3080778603,20.4854999863,19.1808249099,4.90339313657,14.2774317734
 10/14  20:00:00,38.1492101763,0.258284246326,0.180468975838,0.0,12.456681583,19.8967753704,18.1988389403,5.11588305001,13.0829558903
 10/14  21:00:00,32.6785215048,0.265622271101,0.165943301508,0.0,9.18739968257,17.702556249,16.1093126278,5.41530850369,10.6940041241
 10/14  22:00:00,25.6674948317,0.282657435505,0.0731940257592,0.0,5.91811778209,14.0365255879,15.8840762473,6.55518741814,9.32888882913
 10/14  23:00:00,19.7442131516,0.32676280441,0.00231604812266,0.0,3.54045821811,10.5176760807,13.4568109784,8.22326803419,5.23354294424
 10/14  24:00:00,16.1550490959,0.443170352482,0.0,0.0,2.55330491699,7.80157382632,13.0239441357,11.3738288407,1.65011529496
 10/15  01:00:00,15.6547173335,0.531563206003,0.0,0.0,2.55330491699,7.21284921042,14.8126975275,13.8441234768,0.968574050679
 10/15  02:00:00,15.4104747719,0.581682952475,0.0,0.0,2.55330491699,6.91848690247,15.6872810229,15.2313408444,0.455940178481
 10/15  03:00:00,15.287092723,0.605482057517,0.0,0.0,2.55330491699,6.7713057485,16.2991450054,15.843188329,0.455956676411
 10/15  04:00:00,17.3454874665,0.587383353241,0.0,0.0,3.82705111198,7.57405300124,16.2134796617,15.2445066017,0.968973059968
 10/15  05:00:00,21.8723296756,0.575613100428,0.0,0.0,6.02426329834,9.91545327661,19.8311776933,14.9258962543,4.90528143904
 10/15  06:00:00,27.1654336594,0.55046600416,0.0,0.0,6.51253267309,14.7454349813,30.6690464,14.2900180614,16.3790283385
 10/15  07:00:00,25.3921283667,0.515724105195,0.0,0.0,6.01364874671,17.9699221805,30.7326557003,13.3256753593,17.4069803411
 10/15  08:00:00,22.2336579899,0.448721816891,0.0,0.0,3.66783283761,18.1171033345,28.1735218625,11.4514187299,16.7221031326
 10/15  09:00:00,19.3271043683,0.337710343153,0.0280896926524,0.0,3.10526160149,15.8560427302,22.9084945518,8.24102930655,14.6674652452
 10/15  10:00:00,16.5015607295,0.255703112532,0.201179987619,0.0,3.10526160149,12.9394160272,18.195939173,4.89823252254,13.2977066504
 10/15  11:00:00,16.7807877769,0.208120257819,0.380808735902,0.0,3.10526160149,13.0865971812,13.2635634807,2.53415419547,10.7294092852
 10/15  12:00:00,16.9998544325,0.238926932258,0.716249871059,0.0,3.10526160149,12.9394160272,10.5591293171,1.19947862661,9.35965069044
 10/15  13:00:00,16.9321376121,0.278940164239,1.05006328064,0.0,3.10526160149,12.4978725653,8.54994231398,0.217610569623,8.33233174436
 10/15  14:00:00,16.9432157795,0.304207044107,1.18305572223,0.0,3.10526160149,12.3506914113,7.30501279827,0.0,7.30501279827
 10/15  15:00:00,18.3496691833,0.316588477861,1.21211823892,0.0,4.02872759285,12.7922348732,8.33233174436,0.0,8.33233174436
 10/15  16:00:00,25.8384899547,0.327630771618,1.23954332922,0.0,6.50191812146,17.7693977319,9.70209033914,0.0,9.70209033914
 10/15  17:00:00,33.1111747132,0.34464369694,1.26457468685,0.0,8.38069375907,23.1212625696,12.7840471774,0.0,12.7840471774
 10/15  18:00:00,40.5447987008,0.315920964605,1.10902191061,0.0,10.6415932552,23.1212625696,15.0099048939,0.0,15.0099048939
 10/15  19:00:00,39.4239496029,0.285757587172,0.987614168348,0.0,12.3080778603,20.4854999863,14.3250255965,0.0,14.3250255965
 10/15  20:00:00,38.9438216558,0.274430023376,0.958934678263,0.0,12.456681583,19.8967753704,13.1264868261,0.0,13.1264868261
 10/15  21:00:00,33.3683211725,0.247942155242,0.873423085123,0.0,9.18739968257,17.702556249,10.7294092852,0.0,10.7294092852
 10/15  22:00:00,25.9836670429,0.152835033107,0.519188639325,0.0,5.91811778209,14.0365255879,9.41298756606,0.0533368756156,9.35965069044
 10/15  23:00:00,19.8159791023,0.102373728728,0.298471074448,0.0,3.54045821811,10.5176760807,5.63194416324,0.381569257146,5.25037490609
 10/15  24:00:00,16.0079154295,0.0956237376227,0.200412948447,0.0,2.55330491699,7.80157382632,2.60190584091,0.947147246122,1.65475859478
 10/16  01:00:00,15.373222233,0.102188000854,0.147880104705,0.0,2.55330491699,7.21284921042,2.46154024103,1.49063397103,0.970906269994
 10/16  02:00:00,15.0570955694,0.114440548679,0.113863201278,0.0,2.55330491699,6.91848690247,2.49354851731,2.03702462352,0.456523893789
 10/16  03:00:00,14.8856661419,0.13863663948,0.0654188369144,0.0,2.55330491699,6.7713057485,3.44354238642,2.98700176383,0.456540622589
 10/16  04:00:00,16.9881148206,0.147832108771,0.0821785985993,0.0,3.82705111198,7.57405300124,4.06189656587,3.0905856951,0.971310870768
 10/16  05:00:00,21.5621488878,0.154196425909,0.111235886642,0.0,6.02426329834,9.91545327661,7.95769105696,3.03658364785,4.92110740911
 10/16  06:00:00,27.0153419876,0.160501538209,0.239872794077,0.0,6.51253267309,14.7454349813,18.7011146096,2.26688730384,16.4342273058
 10/16  07:00:00,25.5176799976,0.171788127785,0.275958245834,0.0,6.01364874671,18.163451543,19.757619444,2.29191071314,17.4657087309
 10/16  08:00:00,23.8912604866,0.492553687387,0.167357057561,0.0,4.35151303671,18.8798367041,20.2057090323,3.42722664184,16.7784823905
 10/16  09:00:00,21.0220316095,0.504348844597,0.109964863687,0.0,3.78894180059,16.6187760998,18.8633272594,4.14653016357,14.7167970958
 10/16  10:00:00,18.1404461066,0.493899032013,0.155455876504,0.0,3.78894180059,13.7021493968,16.8968391653,3.55449893578,13.3423402295
 10/16  11:00:00,18.3993891817,0.475939861441,0.285176968378,0.0,3.78894180059,13.8493305508,12.9623523219,2.19711871661,10.7652336053
 10/16  12:00:00,18.0449603448,0.456836601976,0.260292609011,0.0,3.69398621738,13.6338449159,11.3068685927,1.91609185369,9.39077673902
 10/16  13:00:00,17.7725959439,0.443179908162,0.279868299862,0.0,3.78894180059,13.2606059349,9.83849895097,1.47856486165,8.35993408932
 10/16  14:00:00,17.8225651014,0.460739414568,0.459459104963,0.0,3.78894180059,13.1134247809,8.28119463366,0.952103194037,7.32909143962
 10/16  15:00:00,19.4123522416,0.493996667349,0.650979539032,0.0,4.71240779196,13.5549682428,8.9810938771,0.621159787774,8.35993408932
 10/16  16:00:00,26.7680408772,0.472309132588,0.578002322058,0.0,7.18559832057,18.5321311015,10.1906819485,0.456290992949,9.73439095559
 10/16  17:00:00,32.5875780656,0.204534566989,0.687557806791,0.0,8.38069375907,23.3147919321,13.0256073101,0.198688405429,12.8269189047
 10/16  18:00:00,40.0176201131,0.215375610449,0.68238867707,0.0,10.6415932552,23.1212625696,15.371284592,0.310873279647,15.0604113124
 10/16  19:00:00,38.8345036128,0.201436149995,0.482489615486,0.0,12.3080778603,20.4854999863,15.65253416,1.27935128078,14.3731828792
 10/16  20:00:00,38.2509092894,0.229236052573,0.3112162827,0.0,12.456681583,19.8967753704,16.4241116901,3.25357856883,13.1705331213
 10/16  21:00:00,32.7651918702,0.254304672537,0.263931265512,0.0,9.18739968257,17.702556249,15.0638986925,4.29866508719,10.7652336053
 10/16  22:00:00,25.7541824617,0.291564352522,0.150974738745,0.0,5.91811778209,14.0365255879,15.6192832964,6.22850655742,9.39077673902
 10/16  23:00:00,19.8196520456,0.375267132387,0.0292506141527,0.0,3.54045821811,10.5176760807,14.7944770144,9.52707087417,5.26740614022
 10/16  24:00:00,16.1880312312,0.476152487794,0.0,0.0,2.55330491699,7.80157382632,14.2004133088,12.5409564425,1.65945686627
 10/17  01:00:00,15.6766557004,0.553501572964,0.0,0.0,2.55330491699,7.21284921042,15.6277448609,14.6544792336,0.973265627281
 10/17  02:00:00,15.4543434194,0.625551599898,0.0,0.0,2.55330491699,6.91848690247,17.1243821544,16.6672677715,0.457114382937
 10/17  03:00:00,15.3745801464,0.692969480946,0.0,0.0,2.55330491699,6.7713057485,19.027089759,18.5699584202,0.457131338749
 10/17  04:00:00,17.5030803113,0.74497619807,0.0,0.0,3.82705111198,7.57405300124,21.0275327941,20.0538570676,0.97367572653
 10/17  05:00:00,22.0596310241,0.762914448867,0.0,0.0,6.02426329834,9.91545327661,25.520810365,20.5836953322,4.9371150328
 10/17  06:00:00,27.3504220752,0.735454419937,0.0,0.0,6.51253267309,14.7454349813,36.2760542818,19.7859982011,16.4900560807
 10/17  07:00:00,25.7958162103,0.725882586399,0.0,0.0,6.01364874671,18.163451543,36.9964165058,19.4713096301,17.5251068756
 10/17  08:00:00,24.2904939813,1.05914423959,0.0,0.0,4.35151303671,18.8798367041,37.0521715294,20.2166669173,16.8355046121
 10/17  09:00:00,21.3886834932,0.980965591993,0.0,0.0,3.78894180059,16.6187760998,32.5532674373,17.7865758976,14.7666915397
 10/17  10:00:00,18.4098783727,0.918787174586,0.0,0.0,3.78894180059,13.7021493968,29.3171249302,15.9296421085,13.3874828216
 10/17  11:00:00,18.4861483416,0.847875989667,0.0,0.0,3.78894180059,13.8493305508,24.7819279405,13.9804614652,10.8014664753
 10/17  12:00:00,18.0998612756,0.766200613723,0.00582952802615,0.0,3.69398621738,13.6338449159,21.1814366395,11.7591788823,9.42225775719
 10/17  13:00:00,17.7794338119,0.728538696882,0.00134737910952,0.0,3.78894180059,13.2606059349,19.1727671287,10.78491591,8.38785121864
 10/17  14:00:00,17.6152078602,0.711301037807,0.00154024053134,0.0,3.78894180059,13.1134247809,17.6863228596,10.3328781795,7.35344468009
 10/17  15:00:00,18.9916873635,0.636876854338,0.0874344739589,0.0,4.71240779196,13.5549682428,16.0789314335,7.69108021489,8.38785121864
 10/17  16:00:00,26.4249209366,0.59025549324,0.11693602083,0.0,7.18559832057,18.5321311015,16.0049286653,6.23786872855,9.76705993671
 10/17  17:00:00,32.0953158749,0.264533749812,0.135296433262,0.0,8.38069375907,23.3147919321,18.4851494575,5.61486990509,12.8702795524
 10/17  18:00:00,39.5486959001,0.268074829448,0.160765245061,0.0,10.6415932552,23.1212625696,20.6128586744,5.50136495515,15.1114937192
 10/17  19:00:00,38.586571689,0.280772940131,0.155220901529,0.0,12.3080778603,20.4854999863,20.3126440136,5.89075465345,14.4218893602
 10/17  20:00:00,38.144452096,0.300787644755,0.133207497118,0.0,12.456681583,19.8967753704,19.824463699,6.60938196714,13.2150817319
 10/17  21:00:00,32.6879259814,0.359471232437,0.0814988168468,0.0,9.18739968257,17.702556249,19.4430324665,8.64156599125,10.8014664753
 10/17  22:00:00,25.771933965,0.452993525757,0.00729706881912,0.0,5.91811778209,14.0365255879,21.3024894501,11.8802316929,9.42225775719
 10/17  23:00:00,19.9928385635,0.577704264368,0.0,0.0,3.54045821811,10.5176760807,20.746206262,15.461574659,5.28463160299
 10/17  24:00:00,16.4169655183,0.705086774887,0.0,0.0,2.55330491699,7.80157382632,20.7788340773,19.1146253592,1.66420871807
 10/18  01:00:00,15.9130692305,0.789915103039,0.0,0.0,2.55330491699,7.21284921042,22.5145997691,21.5389483441,0.975651425015
 10/18  02:00:00,15.6772835338,0.848491714285,0.0,0.0,2.55330491699,6.91848690247,23.6392778702,23.1815663989,0.45771147127
 10/18  03:00:00,15.6046814282,0.923070762659,0.0,0.0,2.55330491699,6.7713057485,25.8503970766,25.3926684265,0.457728650143
 10/18  04:00:00,17.7339498437,0.975845730454,0.0,0.0,3.82705111198,7.57405300124,27.9345490636,26.9584821362,0.976066927449
 10/18  05:00:00,22.2405056536,0.94378907844,0.0,0.0,6.02426329834,9.91545327661,30.8708327572,25.917533188,4.95329956919
 10/18  06:00:00,27.5170398662,0.90207221094,0.0,0.0,6.51253267309,14.7454349813,41.2316704543,24.6851723257,16.5464981285
 10/18  07:00:00,25.9622871433,0.892353519388,0.0,0.0,6.01364874671,18.163451543,41.9856898477,24.4005326625,17.5851571852
 10/18  08:00:00,24.3631468629,1.13179712122,0.0,0.0,4.35151303671,18.8798367041,39.2789620712,22.3858091603,16.8931529109
 10/18  09:00:00,21.4161787884,1.00846088725,0.0,0.0,3.78894180059,16.6187760998,33.3200841446,18.5029503435,14.8171338011
 10/18  10:00:00,18.38796866,0.89687746193,0.0,0.0,3.78894180059,13.7021493968,28.7396873524,15.3065662942,13.4331210582
 10/18  11:00:00,18.4287179866,0.790445634726,0.0,0.0,3.78894180059,13.8493305508,23.2671500257,12.4290528606,10.8380971651
 10/18  12:00:00,18.0578106882,0.729979554396,0.0,0.0,3.69398621738,13.6338449159,20.2648726361,10.8107882139,9.45408442215
 10/18  13:00:00,17.7202609973,0.670713261406,0.0,0.0,3.78894180059,13.2606059349,17.6750932774,9.25901841252,8.41607486492
 10/18  14:00:00,17.5417487055,0.639382123685,0.0,0.0,3.78894180059,13.1134247809,15.8523259489,8.47426064123,7.3780653077
 10/18  15:00:00,18.8868094295,0.619433394265,0.0,0.0,4.71240779196,13.5549682428,16.3980903436,7.98201547865,8.41607486492
 10/18  16:00:00,26.293259175,0.575529752408,0.0,0.0,7.18559832057,18.5321311015,16.6359540289,6.83586642103,9.80008760789
 10/18  17:00:00,31.971197042,0.240456236586,0.0352551135878,0.0,8.38069375907,23.3147919321,18.7593602959,5.8452440163,12.9141162796
 10/18  18:00:00,39.4286792852,0.2335195368,0.0753039228041,0.0,10.6415932552,23.1212625696,20.5093910792,5.34625409231,15.1631369869
 10/18  19:00:00,38.4749071098,0.264646276462,0.0596829859673,0.0,12.3080778603,20.4854999863,20.7860659981,6.31493538271,14.4711306154
 10/18  20:00:00,38.0580757938,0.315262101332,0.0323567383473,0.0,12.456681583,19.8967753704,21.1839203541,7.92380088879,13.2601194653
 10/18  21:00:00,32.647441577,0.398817906178,0.00166773866294,0.0,9.18739968257,17.702556249,21.352067168,10.5139700029,10.8380971651
 10/18  22:00:00,25.8153631684,0.503719797965,0.0,0.0,5.91811778209,14.0365255879,22.8841150527,13.4300306306,9.45408442215
 10/18  23:00:00,20.0189866738,0.603852374729,0.0,0.0,3.54045821811,10.5176760807,21.5180253964,16.2159792032,5.30204619325
 10/18  24:00:00,16.4118100749,0.699931331539,0.0,0.0,2.55330491699,7.80157382632,20.5592638418,18.8902510989,1.66901274297
 10/19  01:00:00,15.8743777639,0.751223636415,0.0,0.0,2.55330491699,7.21284921042,21.234433824,20.2563708661,0.978062957886
 10/19  02:00:00,15.6068597448,0.778067925334,0.0,0.0,2.55330491699,6.91848690247,21.3666822017,20.9083672195,0.458314982188
 10/19  03:00:00,15.4712024853,0.789591819765,0.0,0.0,2.55330491699,6.7713057485,21.589443068,21.131110688,0.458332380077
 10/19  04:00:00,17.5507053459,0.792601232611,0.0,0.0,3.82705111198,7.57405300124,22.1434289571,21.1649451911,0.978483765933
 10/19  05:00:00,22.0186181627,0.721901587491,0.0,0.0,6.02426329834,9.91545327661,24.0197132903,19.0500570654,4.96965622495
 10/19  06:00:00,27.2519692581,0.637001602836,0.0,0.0,6.51253267309,14.7454349813,33.2561808129,16.6526440801,16.6035367328
 10/19  07:00:00,25.6833496789,0.613416054945,0.0,0.0,6.01364874671,18.163451543,33.6682035505,16.0223616744,17.6458418761
 10/19  08:00:00,24.1559476555,0.924597913848,0.0,0.0,4.35151303671,18.8798367041,33.1049013402,16.1534911253,16.9514102149
 10/19  09:00:00,21.210090204,0.802372302845,0.0,0.0,3.78894180059,16.6187760998,27.611071657,12.7429627149,14.8681089421
 10/19  10:00:00,18.1813129699,0.681253185762,0.00896858600676,0.0,3.78894180059,13.7021493968,22.8967474751,9.41750605132,13.4792414238
 10/19  11:00:00,18.3175255541,0.620129357088,0.0591238450595,0.0,3.78894180059,13.8493305508,18.3044980394,7.42938321244,10.875114827
 10/19  12:00:00,17.9370175035,0.564682334125,0.0445040356156,0.0,3.69398621738,13.6338449159,15.5948695956,6.10862228686,9.48624730872
 10/19  13:00:00,17.5978805097,0.523353728591,0.0249790452412,0.0,3.78894180059,13.2606059349,13.6422779899,5.19768131995,8.44459666999
 10/19  14:00:00,17.423231043,0.518376938679,0.00248752249565,0.0,3.78894180059,13.1134247809,12.6703907475,5.26744471627,7.40294603127
 10/19  15:00:00,18.7900613056,0.522685270371,0.0,0.0,4.71240779196,13.5549682428,13.862762527,5.41816585696,8.44459666999
 10/19  16:00:00,26.241601541,0.518283242913,0.005588875527,0.0,7.18559832057,18.5321311015,15.116774952,5.28331076375,9.83346418829
 10/19  17:00:00,32.85382147,0.206303433885,0.0591990110074,0.0,8.38069375907,23.3147919321,17.7079509482,4.7495348437,12.9584161045
 10/19  18:00:00,39.4167544671,0.199200578212,0.097698063293,0.0,10.6415932552,23.1212625696,19.4746835206,4.25935769896,15.2153258217
 10/19  19:00:00,38.4586040815,0.235767593236,0.072258640942,0.0,12.3080778603,20.4854999863,19.9488185363,5.42792647379,14.5208920625
 10/19  20:00:00,38.0399665912,0.292199595796,0.0373100412609,0.0,12.456681583,19.8967753704,20.5449287439,7.23929575984,13.305632984
 10/19  21:00:00,32.6037274583,0.351531055084,0.00524047106548,0.0,9.18739968257,17.702556249,20.0109117728,9.13579694581,10.875114827
 10/19  22:00:00,25.760775214,0.449131843539,0.0,0.0,5.91811778209,14.0365255879,21.3219907502,11.8357434415,9.48624730872
 10/19  23:00:00,19.9658909471,0.550756648016,0.0,0.0,3.54045821811,10.5176760807,19.9501614695,14.6305167157,5.31964475383
 10/19  24:00:00,16.3963817825,0.684503039148,0.0,0.0,2.55330491699,7.80157382632,20.1110750134,18.4372074951,1.6738675183
 10/20  01:00:00,15.9254331448,0.80227901736,0.0,0.0,2.55330491699,7.21284921042,22.8655039225,21.8850044095,0.98049951301
 10/20  02:00:00,15.7373037466,0.908511927114,0.0,0.0,2.55330491699,6.91848690247,25.5208631996,25.0619384624,0.458924737198
 10/20  03:00:00,15.6672883854,0.985677719882,0.0,0.0,2.55330491699,6.7713057485,27.7775363163,27.3185939663,0.458942349963
 10/20  04:00:00,17.8229551879,1.0648510746,0.0,0.0,3.82705111198,7.57405300124,30.6812850914,29.7003595646,0.980925526819
 10/20  05:00:00,22.3668705586,1.07015398339,0.0,0.0,6.02426329834,9.91545327661,34.8115160954,29.8253359396,4.98618015573
 10/20  06:00:00,27.6537784494,1.03881079413,0.0,0.0,6.51253267309,14.7454349813,45.5963064088,28.9351514086,16.6611550002
 10/20  07:00:00,26.0570879675,0.987154343512,0.0,0.0,6.01364874671,18.163451543,45.0308213959,27.3236784187,17.7071429772
 10/20  08:00:00,24.4265429688,1.19519322713,0.0,0.0,4.35151303671,18.8798367041,41.238287874,24.2280286023,17.0102592718
 10/20  09:00:00,21.4651712329,1.05745333169,0.0,0.0,3.78894180059,16.6187760998,34.8918545932,19.9722527264,14.9196018668
 10/20  10:00:00,18.4154703722,0.92437917415,0.0,0.0,3.78894180059,13.7021493968,29.6464496858,16.1206194253,13.5258302605
 10/20  11:00:00,18.4660462555,0.827773903626,0.0,0.0,3.78894180059,13.8493305508,24.4307064005,13.518197902,10.9125084985
 10/20  12:00:00,18.1045851379,0.732143367297,0.044610636805,0.0,3.69398621738,13.6338449159,20.0953476672,10.5766107751,9.51873689217
 10/20  13:00:00,17.854095436,0.653805121889,0.150742578261,0.0,3.78894180059,13.2606059349,16.2345541014,7.76114591399,8.47340818739
 10/20  14:00:00,17.6924874722,0.601845816935,0.188275073368,0.0,3.78894180059,13.1134247809,13.6977457404,6.26966625782,7.42807948262
 10/20  15:00:00,19.020005621,0.554869632066,0.197759953718,0.0,4.71240779196,13.5549682428,13.5022141552,5.02880596776,8.47340818739
 10/20  16:00:00,26.4074122706,0.515949438907,0.173733409096,0.0,7.18559832057,18.5321311015,14.0010918907,4.13391209696,9.86717979376
 10/20  17:00:00,32.9323575258,0.215804930098,0.128233570556,0.0,8.38069375907,23.3147919321,17.4080668953,4.40490098726,13.0031659081
 10/20  18:00:00,39.4825267784,0.240662063497,0.122008889244,0.0,10.6415932552,23.1212625696,20.3743190568,5.10627428838,15.2680447684
 10/20  19:00:00,38.5230117576,0.280548296858,0.0918856133969,0.0,12.3080778603,20.4854999863,21.0119567351,6.44079776987,14.5711589652
 10/20  20:00:00,38.1119776152,0.348790846898,0.0527298141903,0.0,12.456681583,19.8967753704,22.0091554415,8.65754663185,13.3516088097
 10/20  21:00:00,32.6808691032,0.413111581409,0.0208015896223,0.0,9.18739968257,17.702556249,21.6238275667,10.7113190682,10.9125084985
 10/20  22:00:00,25.7939079041,0.482264533614,0.0,0.0,5.91811778209,14.0365255879,22.3011591664,12.7824222742,9.51873689217
 10/20  23:00:00,20.0007961163,0.585661817227,0.0,0.0,3.54045821811,10.5176760807,20.9523435084,15.6149214354,5.33742207307
 10/20  24:00:00,16.4129329991,0.701054255762,0.0,0.0,2.55330491699,7.80157382632,20.5016580671,18.8228864608,1.67877160636
 10/21  01:00:00,15.9211816653,0.798027537823,0.0,0.0,2.55330491699,7.21284921042,22.6097864477,21.6268260776,0.982960370133
 10/21  02:00:00,15.6665832621,0.837791442642,0.0,0.0,2.55330491699,6.91848690247,23.1533036692,22.6937631132,0.459540555963
 10/21  03:00:00,15.5215354484,0.839924782948,0.0,0.0,2.55330491699,6.7713057485,23.0722185584,22.6126601791,0.459558379371
 10/21  04:00:00,17.5754403762,0.817336262974,0.0,0.0,3.82705111198,7.57405300124,22.81401953,21.8306280424,0.983391487575
 10/21  05:00:00,21.999617861,0.702901285759,0.0,0.0,6.02426329834,9.91545327661,23.3738230555,18.3709565879,5.00286646763
 10/21  06:00:00,27.2107213543,0.595753698996,0.0,0.0,6.51253267309,14.7454349813,32.0722424319,15.352906566,16.7193358658
 10/21  07:00:00,25.424860707,0.548456445463,0.0,0.0,6.01364874671,17.9699221805,31.8391744693,14.0701321345,17.7690423348
 10/21  08:00:00,22.3310235538,0.546087380777,0.0,0.0,3.66783283761,18.1171033345,31.0177388782,13.9480562244,17.0696826539
 10/21  09:00:00,19.434067638,0.472763305515,0.0,0.0,3.10526160149,15.8560427302,26.9042118523,11.9326145261,14.9715973261
 10/21  10:00:00,16.3976784185,0.353000789144,0.0,0.0,3.10526160149,12.9394160272,22.3466433981,8.77376962685,13.5728737713
 10/21  11:00:00,16.5050896099,0.244306887238,0.0689239394761,0.0,3.10526160149,13.0865971812,16.4541316176,5.50386451168,10.9502671059
 10/21  12:00:00,16.2970731792,0.175123065303,0.0772724847237,0.0,3.10526160149,12.9394160272,13.2727044748,3.72116092375,9.55154355102
 10/21  13:00:00,15.8143300018,0.123842705393,0.0873531291797,0.0,3.10526160149,12.4978725653,10.9131476157,2.41064673086,8.50250088487
 10/21  14:00:00,15.6356340868,0.0858783546475,0.0938027189876,0.0,3.10526160149,12.3506914113,8.91416820633,1.46070998762,7.45345821871
 10/21  15:00:00,17.0046232734,0.0555864890585,0.128074317855,0.0,4.02872759285,12.7922348732,9.03864995107,0.536149066201,8.50250088487
 10/21  16:00:00,24.549035936,0.0565663071764,0.22115377494,0.0,6.50191812146,17.7693977319,9.90336779663,0.00214335689231,9.90122443974
 10/21  17:00:00,32.7405607817,0.0715702373787,0.27420088164,0.0,8.38069375907,23.1212625696,13.0483524382,0.0,13.0483524382
 10/21  18:00:00,39.5132386762,0.0829166958689,0.310466154701,0.0,10.6415932552,23.1212625696,15.3212782149,0.0,15.3212782149
 10/21  19:00:00,38.5388911631,0.0821530351655,0.306160280587,0.0,12.3080778603,20.4854999863,14.6219164374,0.0,14.6219164374
 10/21  20:00:00,38.1023067584,0.0825061483541,0.309343655885,0.0,12.456681583,19.8967753704,13.3980333269,0.0,13.3980333269
 10/21  21:00:00,32.6093638587,0.0765786791202,0.285829247409,0.0,9.18739968257,17.702556249,10.9502671059,0.0,10.9502671059
 10/21  22:00:00,25.5500638917,0.0575808456316,0.180839675638,0.0,5.91811778209,14.0365255879,9.72708578284,0.175542231823,9.55154355102
 10/21  23:00:00,19.5850455635,0.0836776059434,0.086233658413,0.0,3.54045821811,10.5176760807,6.79013764145,1.43476475504,5.35537288641
 10/21  24:00:00,15.8785926969,0.158288632776,0.00842532073693,0.0,2.55330491699,7.80157382632,5.55902985901,3.87530630414,1.68372355487
 10/22  01:00:00,15.3814647713,0.258310643885,0.0,0.0,2.55330491699,7.21284921042,7.53255258658,6.54710778473,0.985444801848
 10/22  02:00:00,15.1199829364,0.291191116895,0.0,0.0,2.55330491699,6.91848690247,7.83820611898,7.37804386263,0.460162256357
 10/22  03:00:00,14.9899651652,0.308354499685,0.0,0.0,2.55330491699,6.7713057485,8.24906712904,7.78888684296,0.460180286082
 10/22  04:00:00,17.09291297,0.334808856766,0.0,0.0,3.82705111198,7.57405300124,9.4528484166,8.46696749809,0.985880918517
 10/22  05:00:00,21.678757248,0.382040672846,0.0,0.0,6.02426329834,9.91545327661,14.7997674745,9.78005725592,5.01971021862
 10/22  06:00:00,26.999140274,0.384172618744,0.0,0.0,6.51253267309,14.7454349813,26.6642922586,9.88623016031,16.7780620983
 10/22  07:00:00,26.1425625271,0.373324932264,0.0,0.0,6.01364874671,17.9699221805,27.4178045759,9.58628295811,17.8315216178
 10/22  08:00:00,22.2086363228,0.423700149824,0.0,0.0,3.66783283761,18.1171033345,28.0356713229,10.9060085593,17.1296627636
 10/22  09:00:00,19.415973163,0.454668830475,0.0,0.0,3.10526160149,15.8560427302,26.7510503476,11.7269704255,15.0240799221
 10/22  10:00:00,16.4795800689,0.434902439459,0.0,0.0,3.10526160149,12.9394160272,24.8004424646,11.1800844398,13.6203580248
 10/22  11:00:00,16.632222296,0.440363512814,0.0,0.0,3.10526160149,13.0865971812,22.2921000786,11.3037206114,10.9883794672
 10/22  12:00:00,16.4811751527,0.436497523486,0.0,0.0,3.10526160149,12.9394160272,20.7864547263,11.2017971564,9.58465756989
 10/22  13:00:00,16.0572353164,0.45410114919,0.0,0.0,3.10526160149,12.4978725653,20.2448938993,11.7130277524,8.53186614689
 10/22  14:00:00,15.9226170842,0.466664071031,0.0,0.0,3.10526160149,12.3506914113,19.5237327376,12.0446580137,7.47907472388
 10/22  15:00:00,17.2739206802,0.452958213694,0.0,0.0,4.02872759285,12.7922348732,20.2092798367,11.6774136898,8.53186614689
 10/22  16:00:00,24.7012202786,0.429904424694,0.0,0.0,6.50191812146,17.7693977319,21.0100870097,11.0744989655,9.93558804423
 10/22  17:00:00,32.7912701315,0.396480468831,0.0,0.0,8.38069375907,23.1212625696,23.3276118062,10.2336494929,13.0939623132
 10/22  18:00:00,39.4974329983,0.377577172729,0.0,0.0,10.6415932552,23.1212625696,25.1622130182,9.78720262175,15.3750103964
 10/22  19:00:00,38.5311660767,0.380588229377,0.0,0.0,12.3080778603,20.4854999863,24.5378908111,9.86474136338,14.6731494478
 10/22  20:00:00,38.1009088305,0.390451876302,0.0,0.0,12.456681583,19.8967753704,23.5526433111,10.1077505235,13.4448927876
 10/22  21:00:00,32.6656514949,0.418695562755,0.0,0.0,9.18739968257,17.702556249,21.8348007556,10.8464212884,10.9883794672
 10/22  22:00:00,25.8031922137,0.491548843251,0.0,0.0,5.91811778209,14.0365255879,22.379243811,12.7945862412,9.58465756989
 10/22  23:00:00,20.0116148471,0.596480547992,0.0,0.0,3.54045821811,10.5176760807,21.1000191868,15.7265273089,5.37349187787
 10/22  24:00:00,16.3963460835,0.68446734016,0.0,0.0,2.55330491699,7.80157382632,19.8469938719,18.1582719745,1.68872189734
 10/23  01:00:00,15.8597717924,0.736617664947,0.0,0.0,2.55330491699,7.21284921042,20.5904257828,19.602473709,0.987952073803
 10/23  02:00:00,15.6166518637,0.78786004421,0.0,0.0,2.55330491699,6.91848690247,21.5053907563,21.0446011017,0.460789654522
 10/23  03:00:00,15.5161636646,0.834552999096,0.0,0.0,2.55330491699,6.7713057485,22.8537764758,22.3929685896,0.460807886143
 10/23  04:00:00,17.6187235384,0.860619425123,0.0,0.0,3.82705111198,7.57405300124,24.1385849996,23.1501919166,0.988393083024
 10/23  05:00:00,22.1122516331,0.815535057854,0.0,0.0,6.02426329834,9.91545327661,26.847122442,21.810416022,5.03670642003
 10/23  06:00:00,27.3695490257,0.754581370455,0.0,0.0,6.51253267309,14.7454349813,36.9345879017,20.0972715974,16.8373163043
 10/23  07:00:00,26.6900230874,0.7272561301,0.0,0.0,6.01364874671,18.163451543,37.2319496137,19.3373872901,17.8945623236
 10/23  08:00:00,24.2952633266,1.0639135849,0.0,0.0,4.35151303671,18.8798367041,37.5510239528,20.3608421145,17.1901818383
 10/23  09:00:00,21.4981577032,1.09043980204,0.0,0.0,3.78894180059,16.6187760998,35.9800478138,20.9030137014,15.0770341124
 10/23  10:00:00,18.4984087163,1.00731751817,0.0,0.0,3.78894180059,13.7021493968,32.1590498391,18.4907808802,13.6682689589
 10/23  11:00:00,18.5054342995,0.86716194761,0.0,0.0,3.78894180059,13.8493305508,25.5916176299,14.564783334,11.0268342959
 10/23  12:00:00,18.1532744823,0.825443348536,0.0,0.0,3.69398621738,13.6338449159,23.0748302805,13.4567611381,9.61806914238
 10/23  13:00:00,17.8850310497,0.835483313822,0.0,0.0,3.78894180059,13.2606059349,22.3571051817,13.7956099045,8.56149527721
 10/23  14:00:00,17.7575167206,0.855150138759,0.0,0.0,3.78894180059,13.1134247809,21.8535814369,14.3486600248,7.50492141203
 10/23  15:00:00,19.0985634069,0.831187371713,0.0,0.0,4.71240779196,13.5549682428,22.2694990458,13.7080037686,8.56149527721
 10/23  16:00:00,26.5162426455,0.798513222955,0.0,0.0,7.18559832057,18.5321311015,22.811848808,12.8415883772,9.97026043077
 10/23  17:00:00,33.0435659708,0.455246945616,0.0,0.0,8.38069375907,23.3147919321,25.0485979695,11.9086159432,13.1399820263
 10/23  18:00:00,39.556004341,0.436148515435,0.0,0.0,10.6415932552,23.1212625696,26.8510243994,11.4217989986,15.4292254008
 10/23  19:00:00,38.6077919346,0.457214087274,0.0,0.0,12.3080778603,20.4854999863,26.7336207205,12.0087778964,14.7248428241
 10/23  20:00:00,38.2143946436,0.503937689412,0.0,0.0,12.456681583,19.8967753704,26.8046759363,13.3125026217,13.4921733147
 10/23  21:00:00,32.8176145023,0.570658570112,0.0,0.0,9.18739968257,17.702556249,26.2345766626,15.2077423666,11.0268342959
 10/23  22:00:00,26.0062571318,0.694613761335,0.0,0.0,5.91811778209,14.0365255879,28.4013312601,18.7832621177,9.61806914238
 10/23  23:00:00,20.3154248299,0.900290530762,0.0,0.0,3.54045821811,10.5176760807,30.3308285928,24.9390549111,5.39177368168
 10/23  24:00:00,16.845047662,1.13316891865,0.0,0.0,2.55330491699,7.80157382632,33.8199387358,32.1261735823,1.69376515357
 10/24  01:00:00,16.4653867509,1.34223262345,0.0,0.0,2.55330491699,7.21284921042,39.9019097791,38.9114283342,0.990481444919
 10/24  02:00:00,16.2921048963,1.46331307681,0.0,0.0,2.55330491699,6.91848690247,43.1849445635,42.7235219986,0.461422564913
 10/24  03:00:00,16.2018140445,1.52020337896,0.0,0.0,2.55330491699,6.7713057485,44.7602055165,44.2987645226,0.461440993917
 10/24  04:00:00,18.3241179701,1.56601385679,0.0,0.0,3.82705111198,7.57405300124,46.6076937635,45.6167665258,0.990927237756
 10/24  05:00:00,22.8547900443,1.5580734691,0.0,0.0,6.02426329834,9.91545327661,50.3594914545,45.3056414165,5.05385003799
 10/24  06:00:00,28.1319383605,1.51697070518,0.0,0.0,6.51253267309,14.7454349813,60.99889893,44.1018179955,16.8970809346
 10/24  07:00:00,27.4296300412,1.46686308389,0.0,0.0,6.01364874671,18.163451543,60.4200950492,42.4619492658,17.9581457833
 10/24  08:00:00,24.8528732426,1.62152350088,0.0,0.0,4.35151303671,18.8798367041,54.9081902686,37.6569683127,17.2512219559
 10/24  09:00:00,21.760915417,1.35319751578,0.0,0.0,3.78894180059,16.6187760998,43.7411489016,28.6107046862,15.1304442153
 10/24  10:00:00,18.6264475724,1.13535637436,0.0,0.0,3.78894180059,13.7021493968,35.7551764164,22.0385840311,13.7165923853
 10/24  11:00:00,18.619559074,0.981286722052,0.0,0.0,3.78894180059,13.8493305508,28.7107456617,17.6451254577,11.065620204
 10/24  12:00:00,18.1547714146,0.826940280844,0.0,0.0,3.69398621738,13.6338449159,23.072156344,13.4203879701,9.65176837397
 10/24  13:00:00,17.7514365396,0.701888803704,0.0,0.0,3.78894180059,13.2606059349,18.677270397,10.0858908956,8.59137950144
 10/24  14:00:00,17.4855217983,0.58248907409,0.000666142377326,0.0,3.78894180059,13.1134247809,14.4891734343,6.9581828054,7.53099062892
 10/24  15:00:00,18.797652356,0.506301970242,0.023974350561,0.0,4.71240779196,13.5549682428,13.4243313048,4.83295180335,8.59137950144
 10/24  16:00:00,26.2138054544,0.466683669538,0.0293923622662,0.0,7.18559832057,18.5321311015,13.7825300093,3.77729867779,10.0052313315
 10/24  17:00:00,32.7863485643,0.159163737291,0.0388658018306,0.0,8.38069375907,23.3147919321,16.8811277286,3.69472977955,13.186397949
 10/24  18:00:00,39.3575600788,0.206016113272,0.0316881399325,0.0,10.6415932552,23.1212625696,20.4914509239,5.00754375108,15.4839071729
 10/24  19:00:00,38.4126484547,0.259083185641,0.00298742171773,0.0,12.3080778603,20.4854999863,21.4683401874,6.69135892953,14.7769812578
 10/24  20:00:00,38.0097230412,0.299266087067,0.0,0.0,12.456681583,19.8967753704,21.3155062494,7.77564534287,13.5398609066
 10/24  21:00:00,32.5846762899,0.337720357775,0.0,0.0,9.18739968257,17.702556249,19.8275474728,8.76192726879,11.065620204
 10/24  22:00:00,25.7502610594,0.438617688882,0.0,0.0,5.91811778209,14.0365255879,21.1300690074,11.4783006334,9.65176837397
 10/24  23:00:00,19.9888488407,0.57371454156,0.0,0.0,3.54045821811,10.5176760807,20.6165659256,15.2063530418,5.41021288387
 10/24  24:00:00,16.39789544,0.686016696625,0.0,0.0,2.55330491699,7.80157382632,20.0013882898,18.3025364598,1.69885183003
 10/25  01:00:00,15.8842170801,0.761062952667,0.0,0.0,2.55330491699,7.21284921042,21.4018885172,20.4088563496,0.993032167605
 10/25  02:00:00,15.6603641844,0.831572364889,0.0,0.0,2.55330491699,6.91848690247,22.8921126837,22.4300518834,0.462060800364
 10/25  03:00:00,15.563503846,0.881893180472,0.0,0.0,2.55330491699,6.7713057485,24.308604599,23.8465251768,0.462079422143
 10/25  04:00:00,17.6825525648,0.924448451497,0.0,0.0,3.82705111198,7.57405300124,26.0798442025,25.0863615696,0.993482632869
 10/25  05:00:00,22.1940441743,0.897327599086,0.0,0.0,6.02426329834,9.91545327661,29.3407286037,24.2695926087,5.07113599498
 10/25  06:00:00,27.4175808253,0.802613170001,0.0,0.0,6.51253267309,14.7454349813,38.4346955201,21.4773572318,16.9573382883
 10/25  07:00:00,26.7193586329,0.756591675649,0.0,0.0,6.01364874671,18.163451543,38.1462805711,20.1240274039,18.0222531672
 10/25  08:00:00,24.238603065,1.00725332326,0.0,0.0,4.35151303671,18.8798367041,35.7634643372,18.4506992972,17.31276504
 10/25  09:00:00,21.2575192221,0.849801320911,0.0,0.0,3.78894180059,16.6187760998,29.0895660486,13.9052716348,15.1842944139
 10/25  10:00:00,18.1767455062,0.685654308157,0.0,0.0,3.78894180059,13.7021493968,23.2423984318,9.47708443834,13.7653139935
 10/25  11:00:00,18.2411015009,0.571433662229,0.0313954867352,0.0,3.78894180059,13.8493305508,17.400983963,6.29625825773,11.1047257053
 10/25  12:00:00,17.9648719932,0.491980228102,0.145060631325,0.0,3.69398621738,13.6338449159,13.3078206707,3.62207538576,9.68574528494
 10/25  13:00:00,17.6771194755,0.430645305132,0.196926434425,0.0,3.78894180059,13.2606059349,10.7083821622,2.08687219254,8.62150996966
 10/25  14:00:00,17.492211847,0.393671095814,0.19617416931,0.0,3.78894180059,13.1134247809,8.84557498731,1.28830033292,7.55727465439
 10/25  15:00:00,18.9517292077,0.386973285944,0.297379886517,0.0,4.71240779196,13.5549682428,9.27740062238,0.655890652716,8.62150996966
 10/25  16:00:00,26.4520125432,0.381469175776,0.352813944846,0.0,7.18559832057,18.5321311015,10.228246093,0.187755702929,10.04049039
 10/25  17:00:00,33.809729443,0.0733824394202,0.25519464509,0.0,8.38069375907,23.3147919321,13.2992935374,0.0660972015435,13.2331963359
 10/25  18:00:00,39.4407530189,0.0768314504093,0.244065742889,0.0,10.6415932552,23.1212625696,15.6927694771,0.153729958117,15.539039519
 10/25  19:00:00,38.4386173854,0.0816789997556,0.206360538245,0.0,12.3080778603,20.4854999863,15.3291803414,0.499631032578,14.8295493088
 10/25  20:00:00,37.9740244427,0.088505047548,0.175062441038,0.0,12.456681583,19.8967753704,14.4699127969,0.881971355948,13.587941441
 10/25  21:00:00,32.4887818294,0.105040250748,0.136785646441,0.0,9.18739968257,17.702556249,12.6729619532,1.56823624786,11.1047257053
 10/25  22:00:00,25.5368300755,0.17643706567,0.0487496393975,0.0,5.91811778209,14.0365255879,13.7493192032,4.06357391828,9.68574528494
 10/25  23:00:00,19.6747390043,0.259604705178,0.0,0.0,3.54045821811,10.5176760807,12.0300237817,6.60121975782,5.42880402383
 10/25  24:00:00,16.041492815,0.329614071626,0.0,0.0,2.55330491699,7.80157382632,10.0978238141,8.3938433937,1.70398042037
 10/26  01:00:00,15.5166452519,0.393491124418,0.0,0.0,2.55330491699,7.21284921042,11.06075689,10.065153402,0.995603487977
 10/26  02:00:00,15.2735972501,0.444805430646,0.0,0.0,2.55330491699,6.91848690247,11.8679398182,11.4052356461,0.462704172132
 10/26  03:00:00,15.2029001334,0.521289467897,0.0,0.0,2.55330491699,6.7713057485,13.9625106735,13.4997876915,0.462722981989
 10/26  04:00:00,17.34756228,0.589458166737,0.0,0.0,3.82705111198,7.57405300124,16.4137952448,15.4177367326,0.996058512239
 10/26  05:00:00,21.9134115323,0.616694957143,0.0,0.0,6.02426329834,9.91545327661,21.3183755249,16.2298163536,5.08855917126
 10/26  06:00:00,27.2048828284,0.589915173119,0.0,0.0,6.51253267309,14.7454349813,32.5273673227,15.5092968037,17.018070519
 10/26  07:00:00,26.5332640495,0.570497092251,0.0,0.0,6.01364874671,18.163451543,33.0398953817,14.9530298912,18.0868654905
 10/26  08:00:00,24.0758920586,0.844542316911,0.0,0.0,4.35151303671,18.8798367041,31.3469162096,13.9721233444,17.3747928651
 10/26  09:00:00,21.148011913,0.740294011817,0.0,0.0,3.78894180059,16.6187760998,26.2920425572,11.0534737964,15.2385687608
 10/26  10:00:00,18.1759346698,0.642538995005,0.0423044766626,0.0,3.78894180059,13.7021493968,21.908183048,8.09376369295,13.814419355
 10/26  11:00:00,18.413755408,0.593971851794,0.181511204315,0.0,3.78894180059,13.8493305508,17.1385748595,5.99443564039,11.1441392191
 10/26  12:00:00,18.1243793039,0.555547534278,0.241000635793,0.0,3.69398621738,13.6338449159,14.3653129292,4.64532311582,9.71998981336
 10/26  13:00:00,17.8435361094,0.526852465783,0.267135907683,0.0,3.78894180059,13.2606059349,12.5907509849,3.93887322588,8.65187775902
 10/26  14:00:00,17.5661088258,0.49685623336,0.166886010622,0.0,3.78894180059,13.1134247809,11.4404261447,3.85666044003,7.58376570467
 10/26  15:00:00,18.902381258,0.480367514849,0.154637707967,0.0,4.71240779196,13.5549682428,12.1870596313,3.53518187228,8.65187775902
 10/26  16:00:00,26.3839276946,0.468703591408,0.197494680606,0.0,7.18559832057,18.5321311015,12.9954961998,2.91946903501,10.0760271648
 10/26  17:00:00,33.8095635911,0.199914606188,0.128496626457,0.0,8.38069375907,23.3147919321,17.30104316,4.02067983219,13.2803633278
 10/26  18:00:00,39.4829320197,0.261538218709,0.101537975333,0.0,10.6415932552,23.1212625696,21.4688393965,5.87423328427,15.5946061122
 10/26  19:00:00,38.52791802,0.295574647337,0.0817655253313,0.0,12.3080778603,20.4854999863,21.8505063379,6.96797492853,14.8825314093
 10/26  20:00:00,38.1074084734,0.329435437925,0.0675160813267,0.0,12.456681583,19.8967753704,21.637005816,8.00060513677,13.6364006793
 10/26  21:00:00,32.6883364239,0.419573312925,0.0218071788252,0.0,9.18739968257,17.702556249,22.0869759386,10.9428367194,11.1441392191
 10/26  22:00:00,25.8697897333,0.558146362824,0.0,0.0,5.91811778209,14.0365255879,24.8187064083,15.098716595,9.71998981336
 10/26  23:00:00,20.1566034971,0.74146919799,0.0,0.0,3.54045821811,10.5176760807,25.9017644216,20.4542228256,5.44754159599
 10/26  24:00:00,16.632024148,0.920145404621,0.0,0.0,2.55330491699,7.80157382632,27.4880476913,25.7788982855,1.70914940579
 10/27  01:00:00,16.1725394827,1.04938535521,0.0,0.0,2.55330491699,7.21284921042,30.6684095755,29.6702149294,0.998194646083
 10/27  02:00:00,15.980783125,1.15199130556,0.0,0.0,2.55330491699,6.91848690247,33.1809390706,32.7175865806,0.463352489961
 10/27  03:00:00,15.8984219905,1.21681132503,0.0,0.0,2.55330491699,6.7713057485,35.0286814156,34.5653099325,0.463371483106
 10/27  04:00:00,18.0059181335,1.24781402028,0.0,0.0,3.82705111198,7.57405300124,36.3600622631,35.3614081494,0.998654113687
 10/27  05:00:00,22.5152123063,1.21849573111,0.0,0.0,6.02426329834,9.91545327661,39.4091155148,34.3030011083,5.10611440647
 10/27  06:00:00,27.7880882688,1.1731206135,0.0,0.0,6.51253267309,14.7454349813,50.0091914352,32.9299317959,17.0792596393
 10/27  07:00:00,27.0897528638,1.12698590657,0.0,0.0,6.01364874671,18.163451543,49.5735175248,31.421553906,18.1519636188
 10/27  08:00:00,24.5221404325,1.29079069079,0.0,0.0,4.35151303671,18.8798367041,44.2269589154,26.7896718531,17.4372870623
 10/27  09:00:00,21.4640927069,1.05637480572,0.0,0.0,3.78894180059,16.6187760998,34.8355678825,19.5423166992,15.2932511833
 10/27  10:00:00,18.379089057,0.887997858863,0.0,0.0,3.78894180059,13.7021493968,28.6705593109,14.8066653831,13.8638939277
 10/27  11:00:00,18.4505294929,0.757518081042,0.0547390599583,0.0,3.78894180059,13.8493305508,22.0962318189,10.9123827454,11.1838490736
 10/27  12:00:00,18.1992775793,0.671572355824,0.199874089643,0.0,3.69398621738,13.6338449159,17.4429222685,7.68843045045,9.75449181803
 10/27  13:00:00,17.9547981179,0.601827256156,0.303423125826,0.0,3.78894180059,13.2606059349,14.2189164232,5.53644254686,8.68247387637
 10/27  14:00:00,17.7194309146,0.539943261964,0.277121070812,0.0,3.78894180059,13.1134247809,11.8376021059,4.22714617121,7.6104559347
 10/27  15:00:00,19.071072226,0.495156199297,0.308539991493,0.0,4.71240779196,13.5549682428,11.6424636723,2.95998979597,8.68247387637
 10/27  16:00:00,26.4684153442,0.479196589411,0.271489332247,0.0,7.18559832057,18.5321311015,12.8250321924,2.71320106048,10.1118311319
 10/27  17:00:00,33.8527897038,0.175629764863,0.196007580427,0.0,8.38069375907,23.3147919321,16.2110803401,2.88319538315,13.3278849569
 10/27  18:00:00,39.4992643078,0.180983761229,0.198424720955,0.0,10.6415932552,23.1212625696,18.6337069406,2.98311644341,15.6505904972
 10/27  19:00:00,38.5258976056,0.206479842782,0.168839915478,0.0,12.3080778603,20.4854999863,18.8178738191,3.88196194971,14.9359118694
 10/27  20:00:00,38.0847367232,0.232519705483,0.141760063541,0.0,12.456681583,19.8967753704,18.4608000476,4.77557577677,13.6852242708
 10/27  21:00:00,32.6209691583,0.251803683112,0.122209543013,0.0,9.18739968257,17.702556249,16.6113394076,5.42749033404,11.1838490736
 10/27  22:00:00,25.6697365326,0.290298487474,0.0677946746682,0.0,5.91811778209,14.0365255879,16.6103496308,6.85585781273,9.75449181803
 10/27  23:00:00,19.7539857113,0.331568738688,0.00728267351983,0.0,3.54045821811,10.5176760807,13.8577344347,8.3913143833,5.46642005138
 10/27  24:00:00,16.1253975055,0.413518762147,0.0,0.0,2.55330491699,7.80157382632,12.3428618794,10.6285046239,1.71435725555
 10/28  01:00:00,15.5920836774,0.468929549985,0.0,0.0,2.55330491699,7.21284921042,13.1074629264,12.1066580503,1.00080487612
 10/28  02:00:00,15.3462626986,0.517470879169,0.0,0.0,2.55330491699,6.91848690247,13.8773604072,13.413354845,0.464005562133
 10/28  03:00:00,15.2007889565,0.519178290999,0.0,0.0,2.55330491699,6.7713057485,13.8362908194,13.3722660857,0.464024733683
 10/28  04:00:00,17.324593758,0.566489644786,0.0,0.0,3.82705111198,7.57405300124,15.7087637772,14.707495108,1.0012686692
 10/28  05:00:00,21.927259998,0.630543422836,0.0,0.0,6.02426329834,9.91545327661,21.7652263282,16.6414298271,5.12379650109
 10/28  06:00:00,27.2292939738,0.614326318483,0.0,0.0,6.51253267309,14.7454349813,33.379505305,16.2386177782,17.1408875268
 10/28  07:00:00,26.3697292801,0.600491685283,0.0,0.0,6.01364874671,17.9699221805,34.0454341747,15.8279059007,18.217528274
 10/28  08:00:00,22.3531449061,0.568208733062,0.0,0.0,3.66783283761,18.1171033345,32.3140871996,14.8138580751,17.5002291245
 10/28  09:00:00,19.4235222529,0.460202401224,0.00201551916394,0.0,3.10526160149,15.8560427302,27.1083045318,11.7599790441,15.3483254877
 10/28  10:00:00,16.5084584575,0.387087338871,0.0766934892045,0.0,3.10526160149,12.9394160272,23.0960689099,9.18234584963,13.9137230603
 10/28  11:00:00,16.7325481489,0.343281601136,0.197407764581,0.0,3.10526160149,13.0865971812,18.3418061906,7.11796268167,11.2238435089
 10/28  12:00:00,16.6081827777,0.297495469312,0.266009679252,0.0,3.10526160149,12.9394160272,15.2198218743,5.43058079277,9.78924108152
 10/28  13:00:00,16.1967187321,0.258221571112,0.3353629938,0.0,3.10526160149,12.4978725653,12.6275846718,3.91429541087,8.71328926097
 10/28  14:00:00,16.0137923632,0.219893268023,0.337946082038,0.0,3.10526160149,12.3506914113,10.5677016488,2.93036420837,7.63733744042
 10/28  15:00:00,17.3853119966,0.200182628456,0.364166901638,0.0,4.02872759285,12.7922348732,10.9421220761,2.22883281511,8.71328926097
 10/28  16:00:00,24.803542915,0.185589141511,0.346637919619,0.0,6.50191812146,17.7693977319,12.0948489185,1.94695723008,10.1478916884
 10/28  17:00:00,33.728149497,0.183236887772,0.25728961313,0.0,8.38069375907,23.1212625696,15.8674785532,2.4917314032,13.37574715
 10/28  18:00:00,39.54062689,0.186112533617,0.23465853075,0.0,10.6415932552,23.1212625696,18.4205295061,2.71355341156,15.7069760945
 10/28  19:00:00,38.569685524,0.213930021278,0.205177655315,0.0,12.3080778603,20.4854999863,18.6755840654,3.68590918451,14.9896748808
 10/28  20:00:00,38.1390436585,0.267125065397,0.161461638919,0.0,12.456681583,19.8967753704,19.1824054597,5.44800770288,13.7343977569
 10/28  21:00:00,32.677261705,0.281623004267,0.148682768586,0.0,9.18739968257,17.702556249,17.1566574924,5.93281398351,11.2238435089
 10/28  22:00:00,25.7399021959,0.331972650893,0.0962861745463,0.0,5.91811778209,14.0365255879,17.4788856366,7.68964455513,9.78924108152
 10/28  23:00:00,19.8734967454,0.444529720287,0.0138327259633,0.0,3.54045821811,10.5176760807,16.9819776966,11.4965438972,5.48543379932
 10/28  24:00:00,16.2844105262,0.572531782784,0.0,0.0,2.55330491699,7.80157382632,16.9187085508,15.1991061234,1.7196024274
 10/29  01:00:00,15.7565007203,0.633346592861,0.0,0.0,2.55330491699,7.21284921042,17.8426351166,16.83920171,1.00343340666
 10/29  02:00:00,15.4757640307,0.646972211258,0.0,0.0,2.55330491699,6.91848690247,17.5521424013,17.0874792058,0.464663195524
 10/29  03:00:00,15.3367393806,0.655128715132,0.0,0.0,2.55330491699,6.7713057485,17.6573850362,17.1927024957,0.464682540509
 10/29  04:00:00,17.4201797006,0.66207558731,0.0,0.0,3.82705111198,7.57405300124,18.3447471199,17.3408457148,1.00390140515
 10/29  05:00:00,21.9153253633,0.618608788061,0.0,0.0,6.02426329834,9.91545327661,21.2565804321,16.114980214,5.14160021802
 10/29  06:00:00,27.1389373912,0.523969735961,0.0,0.0,6.51253267309,14.7454349813,30.6903845894,13.4874486605,17.2029359289
 10/29  07:00:00,26.2426125092,0.473374914306,0.0,0.0,6.01364874671,17.9699221805,30.362270629,12.0787305894,18.2835400396
 10/29  08:00:00,22.2603586766,0.475422503615,0.0,0.0,3.66783283761,18.1171033345,29.626244383,12.0626439709,17.5636004121
 10/29  09:00:00,19.4202009727,0.458896640143,0.0,0.0,3.10526160149,15.8560427302,27.0006883245,11.5969129603,15.4037753642
 10/29  10:00:00,16.4906637087,0.445986079336,0.0,0.0,3.10526160149,12.9394160272,25.2180627925,11.2541707962,13.9638919962
 10/29  11:00:00,16.5993833262,0.407524542941,0.0,0.0,3.10526160149,13.0865971812,21.5068937469,10.2427830657,11.2641106812
 10/29  12:00:00,16.3960527136,0.351375084409,0.0,0.0,3.10526160149,12.9394160272,18.5722624301,8.74803511699,9.82422731315
 10/29  13:00:00,15.8828418606,0.272136863439,0.0075708299678,0.0,3.10526160149,12.4978725653,15.3638866261,6.61957183895,8.74431478713
 10/29  14:00:00,15.7569143144,0.162888060452,0.138073240799,0.0,3.10526160149,12.3506914113,10.7383228197,3.07392055855,7.66440226112
 10/29  15:00:00,17.1303487012,0.103133888959,0.206252345771,0.0,4.02872759285,12.7922348732,9.99270183809,1.24838705095,8.74431478713
 10/29  16:00:00,24.6653413383,0.0837048182695,0.310320666132,0.0,6.50191812146,17.7693977319,10.368384634,0.184186478827,10.1841981552
 10/29  17:00:00,33.6939217597,0.089380528583,0.316918235086,0.0,8.38069375907,23.1212625696,13.6018155406,0.177879807352,13.4239357332
 10/29  18:00:00,39.5820196063,0.0972513582899,0.364912422376,0.0,10.6415932552,23.1212625696,15.7919281933,0.0281819870178,15.7637462062
 10/29  19:00:00,38.6857376148,0.110194277983,0.42496548947,0.0,12.3080778603,20.4854999863,15.0438045222,0.0,15.0438045222
 10/29  20:00:00,38.2624779287,0.113798137393,0.438222837178,0.0,12.456681583,19.8967753704,13.7839065752,0.0,13.7839065752
