Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/29  21:00:00,32.7874054258,0.11094603487,0.429503458792,0.0,9.18739968257,17.702556249,11.2641106812,0.0,11.2641106812
 10/29  22:00:00,25.6971410951,0.0790197948534,0.306477929748,0.0,5.91811778209,14.0365255879,9.82422731315,0.0,9.82422731315
 10/29  23:00:00,19.6913693422,0.0619360419809,0.214299001059,0.0,3.54045821811,10.5176760807,5.64864404761,0.144066838525,5.50457720908
 10/29  24:00:00,15.9116754588,0.0750676538463,0.124729061544,0.0,2.55330491699,7.80157382632,2.73396702956,1.00908366153,1.72488336802
 10/30  01:00:00,15.3045983427,0.115893777358,0.0655504378444,0.0,2.55330491699,7.21284921042,3.39296211833,2.38688265746,1.00607946087
 10/30  02:00:00,15.0050836989,0.102362940512,0.0739289389641,0.0,2.55330491699,6.91848690247,2.4632041867,1.99787899103,0.465325195667
 10/30  03:00:00,14.8595257684,0.0780827503153,0.0998323526263,0.0,2.55330491699,6.7713057485,1.71086304705,1.24551833803,0.465344709026
 10/30  04:00:00,16.9421450726,0.0897693853747,0.0942715739535,0.0,3.82705111198,7.57405300124,2.56318669583,1.55663515327,1.00655154255
 10/30  05:00:00,21.5087400275,0.097711688416,0.11431176391,0.0,6.02426329834,9.91545327661,6.7757088656,1.6161885815,5.15952028411
 10/30  06:00:00,26.8798299286,0.0946645155509,0.170197757808,0.0,6.51253267309,14.7454349813,18.4443408226,1.17895435412,17.2653864685
 10/30  07:00:00,27.1416835784,0.0972116158828,0.188871671914,0.0,6.01364874671,18.163451543,19.4699383342,1.1199589673,18.3499793669
 10/30  08:00:00,23.7960582265,0.41654265952,0.148165825314,0.0,4.35151303671,18.8798367041,19.3200401126,1.69265795446,17.6273821581
 10/30  09:00:00,21.023120551,0.403903751258,0.211498898538,0.0,3.78894180059,16.6187760998,16.4614030767,1.00181868469,15.459584392
 10/30  10:00:00,18.3272435413,0.425944107416,0.410208235829,0.0,3.78894180059,13.7021493968,14.3158925254,0.301506646971,14.0143858785
 10/30  11:00:00,18.596942509,0.437289543672,0.521380613384,0.0,3.78894180059,13.8493305508,11.363489533,0.0588508674337,11.3046386656
 10/30  12:00:00,18.8657248285,0.538975327741,0.998918366962,0.0,3.69398621738,13.6338449159,9.85944015209,0.0,9.85944015209
 10/30  13:00:00,18.5447351602,0.51929128009,0.975896144186,0.0,3.78894180059,13.2606059349,8.77554126695,0.0,8.77554126695
 10/30  14:00:00,18.4607928689,0.526983247811,1.03144303919,0.0,3.78894180059,13.1134247809,7.69164238181,0.0,7.69164238181
 10/30  15:00:00,19.9914157135,0.556214845877,1.16782483244,0.0,4.71240779196,13.5549682428,8.77554126695,0.0,8.77554126695
 10/30  16:00:00,27.6679416048,0.608962283589,1.34124989868,0.0,7.18559832057,18.5321311015,10.2207397805,0.0,10.2207397805
 10/30  17:00:00,35.0171944273,0.319539450022,1.21650261874,0.0,8.38069375907,23.3147919321,13.4724364359,0.0,13.4724364359
 10/30  18:00:00,40.783928357,0.348639425729,1.31543310561,0.0,10.6415932552,23.1212625696,15.8208840204,0.0,15.8208840204
 10/30  19:00:00,39.7842416524,0.343516503054,1.29014730197,0.0,12.3080778603,20.4854999863,15.0982847636,0.0,15.0982847636
 10/30  20:00:00,39.2855382861,0.33213858266,1.24294274929,0.0,12.456681583,19.8967753704,13.8337360643,0.0,13.8337360643
 10/30  21:00:00,33.6049611049,0.289656751875,1.0683484209,0.0,9.18739968257,17.702556249,11.3046386656,0.0,11.3046386656
 10/30  22:00:00,26.1762233885,0.188690012703,0.675890005357,0.0,5.91811778209,14.0365255879,9.85944015209,0.0,9.85944015209
 10/30  23:00:00,19.8004850481,0.0865545911496,0.298796157885,0.0,3.54045821811,10.5176760807,5.53310132456,0.00925671303579,5.52384461152
 10/30  24:00:00,15.8957547966,0.0596256287763,0.124250424489,0.0,2.55330491699,7.80157382632,2.29340955425,0.563211040727,1.73019851352
 10/31  01:00:00,15.2978390419,0.112540217005,0.0621446974301,0.0,2.55330491699,7.21284921042,3.3768872999,2.36814504313,1.00874225677
 10/31  02:00:00,15.0280048746,0.179038632908,0.0201744221969,0.0,2.55330491699,6.91848690247,4.8775088357,4.4115174689,0.4659913668
 10/31  03:00:00,14.9301154008,0.248286679915,0.000218055380151,0.0,2.55330491699,6.7713057485,6.84810033253,6.38208928915,0.466011043383
 10/31  04:00:00,17.0655791385,0.307475025221,0.0,0.0,3.82705111198,7.57405300124,8.95407042883,7.94485213158,1.00921829725
 10/31  05:00:00,21.6540087561,0.357292180929,0.0,0.0,6.02426329834,9.91545327661,14.4866823373,9.30913094559,5.17755139173
 10/31  06:00:00,27.0275917603,0.412624104967,0.0,0.0,6.51253267309,14.7454349813,28.2368761964,10.9086555469,17.3282206495
 10/31  07:00:00,27.2949412601,0.439340969479,0.0,0.0,6.01364874671,18.163451543,30.0659521441,11.6491255637,18.4168265804
 10/31  08:00:00,23.9728647105,0.723112894792,0.0184020740378,0.0,4.35151303671,18.8798367041,28.4349980068,10.7434425324,17.6915554743
 10/31  09:00:00,21.2051948469,0.653955418794,0.143521526856,0.0,3.78894180059,16.6187760998,23.2454440582,7.72970801459,15.5157360436
 10/31  10:00:00,18.5193256433,0.595411468523,0.4328229767,0.0,3.78894180059,13.7021493968,18.3581745658,4.29298481205,14.0651897538
 10/31  11:00:00,19.0341061039,0.60102111558,0.794812636435,0.0,3.78894180059,13.8493305508,13.6662157079,2.32080024766,11.3454154603
 10/31  12:00:00,19.2145902678,0.670690375753,1.21606875827,0.0,3.69398621738,13.6338449159,11.3476211467,1.45275197632,9.89486917039
 10/31  13:00:00,19.2811648751,0.705223657949,1.52639348128,0.0,3.78894180059,13.2606059349,9.53771787435,0.730758421366,8.80695945298
 10/31  14:00:00,19.4155716815,0.732732489927,1.7804726097,0.0,3.78894180059,13.1134247809,7.82554502304,0.106495287461,7.71904973558
 10/31  15:00:00,20.947443839,0.757091208924,1.92297659488,0.0,4.71240779196,13.5549682428,8.80695945298,0.0,8.80695945298
 10/31  16:00:00,28.2860166568,0.741139431969,1.82714780224,0.0,7.18559832057,18.5321311015,10.2575057429,0.0,10.2575057429
 10/31  17:00:00,35.3488413951,0.406040108042,1.46164892853,0.0,8.38069375907,23.3147919321,13.5212348951,0.0,13.5212348951
 10/31  18:00:00,40.734607491,0.366259009809,1.24849265559,0.0,10.6415932552,23.1212625696,15.8783726161,0.0,15.8783726161
 10/31  19:00:00,39.4929892211,0.312318034122,1.03009333956,0.0,12.3080778603,20.4854999863,15.1530994712,0.0,15.1530994712
 10/31  20:00:00,38.8523183105,0.271710828276,0.870150528053,0.0,12.456681583,19.8967753704,13.9712832296,0.0874117621064,13.8838714675
 10/31  21:00:00,33.0731124697,0.222202347982,0.603954189526,0.0,9.18739968257,17.702556249,12.0726191661,0.727203705865,11.3454154603
 10/31  22:00:00,25.8067194139,0.178969678864,0.316106364582,0.0,5.91811778209,14.0365255879,11.8077254508,1.9128562804,9.89486917039
 10/31  23:00:00,19.7765282936,0.185765966693,0.175628027772,0.0,3.54045821811,10.5176760807,8.82532413018,3.2820938294,5.54323030078
 10/31  24:00:00,16.0532795725,0.227802345594,0.113598483571,0.0,2.55330491699,7.80157382632,6.60469670101,4.86915041114,1.73554628987
 11/01  01:00:00,15.4725298773,0.265574332084,0.0838014177377,0.0,2.55330491699,7.21284921042,7.07687399923,6.06545299182,1.01142100741
 11/01  02:00:00,15.1888104356,0.294939353199,0.0650792629224,0.0,2.55330491699,6.91848690247,7.42112647046,6.95446495853,0.466661511932
 11/01  03:00:00,15.0503596903,0.321029354342,0.0477196704879,0.0,2.55330491699,6.7713057485,8.22616944056,7.75948809406,0.466681346502
 11/01  04:00:00,17.1317558683,0.329754544591,0.0438972104902,0.0,3.82705111198,7.57405300124,9.01198230466,8.00008142448,1.01190088018
 11/01  05:00:00,21.6806305852,0.32068064804,0.0632333619971,0.0,6.02426329834,9.91545327661,12.7960176359,7.60032943557,5.19568820036
 11/01  06:00:00,27.0282956796,0.326016307779,0.0873117165629,0.0,6.51253267309,14.7454349813,24.9651975015,7.57377763942,17.3914198621
 11/01  07:00:00,27.2848843842,0.344236133873,0.0850479596847,0.0,6.01364874671,18.163451543,26.5818447047,8.09778282079,18.484061884
 11/01  08:00:00,23.9541172837,0.6836381484,0.0391293935663,0.0,4.35151303671,18.8798367041,27.0939685112,9.33786715485,17.7561013564
 11/01  09:00:00,21.1378158548,0.702919937245,0.0271780163387,0.0,3.78894180059,16.6187760998,25.5470771083,9.97486341792,15.5722136904
 11/01  10:00:00,18.2259169951,0.705787756857,0.0290380401097,0.0,3.78894180059,13.7021493968,24.1596275296,10.0433389526,14.116288577
 11/01  11:00:00,18.3750235826,0.698583175313,0.0381680553398,0.0,3.78894180059,13.8493305508,21.1629728161,9.77654382667,11.3864289894
 11/01  12:00:00,18.061890139,0.721467282185,0.0125917230508,0.0,3.69398621738,13.6338449159,20.5781714636,10.6476675876,9.93050387607
 11/01  13:00:00,17.7897530408,0.726758925377,0.0134463794804,0.0,3.78894180059,13.2606059349,19.651278826,10.812718785,8.83856004105
 11/01  14:00:00,17.6489679353,0.745348965205,0.00125238818774,0.0,3.78894180059,13.1134247809,19.1907250119,11.4441088059,7.74661620602
 11/01  15:00:00,19.0350130428,0.767637007557,0.0,0.0,4.71240779196,13.5549682428,20.9015789752,12.0630189342,8.83856004105
 11/01  16:00:00,26.4837496034,0.766020180853,0.0,0.0,7.18559832057,18.5321311015,22.3427414367,12.0482562822,10.2944851544
 11/01  17:00:00,34.8409887464,0.428441685619,0.0385613689754,0.0,8.38069375907,23.3147919321,24.4298829858,10.8595663263,13.5703166595
 11/01  18:00:00,39.615892736,0.420507089464,0.0755298208669,0.0,10.6415932552,23.1212625696,26.2623681566,10.3261731879,15.9361949687
 11/01  19:00:00,38.6577834601,0.440941596558,0.0662640161942,0.0,12.3080778603,20.4854999863,26.1772242906,10.9689918785,15.208232412
 11/01  20:00:00,38.226161986,0.460407887001,0.0552971448244,0.0,12.456681583,19.8967753704,25.5198295183,11.5855315804,13.9342979378
 11/01  21:00:00,32.7700972416,0.486837092707,0.036304216735,0.0,9.18739968257,17.702556249,23.8438068246,12.4573778352,11.3864289894
 11/01  22:00:00,25.8647283513,0.553084980774,0.0,0.0,5.91811778209,14.0365255879,24.5445113294,14.6140074534,9.93050387607
 11/01  23:00:00,20.0566248522,0.641490553046,0.0,0.0,3.54045821811,10.5176760807,22.6310574754,17.0683289394,5.56272853596
 11/01  24:00:00,16.4342540118,0.722375268447,0.0,0.0,2.55330491699,7.80157382632,21.0592598425,19.3183347292,1.74092511337
 11/02  01:00:00,15.910931389,0.787777261594,0.0,0.0,2.55330491699,7.21284921042,22.2215935049,21.2074785838,1.01411492114
 11/02  02:00:00,15.6683821711,0.839590351669,0.0,0.0,2.55330491699,6.91848690247,23.1722730326,22.7049375997,0.467335432893
 11/02  03:00:00,15.5602507759,0.878640110371,0.0,0.0,2.55330491699,6.7713057485,24.3117086118,23.8443531917,0.467355420128
 11/02  04:00:00,17.643382387,0.885278273733,0.0,0.0,3.82705111198,7.57405300124,25.0129547808,23.9983562832,1.01459849759
 11/02  05:00:00,22.1502008018,0.853484226626,0.0,0.0,6.02426329834,9.91545327661,28.256144363,23.0422190248,5.21392533816
 11/02  06:00:00,27.4301304623,0.815162807054,0.0,0.0,6.51253267309,14.7454349813,39.4483145852,21.9933491968,17.4549653885
 11/02  07:00:00,27.6897596285,0.834159337843,0.0,0.0,6.01364874671,18.163451543,41.2388626778,22.6871973113,18.5516653665
 11/02  08:00:00,24.3826748769,1.15132513517,0.0,0.0,4.35151303671,18.8798367041,40.9936525677,23.1726518781,17.8210006896
 11/02  09:00:00,21.4606353533,1.05291745213,0.0,0.0,3.78894180059,16.6187760998,35.7922737268,20.1632731199,15.6290006069
 11/02  10:00:00,18.4574160272,0.943809247321,0.0225155817608,0.0,3.78894180059,13.7021493968,30.9257650948,16.758097879,14.1676672158
 11/02  11:00:00,18.656005443,0.873203972347,0.144529118768,0.0,3.78894180059,13.8493305508,25.018428104,13.5907609966,11.4276671074
 11/02  12:00:00,18.3676537934,0.809488362976,0.230334296574,0.0,3.69398621738,13.6338449159,21.0437434656,11.0774097494,9.96633371627
 11/02  13:00:00,18.1287060095,0.751769164752,0.327389108883,0.0,3.78894180059,13.2606059349,17.8021466285,8.93181295561,8.87033367292
 11/02  14:00:00,17.9333870872,0.680497513607,0.350522991745,0.0,3.78894180059,13.1134247809,14.7958142783,7.02148064874,7.77433362956
 11/02  15:00:00,19.122834653,0.660125886299,0.195332731479,0.0,4.71240779196,13.5549682428,16.4338845052,7.56355083225,8.87033367292
 11/02  16:00:00,26.5190204656,0.651702651049,0.14958839193,0.0,7.18559832057,18.5321311015,17.9488455059,7.61717844188,10.331667064
 11/02  17:00:00,34.8549525324,0.312791431509,0.168175409049,0.0,8.38069375907,23.3147919321,20.1587670741,6.53909987999,13.6196671941
 11/02  18:00:00,39.6062606394,0.304796153197,0.181608660601,0.0,10.6415932552,23.1212625696,22.2212292344,6.22689527973,15.9943339547
 11/02  19:00:00,38.645341662,0.354126558724,0.140637255909,0.0,12.3080778603,20.4854999863,23.1808738182,7.91720655907,15.2636672591
 11/02  20:00:00,38.2219206939,0.406634788283,0.104828951497,0.0,12.456681583,19.8967753704,23.6697820751,9.68478153324,13.9850005419
 11/02  21:00:00,32.7740383825,0.453706354296,0.0733760960164,0.0,9.18739968257,17.702556249,22.7119393717,11.2842722643,11.4276671074
 11/02  22:00:00,25.8521842285,0.523959057647,0.0165818003711,0.0,5.91811778209,14.0365255879,23.7394090959,13.7730753796,9.96633371627
 11/02  23:00:00,20.0464391202,0.631304821119,0.0,0.0,3.54045821811,10.5176760807,22.5208700463,16.9385365034,5.58233354286
 11/02  24:00:00,16.4988403717,0.786961628335,0.0,0.0,2.55330491699,7.80157382632,23.2286054094,21.4822720182,1.74633339113
 11/03  01:00:00,16.0318276186,0.908673491109,0.0,0.0,2.55330491699,7.21284921042,26.1481641898,25.131340988,1.01682320184
 11/03  02:00:00,15.7836935077,0.954901688244,0.0,0.0,2.55330491699,6.91848690247,26.8488481165,26.3808351861,0.468012930401
 11/03  03:00:00,15.6578015329,0.976190867413,0.0,0.0,2.55330491699,6.7713057485,27.3254210485,26.8573879836,0.468033064891
 11/03  04:00:00,17.7716036382,1.01349952496,0.0,0.0,3.82705111198,7.57405300124,28.9940441574,27.9767338061,1.01731035128
 11/03  05:00:00,22.3313311835,1.03461460834,0.0,0.0,6.02426329834,9.91545327661,33.979621423,28.7473640194,5.23225740354
 11/03  06:00:00,27.5776779174,0.962710262126,0.0,0.0,6.51253267309,14.7454349813,44.1109365789,26.5920981707,17.5188384081
 11/03  07:00:00,27.7651026848,0.909502394222,0.0,0.0,6.01364874671,18.163451543,43.5507548738,24.931137866,18.6196170078
 11/03  08:00:00,24.4457298058,1.21438006412,0.0,0.0,4.35151303671,18.8798367041,42.8248142862,24.9385800315,17.8862342547
 11/03  09:00:00,21.5515960123,1.1438781111,0.0,0.0,3.78894180059,16.6187760998,38.465241057,22.7791610807,15.6860799763
 11/03  10:00:00,18.5876884854,1.09659728728,0.0,0.0,3.78894180059,13.7021493968,35.5376328928,21.318322438,14.2193104548
 11/03  11:00:00,18.6924221488,1.0541497969,0.0,0.0,3.78894180059,13.8493305508,31.5242987762,20.0551811743,11.4691176019
 11/03  12:00:00,18.3727087583,1.04487762448,0.0,0.0,3.69398621738,13.6338449159,29.8439296949,19.8415816146,10.0023480803
 11/03  13:00:00,18.0755087033,1.02596096743,0.0,0.0,3.78894180059,13.2606059349,28.2322086278,19.3299376886,8.90227093913
 11/03  14:00:00,17.8976559722,0.995289390298,0.0,0.0,3.78894180059,13.1134247809,26.224817844,18.422624046,7.80219379797
 11/03  15:00:00,19.223892962,0.956516926745,0.0,0.0,4.71240779196,13.5549682428,26.3011937203,17.3989227811,8.90227093913
 11/03  16:00:00,26.6478974505,0.930168027904,0.0,0.0,7.18559832057,18.5321311015,27.1160928324,16.7470523717,10.3690404607
 11/03  17:00:00,34.9429603285,0.568974636658,0.0,0.0,8.38069375907,23.3147919321,28.8724813859,15.2032095017,13.6692718842
 11/03  18:00:00,39.6303843694,0.510528543809,0.0,0.0,10.6415932552,23.1212625696,29.5898277225,13.5370553658,16.0527723567
 11/03  19:00:00,38.6747243715,0.524146524151,0.0,0.0,12.3080778603,20.4854999863,29.2350373199,13.9156497239,15.3193875959
 11/03  20:00:00,38.3050603424,0.59460338821,0.0,0.0,12.456681583,19.8967753704,30.0045968532,15.9686325886,14.0359642646
 11/03  21:00:00,32.9547002684,0.707744336265,0.0,0.0,9.18739968257,17.702556249,30.7917183137,19.3226007119,11.4691176019
 11/03  22:00:00,26.1842612091,0.872617838597,0.0,0.0,5.91811778209,14.0365255879,34.2775087434,24.2751606631,10.0023480803
 11/03  23:00:00,20.4292089036,1.01407460449,0.0,0.0,3.54045821811,10.5176760807,34.0854254232,28.4833859076,5.60203951564
 11/03  24:00:00,16.8753912278,1.16351248441,0.0,0.0,2.55330491699,7.80157382632,34.6748162394,32.9230467178,1.75176952155
 11/04  01:00:00,16.3805684525,1.25741432509,0.0,0.0,2.55330491699,7.21284921042,36.7113777032,35.691832654,1.01954504914
 11/04  02:00:00,16.1527361832,1.32394436374,0.0,0.0,2.55330491699,6.91848690247,38.0770172265,37.6083234224,0.468693804112
 11/04  03:00:00,16.0739330859,1.39232242044,0.0,0.0,2.55330491699,6.7713057485,40.1630236327,39.6943095523,0.468714080366
 11/04  04:00:00,18.2073954212,1.44929130792,0.0,0.0,3.82705111198,7.57405300124,42.5329349321,41.5128992933,1.02003563884
 11/04  05:00:00,22.720982575,1.42426599978,0.0,0.0,6.02426329834,9.91545327661,45.9465609247,40.6958819579,5.25067896679
 11/04  06:00:00,27.9885562391,1.37358858376,0.0,0.0,6.51253267309,14.7454349813,56.8474060568,39.264386053,17.5830200038
 11/04  07:00:00,27.9926255938,1.33055466563,0.0,0.0,6.01364874671,17.9699221805,56.5421019445,37.8542052598,18.6878966847
 11/04  08:00:00,23.1217753062,1.33683913316,0.0,0.0,3.66783283761,18.1171033345,55.6965976662,37.7448149329,17.9517827334
 11/04  09:00:00,20.1221950595,1.16089072695,0.0,0.0,3.10526160149,15.8560427302,47.9494264157,32.2059915206,15.7434348951
 11/04  10:00:00,17.0086389699,0.963961340524,0.0,0.0,3.10526160149,12.9394160272,40.3075899322,26.0363869318,14.2712030003
 11/04  11:00:00,17.0159522578,0.824093474582,0.0,0.0,3.10526160149,13.0865971812,33.3443494984,21.8335813008,11.5107681976
 11/04  12:00:00,16.8093657841,0.764688154934,0.0,0.0,3.10526160149,12.9394160272,30.218566515,20.1800302122,10.0385363029
 11/04  13:00:00,16.2340152562,0.630881088965,0.0,0.0,3.10526160149,12.4978725653,25.4620482076,16.5276858258,8.93436238178
 11/04  14:00:00,16.052599323,0.596646309826,0.0,0.0,3.10526160149,12.3506914113,23.411362489,15.5811740283,7.83018846071
 11/04  15:00:00,17.2910774258,0.470114959274,0.0,0.0,4.02872759285,12.7922348732,21.1136018111,12.1792394293,8.93436238178
 11/04  16:00:00,24.6947693949,0.423453540971,0.0,0.0,6.50191812146,17.7693977319,21.358701552,10.9521072754,10.4065942766
 11/04  17:00:00,34.5667791702,0.38632284079,0.0,0.0,8.38069375907,23.1212625696,23.7290908969,10.0099748571,13.7191160398
 11/04  18:00:00,39.4649319952,0.345076169565,0.0,0.0,10.6415932552,23.1212625696,25.0196484982,8.90815562939,16.1114928688
 11/04  19:00:00,38.5128034149,0.362225567519,0.0,0.0,12.3080778603,20.4854999863,24.7585279771,9.38315105573,15.3753769214
 11/04  20:00:00,38.0891980188,0.378741064666,0.0,0.0,12.456681583,19.8967753704,23.8989308386,9.81175682512,14.0871740135
 11/04  21:00:00,32.6484128056,0.401456873479,0.0,0.0,9.18739968257,17.702556249,21.9000558797,10.3892876821,11.5107681976
 11/04  22:00:00,25.8092823663,0.497638995854,0.0,0.0,5.91811778209,14.0365255879,23.0751587933,13.0366224904,10.0385363029
 11/04  23:00:00,20.0181884481,0.603054148955,0.0,0.0,3.54045821811,10.5176760807,21.5815079689,15.9596673503,5.62184061855
 11/04  24:00:00,16.4187958818,0.706917138434,0.0,0.0,2.55330491699,7.80157382632,20.6327796923,18.8755477976,1.75723189477
 11/05  01:00:00,15.8730635092,0.749909381741,0.0,0.0,2.55330491699,7.21284921042,21.051167936,20.0288882773,1.02227965866
 11/05  02:00:00,15.6037506232,0.774958803731,0.0,0.0,2.55330491699,6.91848690247,21.1390562635,20.6696784108,0.469377852686
 11/05  03:00:00,15.5012317872,0.81962112174,0.0,0.0,2.55330491699,6.7713057485,22.4237416554,21.9543433902,0.469398265127
 11/05  04:00:00,17.61237608,0.854271966783,0.0,0.0,3.82705111198,7.57405300124,24.0261232008,23.003349647,1.02277355387
 11/05  05:00:00,22.1329348885,0.836218313341,0.0,0.0,6.02426329834,9.91545327661,27.7896116039,22.5204270322,5.2691845717
 11/05  06:00:00,27.4318947992,0.816927143909,0.0,0.0,6.51253267309,14.7454349813,39.7630938156,22.1156026491,17.6474911665
 11/05  07:00:00,27.4458013753,0.783730447081,0.0,0.0,6.01364874671,17.9699221805,39.9030626416,21.1465784649,18.7564841767
 11/05  08:00:00,22.5906339294,0.805697756407,0.0,0.0,3.66783283761,18.1171033345,39.6743177726,21.6566910585,18.017626714
 11/05  09:00:00,19.6922441453,0.730939812751,0.0,0.0,3.10526160149,15.8560427302,35.266146704,19.4650983259,15.8010483781
 11/05  10:00:00,16.6780481114,0.633370481981,0.0,0.0,3.10526160149,12.9394160272,30.9753036986,16.6519742136,14.323329485
 11/05  11:00:00,16.765534963,0.57367617977,0.0,0.0,3.10526160149,13.0865971812,26.5260752386,14.9734686783,11.5526065603
 11/05  12:00:00,16.5622080977,0.5175304685,0.0,0.0,3.10526160149,12.9394160272,23.5144695008,13.4395818336,10.0748876672
 11/05  13:00:00,16.0810187795,0.477884612297,0.0,0.0,3.10526160149,12.4978725653,21.3593091466,12.3927106493,8.96659849729
 11/05  14:00:00,15.9163458225,0.460392809339,0.0,0.0,3.10526160149,12.3506914113,19.8198192654,11.9615099379,7.85830932742
 11/05  15:00:00,17.2877833698,0.466820903288,0.0,0.0,4.02872759285,12.7922348732,21.1571370781,12.1905385808,8.96659849729
 11/05  16:00:00,24.696538934,0.425223080105,0.0,0.0,6.50191812146,17.7693977319,21.5493275021,11.1050101116,10.4443173904
 11/05  17:00:00,34.5297992656,0.34934293616,0.0,0.0,8.38069375907,23.1212625696,22.812305849,9.04312094893,13.7691849
 11/05  18:00:00,39.4191439608,0.299288135196,0.0,0.0,10.6415932552,23.1212625696,23.8842060041,7.71372790266,16.1704781014
 11/05  19:00:00,38.4603343123,0.309756464868,0.0,0.0,12.3080778603,20.4854999863,23.4285098201,7.99689116527,15.4316186548
 11/05  20:00:00,38.0529741005,0.342517146295,0.0,0.0,12.456681583,19.8967753704,23.0230132153,8.88439859193,14.1386146233
 11/05  21:00:00,32.6133069879,0.36635105577,0.0,0.0,9.18739968257,17.702556249,21.0534062687,9.50079970834,11.5526065603
 11/05  22:00:00,25.7436360172,0.431992646745,0.0,0.0,5.91811778209,14.0365255879,21.326443023,11.2515553559,10.0748876672
 11/05  23:00:00,19.9720383881,0.556904088944,0.0,0.0,3.54045821811,10.5176760807,20.3918021556,14.7500711679,5.64173098769
 11/05  24:00:00,16.4477483297,0.735869586273,0.0,0.0,2.55330491699,7.80157382632,21.6578964882,19.8951775951,1.76271889316
 11/06  01:00:00,16.5652892306,0.853410487243,0.0,0.0,2.55330491699,7.80157382632,25.1406613902,23.3752573226,1.76540406761
 11/06  02:00:00,16.0683785055,0.945224378096,0.0,0.0,2.55330491699,7.21284921042,27.114247979,26.0885963577,1.02565162129
 11/06  03:00:00,15.8485901564,1.01979833691,0.0,0.0,2.55330491699,6.91848690247,28.7694739863,28.2992757269,0.470198259462
 11/06  04:00:00,15.7579364568,1.07632579127,0.0,0.0,2.55330491699,6.7713057485,30.4090308289,29.9388201157,0.470210713173
 11/06  05:00:00,17.858321454,1.10021734077,0.0,0.0,3.82705111198,7.57405300124,31.61640833,30.5904553749,1.02595295509
 11/06  06:00:00,22.3673255489,1.07060897365,0.0,0.0,6.02426329834,9.91545327661,34.9906962359,29.7016954736,5.28900076227
 11/06  07:00:00,25.7983330287,0.969032040089,0.0,0.0,6.51253267309,14.7454349813,44.3885117288,26.676000657,17.7125110718
 11/06  08:00:00,25.1006569923,0.923556701659,0.0,0.0,6.01364874671,18.163451543,44.1597352791,25.3343753291,18.82535995
 11/06  09:00:00,24.5161673122,1.28481757051,0.0,0.0,4.35151303671,18.8798367041,45.5538289898,27.4700822907,18.0837466991
 11/06  10:00:00,21.6679757554,1.2602578542,0.0,0.0,3.78894180059,16.6187760998,41.9954186319,26.1365152682,15.8589033637
 11/06  11:00:00,18.7073779489,1.21628675076,0.0,0.0,3.78894180059,13.7021493968,39.1704315445,24.7947570726,14.3756744719
 11/06  12:00:00,18.8214288759,1.18315652396,0.0,0.0,3.78894180059,13.8493305508,35.4664124628,23.871792163,11.5946202998
 11/06  13:00:00,18.5331357159,1.20530458208,0.0,0.0,3.69398621738,13.6338449159,34.7441870512,24.6327956432,10.1113914081
 11/06  14:00:00,18.2813416718,1.23179393585,0.0,0.0,3.78894180059,13.2606059349,34.4873426167,25.4883728775,8.99896973922
 11/06  15:00:00,18.172460868,1.27009428616,0.0,0.0,3.78894180059,13.1134247809,34.5496532321,26.6631051618,7.88654807039
 11/06  16:00:00,19.5511440254,1.28376799021,0.0,0.0,4.71240779196,13.5549682428,36.0966298486,27.0976601094,8.99896973922
 11/06  17:00:00,29.6542836972,1.25805427459,0.0,0.0,7.18559832057,18.5321311015,36.8661262249,26.3839275939,10.482198631
 11/06  18:00:00,37.9001042671,0.847618575279,0.0,0.0,8.38069375907,23.3147919321,37.1852670122,23.3658033747,13.8194636375
 11/06  19:00:00,39.8779555586,0.758099732929,0.0,0.0,10.6415932552,23.1212625696,36.9658755693,20.7361649826,16.2297105867
 11/06  20:00:00,38.9254440187,0.774866171285,0.0,0.0,12.3080778603,20.4854999863,36.7070178908,21.21892175,15.4880961408
 11/06  21:00:00,38.5297225868,0.819265632639,0.0,0.0,12.456681583,19.8967753704,36.7347707067,22.5444998462,14.1902708605
 11/06  22:00:00,33.1258683358,0.878912403578,0.0,0.0,9.18739968257,17.702556249,35.8876732334,24.2930529336,11.5946202998
 11/06  23:00:00,26.3021955138,0.99055214333,0.0,0.0,5.91811778209,14.0365255879,37.6435658482,27.5321744402,10.1113914081
 11/06  24:00:00,20.5357802272,1.12064592807,0.0,0.0,3.54045821811,10.5176760807,37.0514637482,31.3897590154,5.66170473271
 11/07  01:00:00,16.9828814223,1.27100267894,0.0,0.0,2.55330491699,7.80157382632,37.7322680727,35.961346424,1.7709216487
 11/07  02:00:00,16.5398133934,1.41665926597,0.0,0.0,2.55330491699,7.21284921042,41.7064484934,40.6780353973,1.02841309608
 11/07  03:00:00,16.3594511023,1.5306592828,0.0,0.0,2.55330491699,6.91848690247,44.8996766883,44.4287878624,0.470888825814
 11/07  04:00:00,16.2965476421,1.61493697662,0.0,0.0,2.55330491699,6.7713057485,47.630787197,47.1598858499,0.470901347054
 11/07  05:00:00,18.4611096238,1.70300551052,0.0,0.0,3.82705111198,7.57405300124,51.2108581076,50.1821420374,1.02871607023
 11/07  06:00:00,23.0039731527,1.70725657754,0.0,0.0,6.02426329834,9.91545327661,55.7153431412,50.4076795354,5.30766360577
 11/07  07:00:00,26.4386874534,1.60938646475,0.0,0.0,6.51253267309,14.7454349813,65.0113405346,47.2338360032,17.7775045315
 11/07  08:00:00,25.5884046987,1.41130440809,0.0,0.0,6.01364874671,18.163451543,59.7774894,40.882987352,18.894502048
 11/07  09:00:00,24.811798562,1.58044882023,0.0,0.0,4.35151303671,18.8798367041,54.8154942643,36.6653711595,18.1501231048
 11/07  10:00:00,21.8552422037,1.44752430244,0.0,0.0,3.78894180059,16.6187760998,47.8813340904,31.9643513718,15.9169827187
 11/07  11:00:00,18.8961312679,1.40504006977,0.0,0.0,3.78894180059,13.7021493968,45.0197461094,30.5915236497,14.4282224597
 11/07  12:00:00,18.9125820196,1.2743096677,0.0,0.0,3.78894180059,13.8493305508,38.3218528638,26.6850558895,11.6367969743
 11/07  13:00:00,18.6317641165,1.30393298273,0.0,0.0,3.69398621738,13.6338449159,37.6687678904,27.5207311751,10.1480367153
 11/07  14:00:00,18.3612187847,1.31167104875,0.0,0.0,3.78894180059,13.2606059349,36.8095595573,27.7780930361,9.03146652116
 11/07  15:00:00,18.1914778944,1.28911131251,0.0,0.0,3.78894180059,13.1134247809,34.9555700024,27.0406736754,7.91489632697
 11/07  16:00:00,19.5635176044,1.29614156917,0.0,0.0,4.71240779196,13.5549682428,36.2918126823,27.2603461612,9.03146652116
 11/07  17:00:00,29.659006271,1.26277684839,0.0,0.0,7.18559832057,18.5321311015,36.8805903196,26.3603635395,10.5202267801
 11/07  18:00:00,37.8800321582,0.827546466393,0.0,0.0,8.38069375907,23.3147919321,36.4763688995,22.6064315368,13.8699373626
 11/07  19:00:00,39.8561733782,0.736317552545,0.0,0.0,10.6415932552,23.1212625696,36.258825637,19.9696528536,16.2891727834
 11/07  20:00:00,38.8965243046,0.745946457178,0.0,0.0,12.3080778603,20.4854999863,35.800556684,20.2557640301,15.5447926539
 11/07  21:00:00,38.4617768499,0.751319895682,0.0,0.0,12.456681583,19.8967753704,34.6146532586,20.3725258312,14.2421274274
 11/07  22:00:00,33.0220607909,0.775104858769,0.0,0.0,9.18739968257,17.702556249,32.6535529229,21.0167559486,11.6367969743
 11/07  23:00:00,26.187740237,0.876096866494,0.0,0.0,5.91811778209,14.0365255879,34.0541974317,23.9061607163,10.1480367153
 11/07  24:00:00,20.4058984562,0.990764157102,0.0,0.0,3.54045821811,10.5176760807,32.8831528582,27.2013969196,5.68175593859
 11/08  01:00:00,16.7986842384,1.08680549504,0.0,0.0,2.55330491699,7.80157382632,31.7045723707,29.9281125854,1.77645978534
 11/08  02:00:00,16.2440243711,1.12087024361,0.0,0.0,2.55330491699,7.21284921042,31.8736700163,30.8424852954,1.03118472095
 11/08  03:00:00,16.0138984586,1.18510663916,0.0,0.0,2.55330491699,6.91848690247,33.332419972,32.8608380525,0.47158191951
 11/08  04:00:00,15.9615713115,1.27996064602,0.0,0.0,2.55330491699,6.7713057485,36.3697071819,35.8981126772,0.471594504678
 11/08  05:00:00,18.1398671264,1.38176301309,0.0,0.0,3.82705111198,7.57405300124,40.3281083213,39.2966190729,1.03148924835
 11/08  06:00:00,22.7373387771,1.4406222019,0.0,0.0,6.02426329834,9.91545327661,46.8845172391,41.5581236242,5.32639361487
 11/08  07:00:00,26.2597889047,1.43048791611,0.0,0.0,6.51253267309,14.7454349813,59.4931791727,41.6504492179,17.8427299548
 11/08  08:00:00,25.5711545352,1.39405424461,0.0,0.0,6.01364874671,18.163451543,59.7073285677,40.7434377908,18.9638907769
 11/08  09:00:00,24.9151266128,1.6837768711,0.0,0.0,4.35151303671,18.8798367041,58.873201393,40.6564651171,18.2167362758
 11/08  10:00:00,21.9856470087,1.57792910752,0.0,0.0,3.78894180059,16.6187760998,52.9188447376,36.9435754943,15.9752692433
 11/08  11:00:00,18.9557002736,1.46460907549,0.0,0.0,3.78894180059,13.7021493968,47.789308852,33.3083509652,14.4809578868
 11/08  12:00:00,19.0108853067,1.37261295473,0.0,0.0,3.78894180059,13.8493305508,42.1194632011,30.4403391077,11.6791240934
 11/08  13:00:00,18.5902481487,1.26241701488,0.0,0.0,3.69398621738,13.6338449159,37.2990127065,27.1141999696,10.1848127369
 11/08  14:00:00,18.2542152877,1.20466755182,0.0,0.0,3.78894180059,13.2606059349,34.4635857075,25.399506488,9.06407921947
 11/08  15:00:00,18.1212393389,1.21887275701,0.0,0.0,3.78894180059,13.1134247809,33.855226879,25.9118811769,7.94334570209
 11/08  16:00:00,19.5355943452,1.26821831002,0.0,0.0,4.71240779196,13.5549682428,36.4746735938,27.4105943743,9.06407921947
 11/08  17:00:00,30.6330843991,1.34402164314,0.0,0.0,7.18559832057,18.5321311015,40.4385812504,29.8801906744,10.558390576
 11/08  18:00:00,38.0602027002,1.00771700838,0.0,0.0,8.38069375907,23.3147919321,42.9819920039,29.0614008758,13.9205911281
 11/08  19:00:00,40.1079209841,0.988065158506,0.0,0.0,10.6415932552,23.1212625696,44.8214060176,28.4725589351,16.3488470824
 11/08  20:00:00,39.2173370107,1.0667591633,0.0,0.0,12.3080778603,20.4854999863,46.5181152046,30.9164238004,15.6016914042
 11/08  21:00:00,38.8627399087,1.15228295452,0.0,0.0,12.456681583,19.8967753704,47.8586349264,33.5644659592,14.2941689672
 11/08  22:00:00,33.4899400179,1.24298408574,0.0,0.0,9.18739968257,17.702556249,48.0398600691,36.3607359758,11.6791240934
 11/08  23:00:00,26.7240212703,1.41237789981,0.0,0.0,5.91811778209,14.0365255879,51.8783035833,41.6934908464,10.1848127369
 11/08  24:00:00,21.0050653023,1.58993100321,0.0,0.0,3.54045821811,10.5176760807,52.9830850781,47.2812064108,5.70187866733
 11/09  01:00:00,17.4438772621,1.73199851871,0.0,0.0,2.55330491699,7.80157382632,53.3580200643,51.5760032242,1.78201684009
 11/09  02:00:00,16.9304079017,1.80725377425,0.0,0.0,2.55330491699,7.21284921042,54.8383132734,53.8043475979,1.03396567553
 11/09  03:00:00,16.6728674014,1.84407558196,0.0,0.0,2.55330491699,6.91848690247,55.2690282882,54.7967509529,0.472277335354
 11/09  04:00:00,16.5416029628,1.85999229735,0.0,0.0,2.55330491699,6.7713057485,55.505671207,55.0333812262,0.472289980809
 11/09  05:00:00,18.6242527754,1.86614866215,0.0,0.0,3.82705111198,7.57405300124,56.1421043605,55.1078326923,1.03427166819
 11/09  06:00:00,23.0900043723,1.79328779714,0.0,0.0,6.02426329834,9.91545327661,58.0214658916,52.6762806504,5.34518524117
 11/09  07:00:00,26.4908865669,1.66158557831,0.0,0.0,6.51253267309,14.7454349813,66.3505204266,48.4423524022,17.9081680244
 11/09  08:00:00,25.7914421063,1.61434181566,0.0,0.0,6.01364874671,18.163451543,66.0758277746,47.0423221867,19.0335055879
 11/09  09:00:00,25.2332727056,2.0019229639,0.0,0.0,4.35151303671,18.8798367041,68.81645362,50.5328871345,18.2835664854
 11/09  10:00:00,22.4085324086,2.00081450735,0.0,0.0,3.78894180059,16.6187760998,65.9669612399,49.9332155632,16.0337456767
 11/09  11:00:00,19.4365024268,1.94541122871,0.0,0.0,3.78894180059,13.7021493968,62.6577841254,48.1239189893,14.533865136
 11/09  12:00:00,19.5456285376,1.90735618567,0.0,0.0,3.78894180059,13.8493305508,58.6503985915,46.9288094691,11.7215891223
 11/09  13:00:00,19.1844897088,1.85665857498,0.0,0.0,3.69398621738,13.6338449159,55.7260670961,45.5043585143,10.2217085817
 11/09  14:00:00,18.9212528647,1.87170512881,0.0,0.0,3.78894180059,13.2606059349,55.0320271057,45.9352289295,9.09679817623
 11/09  15:00:00,18.7878084732,1.88544189133,0.0,0.0,3.78894180059,13.1134247809,54.4103679582,46.4384801875,7.97188777075
 11/09  16:00:00,20.142438984,1.8750629488,0.0,0.0,4.71240779196,13.5549682428,55.2372233561,46.1404251799,9.09679817623
 11/09  17:00:00,31.12523474,1.83617198405,0.0,0.0,7.18559832057,18.5321311015,55.5925864987,44.9959077818,10.5966787169
 11/09  18:00:00,38.4318654477,1.37937975591,0.0,0.0,8.38069375907,23.3147919321,54.2118126879,40.2404027546,13.9714099333
 11/09  19:00:00,40.3943973052,1.27454147959,0.0,0.0,10.6415932552,23.1212625696,53.3417817132,36.9330659013,16.4087158118
 11/09  20:00:00,39.4754192958,1.32484144839,0.0,0.0,12.3080778603,20.4854999863,54.296192646,38.6374171045,15.6587755415
 11/09  21:00:00,39.0635679881,1.35311103394,0.0,0.0,12.456681583,19.8967753704,53.8390089213,39.4926288529,14.3463800685
 11/09  22:00:00,33.6401150012,1.39315906903,0.0,0.0,9.18739968257,17.702556249,52.3810085415,40.6594194191,11.7215891223
 11/09  23:00:00,26.8711755002,1.5595321297,0.0,0.0,5.91811778209,14.0365255879,56.2560845492,46.0343759675,10.2217085817
 11/09  24:00:00,21.1452079334,1.73007363431,0.0,0.0,3.54045821811,10.5176760807,57.2546147168,51.532547757,5.7220669598
 11/10  01:00:00,17.579291556,1.86741281262,0.0,0.0,2.55330491699,7.80157382632,57.6739661025,55.8863749326,1.78759116987
 11/10  02:00:00,17.0606353781,1.93748125065,0.0,0.0,2.55330491699,7.21284921042,59.0989000875,58.0621449508,1.03675513673
 11/10  03:00:00,16.8194549731,1.99066315361,0.0,0.0,2.55330491699,6.91848690247,60.1794315495,59.7064566821,0.472974867457
 11/10  04:00:00,16.7037019025,2.02209123696,0.0,0.0,2.55330491699,6.7713057485,61.1477663658,60.6747787963,0.472987569524
 11/10  05:00:00,18.8050377683,2.04693365504,0.0,0.0,3.82705111198,7.57405300124,62.6382303778,61.6011678721,1.03706250577
 11/10  06:00:00,23.3004945286,2.00377795335,0.0,0.0,6.02426329834,9.91545327661,65.6592441276,60.2952112096,5.36403291801
 11/10  07:00:00,26.7236969219,1.89439593324,0.0,0.0,6.51253267309,14.7454349813,74.8379050827,56.8641057227,17.97379936
 11/10  08:00:00,25.9868887632,1.80978847257,0.0,0.0,6.01364874671,18.163451543,73.3828207409,54.2794948757,19.1033258651
 11/10  09:00:00,25.2510235241,2.01967378239,0.0,0.0,4.35151303671,18.8798367041,70.6468592422,52.2962652998,18.3505939424
 11/10  10:00:00,22.2986347034,1.89091680215,0.0,0.0,3.78894180059,16.6187760998,63.5652955099,47.4729008084,16.0923947015
 11/10  11:00:00,19.2022495314,1.71115833331,0.0,0.0,3.78894180059,13.7021493968,56.1681590654,41.581230526,14.5869285394
 11/10  12:00:00,19.1813989126,1.5431265607,0.0,0.0,3.78894180059,13.8493305508,48.0946729013,36.3304934157,11.7641794856
 11/10  13:00:00,18.7703059059,1.44247477207,0.0,0.0,3.69398621738,13.6338449159,43.5690164016,33.3103030781,10.2587133236
 11/10  14:00:00,18.3959128079,1.34636507202,0.0,0.0,3.78894180059,13.2606059349,39.549473571,30.419859869,9.12961370202
 11/10  15:00:00,18.2177013369,1.31533475507,0.0,0.0,3.78894180059,13.1134247809,37.5638303422,29.5633162617,8.00051408048
 11/10  16:00:00,19.623148321,1.35577228582,0.0,0.0,4.71240779196,13.5549682428,39.9978931334,30.8682794314,9.12961370202
 11/10  17:00:00,30.7576754289,1.468612673,0.0,0.0,7.18559832057,18.5321311015,45.1470405297,34.5119606656,10.6350798641
 11/10  18:00:00,38.2135335599,1.16104786804,0.0,0.0,8.38069375907,23.3147919321,48.607065874,34.5846871454,14.0223787287
 11/10  19:00:00,40.2727599617,1.15290413609,0.0,0.0,10.6415932552,23.1212625696,50.7561160279,34.2873547859,16.468761242
 11/10  20:00:00,39.4073025712,1.25672472381,0.0,0.0,12.3080778603,20.4854999863,53.29386509,37.577836929,15.716028161
 11/10  21:00:00,39.0677227271,1.3572657729,0.0,0.0,12.456681583,19.8967753704,55.0888990629,40.6901537937,14.3987452692
 11/10  22:00:00,33.7171042193,1.47014828711,0.0,0.0,9.18739968257,17.702556249,55.9902889967,44.2261095111,11.7641794856
 11/10  23:00:00,27.0012837604,1.68964038995,0.0,0.0,5.91811778209,14.0365255879,61.7329450957,51.4742317722,10.2587133236
 11/10  24:00:00,21.3478668361,1.93273253698,0.0,0.0,3.54045821811,10.5176760807,65.3966405366,59.6543256992,5.74231483742
 11/11  01:00:00,17.9494577573,2.23757901395,0.0,0.0,2.55330491699,7.80157382632,72.4828870936,70.6897059671,1.79318112648
 11/11  02:00:00,17.5548677444,2.43171361695,0.0,0.0,2.55330491699,7.21284921042,78.7827827859,77.743230507,1.03955227889
 11/11  03:00:00,17.3632048245,2.53441300503,0.0,0.0,2.55330491699,6.91848690247,81.581842866,81.1081685567,0.473674309304
 11/11  04:00:00,17.3057136597,2.62410299421,0.0,0.0,2.55330491699,6.7713057485,84.6877606065,84.2140735422,0.473687064275
 11/11  05:00:00,19.3490143415,2.59091022827,0.0,0.0,3.82705111198,7.57405300124,83.3882786609,82.3484177263,1.03986093461
 11/11  06:00:00,23.7286568779,2.43194030271,0.0,0.0,6.02426329834,9.91545327661,81.2218445454,75.8389134833,5.38293106213
 11/11  07:00:00,27.1210352176,2.29173422898,0.0,0.0,6.51253267309,14.7454349813,88.9427507255,70.9031462013,18.0396045241
 11/11  08:00:00,26.1131094403,2.12953851206,0.0,0.0,6.01364874671,17.9699221805,84.4597936699,65.2864627378,19.1733309321
 11/11  09:00:00,23.8471170652,2.06218089214,0.0,0.0,3.66783283761,18.1171033345,80.7882688381,62.370470041,18.4177987972
 11/11  10:00:00,20.8832958025,1.92199147001,0.0,0.0,3.10526160149,15.8560427302,73.0437611225,56.8925621731,16.1511989494
 11/11  11:00:00,17.71754049,1.6728628606,0.0,0.0,3.10526160149,12.9394160272,63.1379461365,48.4978137537,14.6401323828
 11/11  12:00:00,17.7503446733,1.55848589009,0.0,0.0,3.10526160149,13.0865971812,56.5855311218,44.7786485514,11.8068825704
 11/11  13:00:00,17.3524244229,1.30774679371,0.0,0.0,3.10526160149,12.9394160272,47.4093387743,37.1135227705,10.2958160038
 11/11  14:00:00,16.9468103127,1.34367614551,0.0,0.0,3.10526160149,12.4978725653,47.2797422905,38.1172262117,9.16251607883
 11/11  15:00:00,16.8059177606,1.34996474746,0.0,0.0,3.10526160149,12.3506914113,46.5290194775,38.4998033236,8.02921615387
 11/11  16:00:00,18.1518142971,1.33085183059,0.0,0.0,4.02872759285,12.7922348732,47.3167907358,38.154274657,9.16251607883
 11/11  17:00:00,29.1530248558,1.31037566853,0.0,0.0,6.50191812146,17.7693977319,48.337870735,37.6642880896,10.6735826454
 11/11  18:00:00,38.0146565322,1.15570020275,0.0,0.0,8.38069375907,23.1212625696,46.9334958412,32.8600134209,14.0734824203
 11/11  19:00:00,40.182092875,1.06223704939,0.0,0.0,10.6415932552,23.1212625696,46.5770891126,30.0481235215,16.5289655911
 11/11  20:00:00,39.235548762,1.08497091461,0.0,0.0,12.3080778603,20.4854999863,46.5316861055,30.7582537978,15.7734323077
 11/11  21:00:00,38.7916014694,1.08114451523,0.0,0.0,12.456681583,19.8967753704,44.9610760057,30.5098269437,14.451249062
 11/11  22:00:00,33.358862702,1.11190676981,0.0,0.0,9.18739968257,17.702556249,43.1628468744,31.355964304,11.8068825704
 11/11  23:00:00,26.5643795251,1.25273615463,0.0,0.0,5.91811778209,14.0365255879,45.9869793525,35.6911633487,10.2958160038
 11/11  24:00:00,20.8292564975,1.41412219835,0.0,0.0,3.54045821811,10.5176760807,46.4752815719,40.7126652679,5.76261630396
 11/12  01:00:00,17.2398994506,1.52802070721,0.0,0.0,2.55330491699,7.80157382632,45.9020560806,44.1032710235,1.7987850571
 11/12  02:00:00,16.7064824688,1.5833283414,0.0,0.0,2.55330491699,7.21284921042,46.7181977435,45.6758414694,1.0423562741
 11/12  03:00:00,16.4541356416,1.62534382214,0.0,0.0,2.55330491699,6.91848690247,47.4146841189,46.9403086651,0.474375453814
 11/12  04:00:00,16.3280051546,1.64639448909,0.0,0.0,2.55330491699,6.7713057485,48.048381221,47.5739929631,0.474388257947
 11/12  05:00:00,18.3881747875,1.63007067427,0.0,0.0,3.82705111198,7.57405300124,47.9985686032,46.9559024773,1.04266612598
 11/12  06:00:00,22.868780526,1.57206395077,0.0,0.0,6.02426329834,9.91545327661,50.6126585364,45.210784461,5.40187407534
 11/12  07:00:00,26.2585856445,1.42928465583,0.0,0.0,6.51253267309,14.7454349813,58.9242267248,40.818662697,18.1055640278
 11/12  08:00:00,25.3177500169,1.33417908873,0.0,0.0,6.01364874671,17.9699221805,57.0634311106,37.8199310533,19.2435000573
 11/12  09:00:00,23.2149635022,1.43002732919,0.0,0.0,3.66783283761,18.1171033345,59.2333473656,40.7481862179,18.4851611478
 11/12  10:00:00,20.4042205321,1.44291619953,0.0,0.0,3.10526160149,15.8560427302,57.406709461,41.1965684549,16.2101410061
 11/12  11:00:00,17.4249286352,1.38025100579,0.0,0.0,3.10526160149,12.9394160272,54.0431778176,39.3497169073,14.6934609103
 11/12  12:00:00,17.4103104142,1.21845163094,0.0,0.0,3.10526160149,13.0865971812,46.2177771211,34.3680913905,11.8496857306
 11/12  13:00:00,17.2383647824,1.19368715322,0.0,0.0,3.10526160149,12.9394160272,43.9215266769,33.5885210421,10.3330056348
 11/12  14:00:00,16.7847550396,1.18162087237,0.0,0.0,3.10526160149,12.4978725653,42.4035366539,33.2080410909,9.19549556294
 11/12  15:00:00,16.6303090101,1.1743559969,0.0,0.0,3.10526160149,12.3506914113,41.0408455765,32.9828600855,8.05798549108
 11/12  16:00:00,18.0068099592,1.18584749263,0.0,0.0,4.02872759285,12.7922348732,42.6360308798,33.4405353168,9.19549556294
 11/12  17:00:00,28.9808461826,1.13819699542,0.0,0.0,6.50191812146,17.7693977319,42.8449388999,32.1327632411,10.7121756588
 11/12  18:00:00,37.8538664186,0.994910089215,0.0,0.0,8.38069375907,23.1212625696,41.9974748097,27.8727689354,14.1247058744
 11/12  19:00:00,40.012503251,0.892647425324,0.0,0.0,10.6415932552,23.1212625696,41.392880209,24.8035691789,16.5893110301
 11/12  20:00:00,39.0510266912,0.900448843784,0.0,0.0,12.3080778603,20.4854999863,40.8672749818,25.0363039996,15.8309709822
 11/12  21:00:00,38.6318662812,0.921409327049,0.0,0.0,12.456681583,19.8967753704,40.1619845114,25.6581086131,14.5038758983
 11/12  22:00:00,33.2122713662,0.965315433979,0.0,0.0,9.18739968257,17.702556249,38.7868751257,26.9371893951,11.8496857306
 11/12  23:00:00,26.3973749187,1.08573154822,0.0,0.0,5.91811778209,14.0365255879,40.8568053152,30.5237996804,10.3330056348
 11/12  24:00:00,20.6479870112,1.23285271204,0.0,0.0,3.54045821811,10.5176760807,40.7634295618,34.9804642145,5.78296534735
 11/13  01:00:00,17.0778737557,1.36599501236,0.0,0.0,2.55330491699,7.80157382632,40.800285626,38.9958843213,1.80440130473
 11/13  02:00:00,16.5707222288,1.44756810132,0.0,0.0,2.55330491699,7.21284921042,42.5808617532,41.5356954608,1.0451662924
 11/13  03:00:00,16.3340286263,1.50523680679,0.0,0.0,2.55330491699,6.91848690247,43.8043647506,43.3292866572,0.475078093401
 11/13  04:00:00,16.2375038624,1.55589319686,0.0,0.0,2.55330491699,6.7713057485,45.4037419927,44.9286510498,0.475090942919
 11/13  05:00:00,18.4011426818,1.64303856858,0.0,0.0,3.82705111198,7.57405300124,49.0415591534,47.9960819043,1.04547724914
 11/13  06:00:00,22.9973721213,1.70065554612,0.0,0.0,6.02426329834,9.91545327661,55.7629167558,50.3420604096,5.42085634617
 11/13  07:00:00,27.4049739369,1.68283961492,0.0,0.0,6.51253267309,14.7454349813,68.3597735706,50.1881152342,18.1716583364
 11/13  08:00:00,25.8220450139,1.64494472328,0.0,0.0,6.01364874671,18.163451543,68.4033452258,49.089532765,19.3138124609
 11/13  09:00:00,25.2607663504,2.02941660863,0.0,0.0,4.35151303671,18.8798367041,71.7689513642,53.2162903188,18.5526610453
 11/13  10:00:00,22.3904537174,1.98273581616,0.0,0.0,3.78894180059,16.6187760998,66.9346225511,50.6654191346,16.2692034165
 11/13  11:00:00,19.2939468835,1.80285568537,0.0,0.0,3.78894180059,13.7021493968,58.8932446115,44.1463462823,14.7468983292
 11/13  12:00:00,19.3484519216,1.71017956962,0.0,0.0,3.78894180059,13.8493305508,52.708953277,40.8163769865,11.8925762905
 11/13  13:00:00,18.7731986131,1.44536747926,0.0,0.0,3.69398621738,13.6338449159,42.7353691408,32.3650979375,10.3702712032
 11/13  14:00:00,18.3918554291,1.3423076932,0.0,0.0,3.78894180059,13.2606059349,38.4008368466,29.1722944588,9.22854238779
 11/13  15:00:00,18.1500936955,1.24772711362,0.0,0.0,3.78894180059,13.1134247809,34.4994456886,26.4126321162,8.08681357232
 11/13  16:00:00,19.5564440127,1.28906797751,0.0,0.0,4.71240779196,13.5549682428,36.8802521311,27.6517097434,9.22854238779
 11/13  17:00:00,30.6282058046,1.33914304867,0.0,0.0,7.18559832057,18.5321311015,40.0782410922,29.3273936171,10.7508474751
 11/13  18:00:00,38.0210169959,0.96853130404,0.0,0.0,8.38069375907,23.3147919321,41.6715977078,27.4955637863,14.1760339215
 11/13  19:00:00,40.0537265351,0.933870709459,0.0,0.0,10.6415932552,23.1212625696,43.1351959437,26.4854162554,16.6497796883
 11/13  20:00:00,39.1705907374,1.02001289,0.0,0.0,12.3080778603,20.4854999863,45.0682505706,29.1796234259,15.8886271446
 11/13  21:00:00,38.7783851985,1.06792824436,0.0,0.0,12.456681583,19.8967753704,45.1028891801,30.5462789868,14.5566101933
 11/13  22:00:00,33.3905897476,1.14363381542,0.0,0.0,9.18739968257,17.702556249,44.6897471005,32.7971708099,11.8925762905
 11/13  23:00:00,26.5791989138,1.26755554326,0.0,0.0,5.91811778209,14.0365255879,46.8088278279,36.4385566247,10.3702712032
 11/13  24:00:00,20.8157164546,1.40058215547,0.0,0.0,3.54045821811,10.5176760807,46.1820477883,40.3786918469,5.8033559414
 11/14  01:00:00,17.2962674204,1.58438867698,0.0,0.0,2.55330491699,7.80157382632,48.0940674762,46.2840392675,1.8100282087
 11/14  02:00:00,16.8407821157,1.71762798829,0.0,0.0,2.55330491699,7.21284921042,51.8745606498,50.8265791478,1.04798150205
 11/14  03:00:00,16.6519164727,1.82312465325,0.0,0.0,2.55330491699,6.91848690247,54.9202078206,54.4444258006,0.475782020032
 11/14  04:00:00,16.6105864391,1.92897577359,0.0,0.0,2.55330491699,6.7713057485,58.6102568318,58.1344619207,0.475794911132
 11/14  05:00:00,18.7303534714,1.97224935813,0.0,0.0,3.82705111198,7.57405300124,60.5572867949,59.5089933233,1.04829347159
 11/14  06:00:00,23.2195994579,1.92288288274,0.0,0.0,6.02426329834,9.91545327661,63.1772660142,57.7373937627,5.43987225151
 11/14  07:00:00,27.557461242,1.83532691999,0.0,0.0,6.51253267309,14.7454349813,73.1803417887,54.9424739134,18.2378678753
 11/14  08:00:00,25.9172702238,1.74016993316,0.0,0.0,6.01364874671,18.163451543,70.9988060086,51.6145586881,19.3842473205
 11/14  09:00:00,25.3055598874,2.0742101457,0.0,0.0,4.35151303671,18.8798367041,71.9164738334,53.2961953329,18.6202785005
 11/14  10:00:00,22.4240745918,2.01635669062,0.0,0.0,3.78894180059,16.6187760998,66.7304917193,50.4021230296,16.3283686897
 11/14  11:00:00,19.334591811,1.84350061291,0.0,0.0,3.78894180059,13.7021493968,59.1568649062,44.3564360917,14.8004288145
 11/14  12:00:00,19.3164362947,1.67816394275,0.0,0.0,3.78894180059,13.8493305508,50.7579329452,38.8223913967,11.9355415485
 11/14  13:00:00,18.8707965035,1.54296536965,0.0,0.0,3.69398621738,13.6338449159,44.9749366215,34.5673349482,10.4076016733
 11/14  14:00:00,18.5770722416,1.52752450573,0.0,0.0,3.78894180059,13.2606059349,43.4761089404,34.2144621735,9.26164676686
 11/14  15:00:00,18.4096696551,1.50730307321,0.0,0.0,3.78894180059,13.1134247809,41.8987900587,33.7830981983,8.11569186045
 11/14  16:00:00,19.78948147,1.52210543478,0.0,0.0,4.71240779196,13.5549682428,43.5178324571,34.2561856902,9.26164676686
 11/14  17:00:00,30.7438409383,1.45477818243,0.0,0.0,7.18559832057,18.5321311015,43.0836296892,32.2940430471,10.7895866421
