Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/14  18:00:00,38.0385756204,0.986089928554,0.0,0.0,8.38069375907,23.3147919321,41.6782330459,27.4507816846,14.2274513613
 11/14  19:00:00,39.9956352014,0.875779375791,0.0,0.0,10.6415932552,23.1212625696,40.8339191298,24.1235654713,16.7103536585
 11/14  20:00:00,39.0352454623,0.884667614877,0.0,0.0,12.3080778603,20.4854999863,40.3368003227,24.3904166018,15.9463837209
 11/14  21:00:00,38.6166957167,0.906238762566,0.0,0.0,12.456681583,19.8967753704,39.6439618815,25.0345255514,14.6094363301
 11/14  22:00:00,33.189263457,0.942307524857,0.0,0.0,9.18739968257,17.702556249,38.0221872697,26.0866457212,11.9355415485
 11/14  23:00:00,26.3646021376,1.05295876709,0.0,0.0,5.91811778209,14.0365255879,39.783563452,29.3759617787,10.4076016733
 11/14  24:00:00,20.606828864,1.19169456484,0.0,0.0,3.54045821811,10.5176760807,39.3576772362,33.5338951886,5.82378204764
 11/15  01:00:00,17.0522910085,1.34041226516,0.0,0.0,2.55330491699,7.80157382632,39.9363588542,38.120694749,1.81566410517
 11/15  02:00:00,16.5292703095,1.40611618201,0.0,0.0,2.55330491699,7.21284921042,41.2119686246,40.1611675549,1.05080106976
 11/15  03:00:00,16.2716808117,1.44288899222,0.0,0.0,2.55330491699,6.91848690247,41.7263414154,41.2498543901,0.476487025295
 11/15  04:00:00,16.1551325042,1.47352183872,0.0,0.0,2.55330491699,6.7713057485,42.6286175198,42.1521175657,0.476499954142
 11/15  05:00:00,18.229116485,1.47101237174,0.0,0.0,3.82705111198,7.57405300124,43.1082198782,42.0571059189,1.05111395933
 11/15  06:00:00,22.7052017403,1.40848516505,0.0,0.0,6.02426329834,9.91545327661,45.5989749823,40.140058824,5.45891615834
 11/15  07:00:00,27.0039838568,1.28184953479,0.0,0.0,6.51253267309,14.7454349813,54.5798565999,36.275683564,18.304173036
 11/15  08:00:00,25.3863207368,1.2092204462,0.0,0.0,6.01364874671,18.163451543,53.4879171865,34.033133409,19.4547837775
 11/15  09:00:00,24.8320481454,1.60069840371,0.0,0.0,4.35151303671,18.8798367041,55.9375844469,37.2495909579,18.687993489
 11/15  10:00:00,21.9913416324,1.58362373121,0.0,0.0,3.78894180059,16.6187760998,52.5656551963,36.1780358917,16.3876193046
 11/15  11:00:00,18.8845043301,1.393413132,0.0,0.0,3.78894180059,13.7021493968,44.9692144441,30.1151779304,14.8540365137
 11/15  12:00:00,18.9348279148,1.29655556283,0.0,0.0,3.78894180059,13.8493305508,39.1167591806,27.1381903999,11.9785687807
 11/15  13:00:00,18.5497703338,1.22193919996,0.0,0.0,3.69398621738,13.6338449159,35.4456522793,25.0006662895,10.4449859898
 11/15  14:00:00,18.2706670078,1.22111927185,0.0,0.0,3.78894180059,13.2606059349,34.3454091271,25.0506102305,9.29479889662
 11/15  15:00:00,18.1605609156,1.25819433374,0.0,0.0,3.78894180059,13.1134247809,34.3646868117,26.2200750082,8.14461180344
 11/15  16:00:00,19.5367099071,1.26933387183,0.0,0.0,4.71240779196,13.5549682428,35.9075513983,26.6127525017,9.29479889662
 11/15  17:00:00,30.4948530797,1.20579032374,0.0,0.0,7.18559832057,18.5321311015,35.5695743962,24.7411927087,10.8283816875
 11/15  18:00:00,37.8203602804,0.76787458858,0.0,0.0,8.38069375907,23.3147919321,35.1864815478,20.9075385807,14.2789429671
 11/15  19:00:00,39.8208918901,0.701036064477,0.0,0.0,10.6415932552,23.1212625696,35.8104335504,19.0394185481,16.7710150023
 11/15  20:00:00,38.9070659155,0.756488068105,0.0,0.0,12.3080778603,20.4854999863,36.7422206357,20.7379970289,16.0042236069
 11/15  21:00:00,38.5197668495,0.809309895294,0.0,0.0,12.456681583,19.8967753704,36.9715211691,22.3091825043,14.6623386648
 11/15  22:00:00,33.1193628776,0.87240694541,0.0,0.0,9.18739968257,17.702556249,36.1445334781,24.1659646974,11.9785687807
 11/15  23:00:00,26.4079858484,1.09634247793,0.0,0.0,5.91811778209,14.0365255879,41.5960121368,31.151026147,10.4449859898
 11/15  24:00:00,20.7592387195,1.3441044204,0.0,0.0,3.54045821811,10.5176760807,44.903013495,39.058775878,5.84423761706
 11/16  01:00:00,17.2434565109,1.53157776748,0.0,0.0,2.55330491699,7.80157382632,46.8269049619,45.0055976343,1.82130732762
 11/16  02:00:00,16.7991115381,1.67595741063,0.0,0.0,2.55330491699,7.21284921042,50.7823134632,49.7286893022,1.05362416094
 11/16  03:00:00,16.6285235103,1.7997316908,0.0,0.0,2.55330491699,6.91848690247,54.3167271278,53.8395342274,0.477192900457
 11/16  04:00:00,16.5612615694,1.87965090388,0.0,0.0,2.55330491699,6.7713057485,56.8496538373,56.3724479741,0.477205863187
 11/16  05:00:00,18.6885258778,1.93042176455,0.0,0.0,3.82705111198,7.57405300124,59.0948740236,58.0409361465,1.05393787708
 11/16  06:00:00,23.2268981619,1.93018158673,0.0,0.0,6.02426329834,9.91545327661,63.6276744272,58.1496920019,5.47798242531
 11/16  07:00:00,27.5019111588,1.7797768368,0.0,0.0,6.51253267309,14.7454349813,71.3001985056,52.9296443242,18.3705541814
 11/16  08:00:00,25.7443278026,1.56722751192,0.0,0.0,6.01364874671,18.163451543,65.3206150624,45.7952141193,19.5254009431
 11/16  09:00:00,24.8989337752,1.6675840335,0.0,0.0,4.35151303671,18.8798367041,58.10223453,39.3464485724,18.7557859576
 11/16  10:00:00,21.8591527692,1.45143486797,0.0,0.0,3.78894180059,16.6187760998,48.3715898913,31.9246521767,16.4469377146
 11/16  11:00:00,18.8364354281,1.34534422999,0.0,0.0,3.78894180059,13.7021493968,43.4574250436,28.5497194923,14.9077055513
 11/16  12:00:00,18.9458004813,1.30752812931,0.0,0.0,3.78894180059,13.8493305508,39.5860485855,27.5644033404,12.0216452451
 11/16  13:00:00,18.4818317905,1.15400065667,0.0,0.0,3.69398621738,13.6338449159,33.5953358725,23.1129227907,10.4824130818
 11/16  14:00:00,18.0375460813,0.987998345416,0.0,0.0,3.78894180059,13.2606059349,27.6671170065,18.3391280471,9.32798895937
 11/16  15:00:00,17.8158331363,0.913466554458,0.0,0.0,3.78894180059,13.1134247809,24.3934891857,16.2199243488,8.1735648369
 11/16  16:00:00,19.1599162557,0.892540220512,0.0,0.0,4.71240779196,13.5549682428,24.9762067191,15.6482177597,9.32798895937
 11/16  17:00:00,30.2078504289,0.918787672942,0.0,0.0,7.18559832057,18.5321311015,27.2799562879,16.4127351652,10.8672211227
 11/16  18:00:00,37.6017192994,0.549233607539,0.0,0.0,8.38069375907,23.3147919321,28.9784665665,14.6479730764,14.3304934901
 11/16  19:00:00,39.613936097,0.494080271403,0.0,0.0,10.6415932552,23.1212625696,29.9422546905,13.1105089351,16.8317457555
 11/16  20:00:00,38.6747004848,0.524122637361,0.0,0.0,12.3080778603,20.4854999863,30.0206052876,13.9584756138,16.0621296738
 11/16  21:00:00,38.2730404634,0.562583509219,0.0,0.0,12.456681583,19.8967753704,29.7434457236,15.0281441927,14.7153015309
 11/16  22:00:00,32.8567269651,0.609771032952,0.0,0.0,9.18739968257,17.702556249,28.3426963131,16.321051068,12.0216452451
 11/16  23:00:00,26.0347509639,0.723107593379,0.0,0.0,5.91811778209,14.0365255879,29.954975804,19.4725627221,10.4824130818
 11/16  24:00:00,20.2931201628,0.877985863688,0.0,0.0,3.54045821811,10.5176760807,29.824482801,23.959766209,5.86471659195
 11/17  01:00:00,16.7433269493,1.03144820593,0.0,0.0,2.55330491699,7.80157382632,30.3169654439,28.4900092366,1.82695620731
 11/17  02:00:00,16.2276223633,1.10446823586,0.0,0.0,2.55330491699,7.21284921042,31.684689929,30.6282399891,1.05644993995
 11/17  03:00:00,16.0104496365,1.18165781701,0.0,0.0,2.55330491699,6.91848690247,33.4810927034,33.0031932668,0.477899436523
 11/17  04:00:00,15.9394621483,1.25785148277,0.0,0.0,2.55330491699,6.7713057485,35.8770478758,35.3991354465,0.477912429248
 11/17  05:00:00,17.9926190089,1.23451489562,0.0,0.0,3.82705111198,7.57405300124,35.5359112903,34.4791469017,1.05676438854
 11/17  06:00:00,22.4699008905,1.17318431529,0.0,0.0,6.02426329834,9.91545327661,38.0432357597,32.5461703552,5.49706540451
 11/17  07:00:00,26.8265383266,1.10440400465,0.0,0.0,6.51253267309,14.7454349813,49.0551385807,30.6181469286,18.4369916522
 11/17  08:00:00,25.1448170304,0.967716739723,0.0,0.0,6.01364874671,18.163451543,46.2668528774,26.6707749725,19.5960779049
 11/17  09:00:00,24.3914605138,1.16011077209,0.0,0.0,4.35151303671,18.8798367041,42.1720239511,23.3483881208,18.8236358303
 11/17  10:00:00,21.3995386058,0.991820704609,0.0,0.0,3.78894180059,16.6187760998,34.7709393603,18.2646330071,16.5063063532
 11/17  11:00:00,18.3045082061,0.813417007988,0.0,0.0,3.78894180059,13.7021493968,28.1574267942,13.1960067603,14.9614200339
 11/17  12:00:00,18.312271882,0.673999530081,0.0,0.0,3.78894180059,13.8493305508,21.5038374568,9.43907927173,12.0647581851
 11/17  13:00:00,17.9095634447,0.579470002379,0.00226230849133,0.0,3.69398621738,13.6338449159,17.4763624145,6.95649054878,10.5198718657
 11/17  14:00:00,17.6064243491,0.514018240259,0.0428583729631,0.0,3.78894180059,13.2606059349,14.6069031153,5.24569598915,9.3612071262
 11/17  15:00:00,17.4210985891,0.465798659941,0.0529333473161,0.0,3.78894180059,13.1134247809,12.2060257342,4.00348334756,8.20254238668
 11/17  16:00:00,18.7700864431,0.46425375523,0.0384566526554,0.0,4.71240779196,13.5549682428,13.3748475671,4.01364044089,9.3612071262
 11/17  17:00:00,30.694630754,0.506856548277,0.00587811645938,0.0,7.18559832057,18.5321311015,16.1232184596,5.21712501401,10.9060934456
 11/17  18:00:00,37.248509775,0.196024083163,0.0,0.0,8.38069375907,23.3147919321,19.506552476,5.12446481189,14.3820876641
 11/17  19:00:00,39.3005693988,0.180713573162,0.0,0.0,10.6415932552,23.1212625696,21.5837879486,4.69126001555,16.892527933
 11/17  20:00:00,38.3925068656,0.241929018207,0.0,0.0,12.3080778603,20.4854999863,22.4461294804,6.32604470703,16.1200847734
 11/17  21:00:00,38.0430358424,0.332578888264,0.0,0.0,12.456681583,19.8967753704,23.56025093,8.79194168604,14.7683092439
 11/17  22:00:00,32.6708869521,0.423931019956,0.0,0.0,9.18739968257,17.702556249,23.393432184,11.3286739989,12.0647581851
 11/17  23:00:00,25.8261996485,0.514556278023,0.0,0.0,5.91811778209,14.0365255879,24.2991269728,13.7792551071,10.5198718657
 11/17  24:00:00,20.075991021,0.660856721898,0.0,0.0,3.54045821811,10.5176760807,23.796985435,17.9117725274,5.88521290765
 11/18  01:00:00,16.5623200002,0.850441256842,0.0,0.0,2.55330491699,7.80157382632,25.3744397801,23.5418307063,1.83260907381
 11/18  02:00:00,16.0289941494,0.905840021916,0.0,0.0,2.55330491699,7.21284921042,26.0811450102,25.0218674399,1.05927757035
 11/18  03:00:00,15.7689408118,0.940148992298,0.0,0.0,2.55330491699,6.91848690247,26.3184327091,25.8398262848,0.478606424304
 11/18  04:00:00,15.7201946167,1.03858395118,0.0,0.0,2.55330491699,6.7713057485,29.2506408155,28.7720213724,0.478619443109
 11/18  05:00:00,17.8178141725,1.05971005922,0.0,0.0,3.82705111198,7.57405300124,30.3464486279,29.2868559712,1.05959265666
 11/18  06:00:00,22.3380047402,1.04128816504,0.0,0.0,6.02426329834,9.91545327661,34.2476830808,28.7315236377,5.51615944307
 11/18  07:00:00,26.6790812406,0.956946918635,0.0,0.0,6.51253267309,14.7454349813,44.7271370263,26.223671254,18.5034657722
 11/18  08:00:00,24.7980056555,0.814434727275,0.0,0.0,6.01364874671,17.9699221805,41.7838488314,22.117055099,19.6667937324
 11/18  09:00:00,22.4985502233,0.713614050228,0.0,0.0,3.66783283761,18.1171033345,38.033271439,19.1417484251,18.891523014
 11/18  10:00:00,19.4897084998,0.528404167235,0.0,0.0,3.10526160149,15.8560427302,30.3107960037,13.7450883648,16.5657076389
 11/18  11:00:00,16.4892828199,0.383151762426,0.0614534280176,0.0,3.10526160149,12.9394160272,24.3131252744,9.29796122017,15.0151640542
 11/18  12:00:00,16.7610695881,0.31611335733,0.253097447566,0.0,3.10526160149,13.0865971812,18.2198398001,6.11194496714,12.107894833
 11/18  13:00:00,16.7258914036,0.286737592271,0.394476182178,0.0,3.10526160149,12.9394160272,14.9302017304,4.37285048211,10.5573512483
 11/18  14:00:00,16.3523464221,0.255416832504,0.493795422358,0.0,3.10526160149,12.4978725653,12.3397375974,2.94529403752,9.39444355985
 11/18  15:00:00,16.2216331376,0.228464524724,0.537215599717,0.0,3.10526160149,12.3506914113,10.2254182864,1.99388241506,8.23153587136
 11/18  16:00:00,17.400745325,0.184918685748,0.394864172765,0.0,4.02872759285,12.7922348732,11.2331937207,1.83875016087,9.39444355985
 11/18  17:00:00,29.1051194777,0.158206065413,0.211430891754,0.0,6.50191812146,17.7693977319,13.3580724624,2.41308531789,10.9449871445
 11/18  18:00:00,37.2109978298,0.151955439041,0.200086061344,0.0,8.38069375907,23.1212625696,16.7231123175,2.28940210748,14.43371021
 11/18  19:00:00,39.4810624876,0.142726680246,0.21847998174,0.0,10.6415932552,23.1212625696,18.8493518313,1.89600829627,16.953343535
 11/18  20:00:00,38.4927100463,0.140423821289,0.201708377569,0.0,12.3080778603,20.4854999863,18.1626221191,1.98455037639,16.1780717427
 11/18  21:00:00,38.044745373,0.135823078664,0.198465340144,0.0,12.456681583,19.8967753704,16.7397232632,1.91837715703,14.8213461061
 11/18  22:00:00,32.5697806824,0.142362707077,0.180462043172,0.0,9.18739968257,17.702556249,14.3350292839,2.22713445086,12.107894833
 11/18  23:00:00,25.5932701608,0.188502278124,0.0931245121339,0.0,5.91811778209,14.0365255879,14.6166798497,4.05932860135,10.5573512483
 11/18  24:00:00,19.675968893,0.250329920904,0.0105046729804,0.0,3.54045821811,10.5176760807,12.2007296717,6.29500917736,5.90572049437
 11/19  01:00:00,16.0356530541,0.323774310674,0.0,0.0,2.55330491699,7.80157382632,10.132593008,8.29432875252,1.83826425547
 11/19  02:00:00,15.5188668878,0.395712760338,0.0,0.0,2.55330491699,7.21284921042,11.2831174297,10.2210112145,1.06210621515
 11/19  03:00:00,15.3027194236,0.47392760417,0.0,0.0,2.55330491699,6.91848690247,12.8501691859,12.3708555315,0.479313654476
 11/19  04:00:00,15.1814014166,0.499790751113,0.0,0.0,2.55330491699,6.7713057485,13.4989247963,13.0195981009,0.479326695422
 11/19  05:00:00,17.2186314271,0.460527313827,0.0,0.0,3.82705111198,7.57405300124,12.8921854383,11.8297635944,1.06242184384
 11/19  06:00:00,21.709324252,0.412607676752,0.0,0.0,6.02426329834,9.91545327661,16.0322977835,10.4970388986,5.53525888487
 11/19  07:00:00,26.0820622095,0.359927887536,0.0,0.0,6.51253267309,14.7454349813,27.6680889975,9.09813214279,18.5699568547
 11/19  08:00:00,24.3016928344,0.318121906233,0.0,0.0,6.01364874671,17.9699221805,27.7406092892,8.00308180547,19.7375274838
 11/19  09:00:00,22.1183465842,0.33341041121,0.0,0.0,3.66783283761,18.1171033345,27.331544619,8.37211721455,18.9594274045
 11/19  10:00:00,19.2639937298,0.302689397252,0.0,0.0,3.10526160149,15.8560427302,24.1825402577,7.55741627719,16.6251239805
 11/19  11:00:00,16.3894527616,0.224593163288,0.120181968925,0.0,3.10526160149,12.9394160272,19.7911487027,4.72222700607,15.0689216967
 11/19  12:00:00,16.6024704517,0.169296334501,0.241315333977,0.0,3.10526160149,13.0865971812,14.7110282291,2.5599858147,12.1510424144
 11/19  13:00:00,16.3347137814,0.145814853709,0.144221298497,0.0,3.10526160149,12.9394160272,13.2105539694,2.61571383879,10.5948401306
 11/19  14:00:00,15.8347059899,0.142169115868,0.0894027068057,0.0,3.10526160149,12.4978725653,12.3209706856,2.89328226789,9.42768841767
 11/19  15:00:00,15.6619907045,0.138013789615,0.0680239016544,0.0,3.10526160149,12.3506914113,11.2016813521,2.94114464733,8.26053670477
 11/19  16:00:00,17.0239093309,0.134116951786,0.0688299125643,0.0,4.02872759285,12.7922348732,12.2692367361,2.84154831843,9.42768841767
 11/19  17:00:00,28.96412272,0.154977177475,0.0736630219506,0.0,6.50191812146,17.7693977319,14.3304515099,3.34656080833,10.9838907015
 11/19  18:00:00,37.149191321,0.145051170371,0.145183821238,0.0,8.38069375907,23.1212625696,17.0549788133,2.56963297306,14.4853458402
 11/19  19:00:00,39.4493099426,0.157698845753,0.171755271233,0.0,10.6415932552,23.1212625696,19.6922610885,2.67808653698,17.0141745515
 11/19  20:00:00,38.4802834627,0.185858809112,0.143846806203,0.0,12.3080778603,20.4854999863,19.8335170381,3.59744362851,16.2360734095
 11/19  21:00:00,38.0436848504,0.196156109486,0.137071786737,0.0,12.456681583,19.8967753704,18.7858920573,3.91149564614,14.8743964112
 11/19  22:00:00,32.5797453738,0.225711238574,0.107078203057,0.0,9.18739968257,17.702556249,17.0511386394,4.90009622493,12.1510424144
 11/19  23:00:00,25.6298966484,0.282532120985,0.0357211568765,0.0,5.91811778209,14.0365255879,17.5312080321,6.93636790158,10.5948401306
 11/19  24:00:00,19.7655222688,0.350387969648,0.0,0.0,3.54045821811,10.5176760807,14.9111233752,8.98489009621,5.92623327899
 11/20  01:00:00,16.1695665151,0.45768777172,0.0,0.0,2.55330491699,7.80157382632,13.7261357492,11.8822156693,1.84392007991
 11/20  02:00:00,15.6752830333,0.552128905899,0.0,0.0,2.55330491699,7.21284921042,15.5659688022,14.5010337652,1.06493503703
 11/20  03:00:00,15.4538162404,0.625024420917,0.0,0.0,2.55330491699,6.91848690247,17.0177399937,16.5377190761,0.48002091764
 11/20  04:00:00,15.3752688269,0.693658161405,0.0,0.0,2.55330491699,6.7713057485,18.9592975867,18.4792636099,0.480033976765
 11/20  05:00:00,17.4989288685,0.740824755231,0.0,0.0,3.82705111198,7.57405300124,20.8994340578,19.8341829456,1.06525111223
 11/20  06:00:00,22.0278756731,0.731159097935,0.0,0.0,6.02426329834,9.91545327661,25.1119912075,19.5576331353,5.55435807221
 11/20  07:00:00,26.4104182094,0.688283887446,0.0,0.0,6.51253267309,14.7454349813,37.0006027345,18.3641575268,18.6364452077
 11/20  08:00:00,24.7684159568,0.591315666202,0.0,0.0,6.01364874671,18.163451543,35.4958387194,15.6875805075,19.8082582119
 11/20  09:00:00,24.0887183982,0.842969735168,0.0143989213112,0.0,4.35151303671,18.8798367041,33.0757890881,14.0484601956,19.0273288925
 11/20  10:00:00,21.3008942043,0.800190685711,0.0929856173642,0.0,3.78894180059,16.6187760998,28.7875550362,12.1030172536,16.6845377825
 11/20  11:00:00,18.4218629995,0.748056876581,0.182714924771,0.0,3.78894180059,13.7021493968,25.0330015399,9.91032449855,15.1226770413
 11/20  12:00:00,18.5365748201,0.711359392696,0.186943075497,0.0,3.78894180059,13.8493305508,21.0914910165,8.89730286495,12.1941881516
 11/20  13:00:00,18.1947395622,0.660447553281,0.206460875133,0.0,3.69398621738,13.6338449159,18.0338181518,7.40149074135,10.6323274104
 11/20  14:00:00,17.8784490447,0.622381100075,0.206520208687,0.0,3.78894180059,13.2606059349,15.875809254,6.41487739947,9.46093185451
 11/20  15:00:00,17.6825634163,0.620219993916,0.159976840504,0.0,3.78894180059,13.1134247809,15.0401073619,6.75057106334,8.28953629861
 11/20  16:00:00,19.0106323835,0.628518957543,0.114737390721,0.0,4.71240779196,13.5549682428,16.8179728094,7.35704095492,9.46093185451
 11/20  17:00:00,30.9096066463,0.65187050986,0.0758400471723,0.0,7.18559832057,18.5321311015,19.3563872508,8.33359465514,11.0227925957
 11/20  18:00:00,37.4833589316,0.321696471672,0.109176768051,0.0,8.38069375907,23.3147919321,21.9169889249,7.3800096615,14.5369792634
 11/20  19:00:00,39.5688839521,0.31152274489,0.137505381606,0.0,10.6415932552,23.1212625696,23.9427129959,6.86771002811,17.0750029678
 11/20  20:00:00,38.6081844503,0.336052724944,0.121553877917,0.0,12.3080778603,20.4854999863,23.9556334603,7.66156086309,16.2940725972
 11/20  21:00:00,38.178095422,0.359537253045,0.108101214794,0.0,12.456681583,19.8967753704,23.3274715374,8.40002708867,14.9274444487
 11/20  22:00:00,32.7182468001,0.386547566849,0.0847433010646,0.0,9.18739968257,17.702556249,21.5101285471,9.31594039548,12.1941881516
 11/20  23:00:00,25.7723582364,0.431186140721,0.0295287251905,0.0,5.91811778209,14.0365255879,21.6071139571,10.9747865466,10.6323274104
 11/20  24:00:00,19.9256419696,0.510507670527,0.0,0.0,3.54045821811,10.5176760807,19.339033403,13.3922882162,5.94674518682
 11/21  01:00:00,16.3141544065,0.602275663136,0.0,0.0,2.55330491699,7.80157382632,17.763572445,15.9139975705,1.84957487454
 11/21  02:00:00,15.7778284768,0.654674349372,0.0,0.0,2.55330491699,7.21284921042,18.4200567825,17.3522935838,1.06776319863
 11/21  03:00:00,15.5234470861,0.694655266604,0.0,0.0,2.55330491699,6.91848690247,18.9235554741,18.4428274697,0.480728004387
 11/21  04:00:00,15.4177111211,0.736100455647,0.0,0.0,2.55330491699,6.7713057485,20.1053602212,19.6246191435,0.480741077708
 11/21  05:00:00,17.5167491659,0.758645052606,0.0,0.0,3.82705111198,7.57405300124,21.3428020552,20.2747224313,1.06807962393
 11/21  06:00:00,22.0366316966,0.739915121424,0.0,0.0,6.02426329834,9.91545327661,25.3506253381,19.7771739906,5.57345134749
 11/21  07:00:00,27.291861781,0.676894125718,0.0,0.0,6.51253267309,14.7454349813,36.7265542094,18.0236430692,18.7029111402
 11/21  08:00:00,24.8371078011,0.660007510459,0.0,0.0,6.01364874671,18.163451543,37.4468778073,17.5679128366,19.8789649706
 11/21  09:00:00,24.2790169334,1.04766719164,0.0,0.0,4.35151303671,18.8798367041,39.0399073247,19.944699955,19.0952073697
 11/21  10:00:00,21.4849491374,1.07723123621,0.0,0.0,3.78894180059,16.6187760998,37.4615888477,20.7176573976,16.7439314501
 11/21  11:00:00,18.557796535,1.06670533691,0.0,0.0,3.78894180059,13.7021493968,35.6027720531,20.426357884,15.1764141691
 11/21  12:00:00,18.7127753959,1.07450304395,0.0,0.0,3.78894180059,13.8493305508,32.8908941137,20.6535748464,12.2373192673
 11/21  13:00:00,18.3942815287,1.06645039485,0.0,0.0,3.69398621738,13.6338449159,31.0656873248,20.3958853384,10.6698019864
 11/21  14:00:00,18.1185870644,1.06903932853,0.0,0.0,3.78894180059,13.2606059349,29.9444381505,20.4502741248,9.49416402564
 11/21  15:00:00,17.9842450323,1.08187845041,0.0,0.0,3.78894180059,13.1134247809,29.1329834757,20.8144574108,8.31852606492
 11/21  16:00:00,19.3588983479,1.0915223127,0.0,0.0,4.71240779196,13.5549682428,30.6166486608,21.1224846352,9.49416402564
 11/21  17:00:00,31.233109961,1.05121387174,0.0,0.0,7.18559832057,18.5321311015,31.0632258873,20.0015445807,11.0616813066
 11/21  18:00:00,37.7135558245,0.661070132704,0.0,0.0,8.38069375907,23.3147919321,32.2842448023,17.6956496135,14.5885951888
 11/21  19:00:00,39.7164287494,0.596572923744,0.0,0.0,10.6415932552,23.1212625696,33.0316653023,15.895854532,17.1358107703
 11/21  20:00:00,38.7467108936,0.596133046199,0.0,0.0,12.3080778603,20.4854999863,32.241857549,15.8898054191,16.3520521298
 11/21  21:00:00,38.306037037,0.595580082851,0.0,0.0,12.456681583,19.8967753704,30.8282364638,15.8477619548,14.980474509
 11/21  22:00:00,32.8642895851,0.617333652942,0.0,0.0,9.18739968257,17.702556249,28.6738316976,16.4365124303,12.2373192673
 11/21  23:00:00,26.0159399415,0.704296570989,0.0,0.0,5.91811778209,14.0365255879,29.573709313,18.9039073267,10.6698019864
 11/21  24:00:00,20.2103385742,0.795204275071,0.0,0.0,3.54045821811,10.5176760807,27.441702821,21.4744526775,5.96725014348
 11/22  01:00:00,16.6068565095,0.894977766136,0.0,0.0,2.55330491699,7.80157382632,26.147017697,24.2917907299,1.85522696703
 11/22  02:00:00,16.044033127,0.920878999576,0.0,0.0,2.55330491699,7.21284921042,26.0139516291,24.9433617663,1.07058986277
 11/22  03:00:00,15.7978188015,0.969026981978,0.0,0.0,2.55330491699,6.91848690247,26.8482269096,26.3667922043,0.481434705357
 11/22  04:00:00,15.6975309148,1.0159202493,0.0,0.0,2.55330491699,6.7713057485,28.2539661612,27.7725183723,0.481447788873
 11/22  05:00:00,17.7652324121,1.00712829882,0.0,0.0,3.82705111198,7.57405300124,28.5260494777,27.4551429364,1.07090654128
 11/22  06:00:00,22.2343036098,0.937587034583,0.0,0.0,6.02426329834,9.91545327661,30.9693314412,25.3767983864,5.59253305487
 11/22  07:00:00,27.4657882439,0.850820588608,0.0,0.0,6.51253267309,14.7454349813,41.7165036726,22.9471687048,18.7693349678
 11/22  08:00:00,24.9784667926,0.801366501934,0.0,0.0,6.01364874671,18.163451543,41.5198837093,21.5702568885,19.9496268207
 11/22  09:00:00,24.3958972591,1.16454751737,0.0,0.0,4.35151303671,18.8798367041,42.4676192854,23.3045765508,19.1630427346
 11/22  10:00:00,21.5816017339,1.17388383266,0.0,0.0,3.78894180059,16.6187760998,40.2118365295,23.4085491352,16.8032873943
 11/22  11:00:00,18.5777331771,1.08664197903,0.0,0.0,3.78894180059,13.7021493968,36.1256836074,20.8955664411,15.2301171663
 11/22  12:00:00,18.6918678925,1.05359554056,0.0,0.0,3.78894180059,13.8493305508,32.244630861,19.9642078722,12.2804229887
 11/22  13:00:00,18.426265691,1.0984345572,0.0,0.0,3.69398621738,13.6338449159,32.0454864053,21.3382336446,10.7072527607
 11/22  14:00:00,18.1819146099,1.13236687396,0.0,0.0,3.78894180059,13.2606059349,31.9109585232,22.3835834335,9.52737508967
 11/22  15:00:00,18.0304984638,1.12813188194,0.0,0.0,3.78894180059,13.1134247809,30.5747702343,22.2272728157,8.34749741865
 11/22  16:00:00,19.3824130522,1.11503701697,0.0,0.0,4.71240779196,13.5549682428,31.3521124802,21.8247373905,9.52737508967
 11/22  17:00:00,31.2333184632,1.05142237398,0.0,0.0,7.18559832057,18.5321311015,31.1281483544,20.0276030367,11.1005453177
 11/22  18:00:00,37.6713331984,0.618847506559,0.0,0.0,8.38069375907,23.3147919321,31.1455009744,16.5053226437,14.6401783308
 11/22  19:00:00,39.6646285935,0.54477276788,0.0,0.0,10.6415932552,23.1212625696,31.6354826194,14.4389026681,17.1965799513
 11/22  20:00:00,38.7081640274,0.557586179991,0.0,0.0,12.3080778603,20.4854999863,31.2406199122,14.8306250749,16.4099948373
 11/22  21:00:00,38.2815188276,0.571061873374,0.0,0.0,12.456681583,19.8967753704,30.2512960913,15.2178252035,15.0334708878
 11/22  22:00:00,32.8523386981,0.605382765911,0.0,0.0,9.18739968257,17.702556249,28.4598906165,16.1794676277,12.2804229887
 11/22  23:00:00,26.0011438025,0.689500432024,0.0,0.0,5.91811778209,14.0365255879,29.2255874793,18.5183347186,10.7072527607
 11/22  24:00:00,20.2069136988,0.791779399657,0.0,0.0,3.54045821811,10.5176760807,27.3512556382,21.3635135616,5.9877420766
 11/23  01:00:00,16.625977439,0.914098695663,0.0,0.0,2.55330491699,7.80157382632,26.714414027,24.8535393413,1.86087468578
 11/23  02:00:00,16.1099666915,0.98681256402,0.0,0.0,2.55330491699,7.21284921042,28.0516489805,26.9782347878,1.0734141927
 11/23  03:00:00,15.8756683459,1.04687652643,0.0,0.0,2.55330491699,6.91848690247,29.2551419928,28.7730011815,0.482140811307
 11/23  04:00:00,15.7658170352,1.08420636968,0.0,0.0,2.55330491699,6.7713057485,30.3516272285,29.8694733275,0.482153900996
 11/23  05:00:00,17.8651355694,1.10703145611,0.0,0.0,3.82705111198,7.57405300124,31.6443314511,30.570600424,1.07373102708
 11/23  06:00:00,22.3937974451,1.09708086988,0.0,0.0,6.02426329834,9.91545327661,36.003792754,30.392195212,5.61159754198
 11/23  07:00:00,27.6540796281,1.03911197281,0.0,0.0,6.51253267309,14.7454349813,47.6514429532,28.8157459346,18.8356970186
 11/23  08:00:00,24.9895011457,1.0059302175,0.0,0.0,6.01364874671,17.9699221805,47.8742026174,27.853979781,20.0202228364
 11/23  09:00:00,22.8333416808,1.04840550777,0.0,0.0,3.66783283761,18.1171033345,48.1773675792,28.9465526809,19.2308148983
 11/23  10:00:00,19.9866460836,1.02534175103,0.0,0.0,3.10526160149,15.8560427302,44.9946590616,28.1320710241,16.8625880375
 11/23  11:00:00,17.0848065194,1.04012889003,0.0,0.0,3.10526160149,12.9394160272,43.9334995627,28.6497294336,15.2837701292
 11/23  12:00:00,17.2031357335,1.01127695022,0.0,0.0,3.10526160149,13.0865971812,40.2014663961,27.8779798451,12.323486551
 11/23  13:00:00,17.0290656676,0.984388038447,0.0,0.0,3.10526160149,12.9394160272,37.829908295,27.0852396523,10.7446686427
 11/23  14:00:00,16.5917485534,0.9886143862,0.0,0.0,3.10526160149,12.4978725653,36.8001081912,27.2395529798,9.56055521146
 11/23  15:00:00,16.4652663321,1.00931331893,0.0,0.0,3.10526160149,12.3506914113,36.2494552035,27.8730134233,8.37644178021
 11/23  16:00:00,17.8479581622,1.02699569565,0.0,0.0,4.02872759285,12.7922348732,38.0128319963,28.4522767849,9.56055521146
 11/23  17:00:00,29.714753993,0.97927147242,0.0,0.0,6.50191812146,17.7693977319,38.1892245479,27.0498514281,11.1393731198
 11/23  18:00:00,37.7245501049,0.865593775534,0.0,0.0,8.38069375907,23.1212625696,38.499861979,23.8081485655,14.6917134135
 11/23  19:00:00,39.8826281691,0.762772343452,0.0,0.0,10.6415932552,23.1212625696,38.062701802,20.8054092874,17.2572925146
 11/23  20:00:00,38.907383162,0.756805314624,0.0,0.0,12.3080778603,20.4854999863,37.0730690048,20.6051854444,16.4678835604
 11/23  21:00:00,38.5024819213,0.792024967135,0.0,0.0,12.456681583,19.8967753704,36.7502304405,21.6638125499,15.0864178906
 11/23  22:00:00,33.0986724678,0.8517165356,0.0,0.0,9.18739968257,17.702556249,35.7790382732,23.4555517222,12.323486551
 11/23  23:00:00,26.2906714263,0.979028055827,0.0,0.0,5.91811778209,14.0365255879,37.9949650876,27.2502964449,10.7446686427
 11/23  24:00:00,20.4923675539,1.07723325482,0.0,0.0,3.54045821811,10.5176760807,36.0203736596,30.0121587419,6.00821491771
 11/24  01:00:00,16.9004650114,1.18858626797,0.0,0.0,2.55330491699,7.80157382632,35.1279695682,33.2614532077,1.86651636048
 11/24  02:00:00,16.3837008674,1.26054673996,0.0,0.0,2.55330491699,7.21284921042,36.4918595844,35.415624232,1.07623535235
 11/24  03:00:00,16.1341047606,1.30531294116,0.0,0.0,2.55330491699,6.91848690247,37.1932784431,36.7104323299,0.482846113164
 11/24  04:00:00,16.0026582048,1.32104753926,0.0,0.0,2.55330491699,6.7713057485,37.5471906134,37.0643314084,0.482859204989
 11/24  05:00:00,18.0865412405,1.32843712726,0.0,0.0,3.82705111198,7.57405300124,38.3649764502,37.2884242053,1.07655224486
 11/24  06:00:00,22.5826515403,1.28593496512,0.0,0.0,6.02426329834,9.91545327661,41.7023279009,36.0716887394,5.63063916155
 11/24  07:00:00,27.7920869285,1.17711927314,0.0,0.0,6.51253267309,14.7454349813,51.7335945774,32.8316169383,18.9019776391
 11/24  08:00:00,25.2833496738,1.10624938318,0.0,0.0,6.01364874671,18.163451543,50.8819403067,30.7912081955,20.0907321112
 11/24  09:00:00,24.5815391123,1.35018937055,0.0,0.0,4.35151303671,18.8798367041,48.8482129937,29.549709203,19.2985037907
 11/24  10:00:00,21.6296699617,1.2219520605,0.0,0.0,3.78894180059,16.6187760998,42.1741693777,25.2523535593,16.9218158183
 11/24  11:00:00,18.5981607447,1.1070695466,0.0,0.0,3.78894180059,13.7021493968,37.1421720785,21.8048149095,15.337357169
 11/24  12:00:00,18.6779642162,1.03969186424,0.0,0.0,3.78894180059,13.8493305508,32.1207324958,19.7542352944,12.3664972014
 11/24  13:00:00,18.3269662984,0.999135164605,0.0,0.0,3.69398621738,13.6338449159,29.3818164305,18.5997778785,10.782038552
 11/24  14:00:00,18.0319779479,0.982430211946,0.0,0.0,3.78894180059,13.2606059349,27.7111478725,18.1174533075,9.59369456502
 11/24  15:00:00,17.9052719859,1.00290540399,0.0,0.0,3.78894180059,13.1134247809,27.0293066544,18.6239560764,8.405350578
 11/24  16:00:00,19.259865365,0.992489329738,0.0,0.0,4.71240779196,13.5549682428,27.9458168811,18.3521223161,9.59369456502
 11/24  17:00:00,31.1732815328,0.991385443525,0.0,0.0,7.18559832057,18.5321311015,29.5658899993,18.3877367849,11.1781532144
 11/24  18:00:00,37.6705392024,0.618053510571,0.0,0.0,8.38069375907,23.3147919321,31.3467573962,16.6035722208,14.7431851755
 11/24  19:00:00,39.7313746068,0.611518781178,0.0,0.0,10.6415932552,23.1212625696,33.8660505092,16.5481200285,17.3179304807
 11/24  20:00:00,38.7848609329,0.634283085461,0.0,0.0,12.3080778603,20.4854999863,33.7062188307,17.1805176747,16.525701156
 11/24  21:00:00,38.374214192,0.663757237845,0.0,0.0,12.456681583,19.8967753704,33.1107049794,17.9714051416,15.1392998378
 11/24  22:00:00,32.9628906868,0.715934754649,0.0,0.0,9.18739968257,17.702556249,31.7976601308,19.4311629294,12.3664972014
 11/24  23:00:00,26.181799673,0.870156302455,0.0,0.0,5.91811778209,14.0365255879,34.7381718184,23.9561332663,10.782038552
 11/24  24:00:00,20.4958596979,1.08072539874,0.0,0.0,3.54045821811,10.5176760807,36.4087870026,30.3801243987,6.02866260395
 11/25  01:00:00,16.9358761558,1.2239974124,0.0,0.0,2.55330491699,7.80157382632,36.536673684,34.6645233614,1.87215032253
 11/25  02:00:00,16.429260856,1.30610672857,0.0,0.0,2.55330491699,7.21284921042,38.1593256315,37.0802731249,1.0790525066
 11/25  03:00:00,16.2068426759,1.37805085641,0.0,0.0,2.55330491699,6.91848690247,39.7218166872,39.2382662851,0.483550402095
 11/25  04:00:00,16.0861309074,1.40452024192,0.0,0.0,2.55330491699,6.7713057485,40.3506626714,39.8670991794,0.483563492004
 11/25  05:00:00,18.1992379895,1.44113387624,0.0,0.0,3.82705111198,7.57405300124,42.1202033491,41.04083399,1.0793693591
 11/25  06:00:00,22.7481744527,1.4514578775,0.0,0.0,6.02426329834,9.91545327661,47.2967327499,41.6470804768,5.64965227315
 11/25  07:00:00,27.9881670213,1.373199366,0.0,0.0,6.51253267309,14.7454349813,58.3172605248,39.349103325,18.9681571998
 11/25  08:00:00,25.2831024944,1.29953156617,0.0,0.0,6.01364874671,17.9699221805,57.1128423318,36.9517085672,20.1611337646
 11/25  09:00:00,23.0829642029,1.29802802981,0.0,0.0,3.66783283761,18.1171033345,55.977840564,36.6117511975,19.3660893664
 11/25  10:00:00,20.1420914578,1.18078712521,0.0,0.0,3.10526160149,15.8560427302,49.7861338905,32.8051806934,16.9809531971
 11/25  11:00:00,17.1255148988,1.08083726937,0.0,0.0,3.10526160149,12.9394160272,44.9474070678,29.5565446514,15.3908624164
 11/25  12:00:00,17.1711336466,0.979274863394,0.0,0.0,3.10526160149,13.0865971812,38.927741834,26.5182996314,12.4094422026
 11/25  13:00:00,16.9620574888,0.917379859622,0.0,0.0,3.10526160149,12.9394160272,35.5591096487,24.7397582267,10.819351422
 11/25  14:00:00,16.4610575387,0.857923371504,0.0,0.0,3.10526160149,12.4978725653,32.66283537,23.0360520336,9.62678333646
 11/25  15:00:00,16.2885006607,0.832547647475,0.0,0.0,3.10526160149,12.3506914113,30.7732540409,22.33903879,8.43421525095
 11/25  16:00:00,17.6477591582,0.826796691695,0.0,0.0,4.02872759285,12.7922348732,31.8974074217,22.2706240853,9.62678333646
 11/25  17:00:00,29.4903172081,0.754834687549,0.0,0.0,6.50191812146,17.7693977319,31.4946772635,20.2778031464,11.2168741171
 11/25  18:00:00,37.4664426268,0.607486297374,0.0,0.0,8.38069375907,23.1212625696,30.9411045259,16.1465261523,14.7945783737
 11/25  19:00:00,39.6253420123,0.505486186692,0.0,0.0,10.6415932552,23.1212625696,30.6663192329,13.2878433407,17.3784758922
 11/25  20:00:00,38.6758141993,0.525236351914,0.0,0.0,12.3080778603,20.4854999863,30.4591743623,13.8757438604,16.5834305019
 11/25  21:00:00,38.2583398498,0.547882895609,0.0,0.0,12.456681583,19.8967753704,29.7210466217,14.5289455529,15.1921010688
 11/25  22:00:00,32.8410232478,0.594067315594,0.0,0.0,9.18739968257,17.702556249,28.2518042975,15.8423620949,12.4094422026
 11/25  23:00:00,26.0180329433,0.706389572785,0.0,0.0,5.91811778209,14.0365255879,29.8425011303,19.0231497083,10.819351422
 11/25  24:00:00,20.2528800356,0.837745736521,0.0,0.0,3.54045821811,10.5176760807,28.8219183244,22.7728392445,6.04907907994
 11/26  01:00:00,16.6963420779,0.984463334477,0.0,0.0,2.55330491699,7.80157382632,28.9541418256,27.07636692,1.8777749056
 11/26  02:00:00,16.2289535741,1.10579944668,0.0,0.0,2.55330491699,7.21284921042,31.9226681113,30.8408032898,1.08186482147
 11/26  03:00:00,16.0312082342,1.20241641476,0.0,0.0,2.55330491699,6.91848690247,34.3697005036,33.8854470341,0.484253469563
 11/26  04:00:00,15.9364701898,1.25485952429,0.0,0.0,2.55330491699,6.7713057485,35.9651325004,35.4808659469,0.48426655349
 11/26  05:00:00,18.009344375,1.25124026172,0.0,0.0,3.82705111198,7.57405300124,36.3471250046,35.264943469,1.08218153551
 11/26  06:00:00,22.4876809265,1.19096435132,0.0,0.0,6.02426329834,9.91545327661,39.0419193251,33.3732880803,5.66863124479
 11/26  07:00:00,27.7014583821,1.08649072683,0.0,0.0,6.51253267309,14.7454349813,49.2757479355,30.241531834,19.0342161015
 11/26  08:00:00,25.0489688127,1.06539788444,0.0,0.0,6.01364874671,17.9699221805,49.9392779484,29.7078710006,20.2314069478
 11/26  09:00:00,22.9720466315,1.18711045846,0.0,0.0,3.66783283761,18.1171033345,52.8828716618,33.4493200511,19.4335516107
 11/26  10:00:00,20.1467911858,1.18548685331,0.0,0.0,3.10526160149,15.8560427302,50.4141618735,33.3741792128,17.0399826607
 11/26  11:00:00,17.1734124994,1.12873487,0.0,0.0,3.10526160149,12.9394160272,46.9344766218,31.4902065954,15.4442700264
 11/26  12:00:00,17.22408649,1.03222770677,0.0,0.0,3.10526160149,13.0865971812,40.9758717583,28.5235629214,12.452308837
 11/26  13:00:00,17.032715821,0.988038191802,0.0,0.0,3.10526160149,12.9394160272,37.9461692716,27.089573069,10.8565962026
 11/26  14:00:00,16.4553421903,0.852208023094,0.0,0.0,3.10526160149,12.4978725653,32.7998780615,23.1400663346,9.65981172684
 11/26  15:00:00,16.3346097109,0.878656697739,0.0,0.0,3.10526160149,12.3506914113,32.2576132275,23.7945859764,8.46302725108
 11/26  16:00:00,17.7286452826,0.907682816067,0.0,0.0,4.02872759285,12.7922348732,34.3501414143,24.6903296874,9.65981172684
 11/26  17:00:00,29.5732205464,0.83773802579,0.0,0.0,6.50191812146,17.7693977319,33.9689380845,22.7134137233,11.2555243612
 11/26  18:00:00,37.551081369,0.692125039544,0.0,0.0,8.38069375907,23.1212625696,33.4167557129,18.5708779244,14.8458777885
 11/26  19:00:00,39.720351033,0.600495207353,0.0,0.0,10.6415932552,23.1212625696,33.4400857254,16.0011749061,17.4389108193
 11/26  20:00:00,38.75168847,0.601110622604,0.0,0.0,12.3080778603,20.4854999863,32.6630728779,16.0220183757,16.6410545022
 11/26  21:00:00,38.359856963,0.649400008795,0.0,0.0,12.456681583,19.8967753704,32.7022045588,17.4573986117,15.2448059471
 11/26  22:00:00,32.9546305068,0.707674574634,0.0,0.0,9.18739968257,17.702556249,31.6020365586,19.1497277217,12.452308837
 11/26  23:00:00,26.1196818324,0.808038461923,0.0,0.0,5.91811778209,14.0365255879,32.8559628871,21.9993666845,10.8565962026
 11/26  24:00:00,20.3580763578,0.942942058675,0.0,0.0,3.54045821811,10.5176760807,31.9898318111,25.9203735116,6.06945829954
 11/27  01:00:00,16.8057648622,1.09388611881,0.0,0.0,2.55330491699,7.80157382632,32.3151723813,30.4317839352,1.88338844605
 11/27  02:00:00,16.3256117618,1.20245763433,0.0,0.0,2.55330491699,7.21284921042,34.8387208902,33.7540494258,1.08467146444
 11/27  03:00:00,16.1192742665,1.29048244702,0.0,0.0,2.55330491699,6.91848690247,36.9653612123,36.4804061049,0.484955107394
 11/27  04:00:00,16.0891097903,1.4074991248,0.0,0.0,2.55330491699,6.7713057485,40.8080098911,40.3230417099,0.48496818126
 11/27  05:00:00,18.2578483127,1.49974419942,0.0,0.0,3.82705111198,7.57405300124,44.4973964147,43.4124084734,1.08498794125
 11/27  06:00:00,22.7913970838,1.49468050863,0.0,0.0,6.02426329834,9.91545327661,49.0429507264,43.3553802717,5.68757045461
 11/27  07:00:00,28.0389905721,1.42402291676,0.0,0.0,6.51253267309,14.7454349813,60.3591555436,41.2590207634,19.1001347802
 11/27  08:00:00,25.5372730664,1.36017277578,0.0,0.0,6.01364874671,18.163451543,59.6548137626,39.3532829127,20.3015308499
 11/27  09:00:00,24.8356887094,1.60433896769,0.0,0.0,4.35151303671,18.8798367041,57.7436173538,38.2427468088,19.5008705451
 11/27  10:00:00,21.8946406221,1.48692272089,0.0,0.0,3.78894180059,16.6187760998,50.700842276,33.6019555477,17.0988867283
 11/27  11:00:00,18.8347981574,1.34370695923,0.0,0.0,3.78894180059,13.7021493968,44.5027934659,29.0052292832,15.4975641828
 11/27  12:00:00,18.852599055,1.21432670307,0.0,0.0,3.78894180059,13.8493305508,37.6637208191,25.1686364093,12.4950844098
 11/27  13:00:00,18.4154788072,1.08764767336,0.0,0.0,3.69398621738,13.6338449159,32.4342619739,21.5405001096,10.8937618643
 11/27  14:00:00,18.0539446312,1.00439689524,0.0,0.0,3.78894180059,13.2606059349,28.8471687383,19.1543987831,9.69276995513
 11/27  15:00:00,17.8807825095,0.978415927635,0.0,0.0,3.78894180059,13.1134247809,26.9667522261,18.4749741802,8.49177804596
 11/27  16:00:00,19.325076444,1.05770040878,0.0,0.0,4.71240779196,13.5549682428,30.4911154513,20.7983454962,9.69276995513
 11/27  17:00:00,31.2738907825,1.09199469324,0.0,0.0,7.18559832057,18.5321311015,33.1834801932,21.8893876926,11.2940925007
 11/27  18:00:00,37.7516958942,0.699210202326,0.0,0.0,8.38069375907,23.3147919321,34.2098913932,19.312823165,14.8970682282
 11/27  19:00:00,39.8042456697,0.684389844034,0.0,0.0,10.6415932552,23.1212625696,36.4116064388,18.912389074,17.4992173647
 11/27  20:00:00,38.9247767444,0.774198896958,0.0,0.0,12.3080778603,20.4854999863,38.3130448987,21.6144888068,16.6985560919
 11/27  21:00:00,38.5515037077,0.84104675354,0.0,0.0,12.456681583,19.8967753704,38.8837213023,23.5863224377,15.2973988646
 11/27  22:00:00,33.1626587274,0.915702795186,0.0,0.0,9.18739968257,17.702556249,38.2649465232,25.7698621134,12.4950844098
 11/27  23:00:00,26.3644905698,1.05284719933,0.0,0.0,5.91811778209,14.0365255879,40.6888503905,29.7950885262,10.8937618643
 11/27  24:00:00,20.6165126458,1.20137834672,0.0,0.0,3.54045821811,10.5176760807,40.2517639152,34.1619696876,6.08979422763
 11/28  01:00:00,17.046447173,1.3345684296,0.0,0.0,2.55330491699,7.80157382632,40.0055864487,38.1165971652,1.88898928348
 11/28  02:00:00,16.5406639935,1.41750986605,0.0,0.0,2.55330491699,7.21284921042,41.7394570406,40.651985436,1.08747160463
 11/28  03:00:00,16.3252206663,1.49642884686,0.0,0.0,2.55330491699,6.91848690247,43.6443950102,43.1587399024,0.485655107834
 11/28  04:00:00,16.2279539482,1.54634328266,0.0,0.0,2.55330491699,6.7713057485,45.2126981771,44.7270300096,0.485668167549
 11/28  05:00:00,18.3461934859,1.58808937264,0.0,0.0,3.82705111198,7.57405300124,47.2152399722,46.127452227,1.08778774518
 11/28  06:00:00,22.8774802983,1.58076372306,0.0,0.0,6.02426329834,9.91545327661,51.7512619779,46.0447976853,5.7064642926
 11/28  07:00:00,28.1006118065,1.48564415123,0.0,0.0,6.51253267309,14.7454349813,62.2542919589,43.0883982448,19.1658937141
 11/28  08:00:00,25.6551701282,1.47806983757,0.0,0.0,6.01364874671,18.163451543,63.3646150583,42.9931303538,20.3714847046
 11/28  09:00:00,25.1523415274,1.92099178563,0.0,0.0,4.35151303671,18.8798367041,67.9643269688,48.396300735,19.5680262338
 11/28  10:00:00,22.33510125,1.92738334872,0.0,0.0,3.78894180059,16.6187760998,65.0784568291,47.9208088732,17.1576479559
 11/28  11:00:00,19.3622683686,1.87117717052,0.0,0.0,3.78894180059,13.7021493968,61.4627727681,45.9120436651,15.550729103
 11/28  12:00:00,19.5326218209,1.89434946893,0.0,0.0,3.78894180059,13.8493305508,59.1701678586,46.6324116049,12.5377562537
 11/28  13:00:00,19.1823826455,1.8545515117,0.0,0.0,3.69398621738,13.6338449159,56.2853570607,45.3545196599,10.9308374008
 11/28  14:00:00,18.8281029381,1.77855520218,0.0,0.0,3.78894180059,13.2606059349,52.6262759491,42.900627688,9.72564826105
 11/28  15:00:00,18.7693904973,1.86702391542,0.0,0.0,3.78894180059,13.1134247809,54.3084653322,45.7880062109,8.52045912134
 11/28  16:00:00,20.1993539799,1.93197794464,0.0,0.0,4.71240779196,13.5549682428,57.7806264976,48.0549782365,9.72564826105
 11/28  17:00:00,32.0727133023,1.89081721305,0.0,0.0,7.18559832057,18.5321311015,58.1937225925,46.8611554785,11.332567114
 11/28  18:00:00,38.464290255,1.41180456316,0.0,0.0,8.38069375907,23.3147919321,56.2468952098,41.2987606767,14.9481345331
 11/28  19:00:00,40.4321992007,1.31234337508,0.0,0.0,10.6415932552,23.1212625696,55.7405055385,38.1811278693,17.5593776692
 11/28  20:00:00,39.4869270257,1.33634917825,0.0,0.0,12.3080778603,20.4854999863,55.7505381207,38.994619878,16.7559182427
 11/28  21:00:00,39.077692081,1.36723512684,0.0,0.0,12.456681583,19.8967753704,55.2926762325,39.9428119861,15.3498642464
 11/28  22:00:00,33.6752591683,1.42830323613,0.0,0.0,9.18739968257,17.702556249,54.4026713102,41.8649150565,12.5377562537
 11/28  23:00:00,26.9139158963,1.60227252581,0.0,0.0,5.91811778209,14.0365255879,58.4540006365,47.5231632357,10.9308374008
 11/28  24:00:00,21.1942322577,1.77909795859,0.0,0.0,3.54045821811,10.5176760807,59.3751369776,53.2650561357,6.11008084192
 11/29  01:00:00,17.6133510253,1.90147228191,0.0,0.0,2.55330491699,7.80157382632,58.9143876024,57.0198118412,1.8945757612
 11/29  02:00:00,17.1134283657,1.9902742382,0.0,0.0,2.55330491699,7.21284921042,60.9279584551,59.837694042,1.09026441309
 11/29  03:00:00,16.8069009189,1.97810909946,0.0,0.0,2.55330491699,6.91848690247,59.3999198122,58.9135665486,0.486353263612
 11/29  04:00:00,16.6457711883,1.96416052277,0.0,0.0,2.55330491699,6.7713057485,58.6573196796,58.1709533745,0.48636630508
 11/29  05:00:00,18.6905169717,1.93241285839,0.0,0.0,3.82705111198,7.57405300124,58.0841914093,56.9936112912,1.09058011813
 11/29  06:00:00,23.1065473422,1.80983076695,0.0,0.0,6.02426329834,9.91545327661,58.5521074326,52.8268002704,5.72530716218
 11/29  07:00:00,28.2744816023,1.65951394696,0.0,0.0,6.51253267309,14.7454349813,67.3074978152,48.076024387,19.2314734282
 11/29  08:00:00,26.6286288763,1.55869525234,0.0,0.0,6.01364874671,18.163451543,65.3968957273,44.9556479318,20.4412477955
 11/29  09:00:00,25.0722385531,1.84088881133,0.0,0.0,4.35151303671,18.8798367041,64.8203208627,45.1853220734,19.6349987893
 11/29  10:00:00,22.1064258587,1.69870795745,0.0,0.0,3.78894180059,16.6187760998,57.065820813,39.8495718711,17.216248942
 11/29  11:00:00,19.0384833208,1.54739212271,0.0,0.0,3.78894180059,13.7021493968,50.5886620863,34.9849130435,15.6037490427
 11/29  12:00:00,19.2325163394,1.59424398746,0.0,0.0,3.78894180059,13.8493305508,48.911191893,36.3308801613,12.5803117317
 11/29  13:00:00,18.9608289732,1.63299783932,0.0,0.0,3.69398621738,13.6338449159,48.7279983436,37.7601865112,10.9678118324
 11/29  14:00:00,18.7285809428,1.67903320685,0.0,0.0,3.78894180059,13.2606059349,49.2049762394,39.4465393314,9.758436908
 11/29  15:00:00,18.6590004807,1.75663389878,0.0,0.0,3.78894180059,13.1134247809,50.6593590279,42.1102970443,8.54906198358
 11/29  16:00:00,20.0549206801,1.78754464487,0.0,0.0,4.71240779196,13.5549682428,52.9499918195,43.1915549115,9.758436908
 11/29  17:00:00,31.9291013741,1.74720528487,0.0,0.0,7.18559832057,18.5321311015,53.35297099,41.9820341827,11.3709368072
 11/29  18:00:00,38.3844103117,1.33192461981,0.0,0.0,8.38069375907,23.3147919321,53.7348056277,38.7357440472,14.9990615805
 11/29  19:00:00,40.4140504731,1.29419464747,0.0,0.0,10.6415932552,23.1212625696,55.3475198582,37.7281459415,17.6193739168
 11/29  20:00:00,39.4955008954,1.34492304803,0.0,0.0,12.3080778603,20.4854999863,56.2405639283,39.4274399611,16.8131239672
 11/29  21:00:00,39.0866733839,1.37621642971,0.0,0.0,12.456681583,19.8967753704,55.786985098,40.3847985427,15.4021865553
 11/29  22:00:00,33.6608923085,1.41393637627,0.0,0.0,9.18739968257,17.702556249,54.0115838329,41.4312721013,12.5803117317
 11/29  23:00:00,26.8864593622,1.57481599165,0.0,0.0,5.91811778209,14.0365255879,57.5165679629,46.5487561304,10.9678118324
 11/29  24:00:00,21.1910321693,1.77589787018,0.0,0.0,3.54045821811,10.5176760807,59.2729195615,53.1426074268,6.13031213473
 11/30  01:00:00,17.6695845427,1.95770579928,0.0,0.0,2.55330491699,7.80157382632,61.0551633492,59.1550171225,1.9001462267
 11/30  02:00:00,17.2254091882,2.10225506079,0.0,0.0,2.55330491699,7.21284921042,65.2119350821,64.118886019,1.09304906304
 11/30  03:00:00,17.0542619822,2.22547016272,0.0,0.0,2.55330491699,6.91848690247,68.9148206223,68.4277712543,0.487049368004
 11/30  04:00:00,16.979313989,2.29770332354,0.0,0.0,2.55330491699,6.7713057485,71.3235259939,70.8364636068,0.487062387119
 11/30  05:00:00,19.103542335,2.34543822177,0.0,0.0,3.82705111198,7.57405300124,73.5773186762,72.4839544431,1.09336423312
 11/30  06:00:00,23.6364266394,2.33971006414,0.0,0.0,6.02426329834,9.91545327661,78.258406026,72.5143125441,5.74409348192
 11/30  07:00:00,28.8848382365,2.26987058115,0.0,0.0,6.51253267309,14.7454349813,89.6953626545,70.3985081536,19.2968545009
 11/30  08:00:00,27.2600836694,2.19015004546,0.0,0.0,6.01364874671,18.163451543,88.3519306397,67.8411311767,20.5107994631
 11/30  09:00:00,25.5994972721,2.36814753035,0.0,0.0,4.35151303671,18.8798367041,84.4224289689,64.7206605906,19.7017683783
 11/30  10:00:00,22.8336971189,2.42597921768,0.0,0.0,3.78894180059,16.6187760998,82.9321173705,65.6574450381,17.2746723323
 11/30  11:00:00,19.8176381792,2.32654698104,0.0,0.0,3.78894180059,13.7021493968,77.4671234431,61.8105151424,15.6566083007
 11/30  12:00:00,19.9044660612,2.26619370923,0.0,0.0,3.78894180059,13.8493305508,72.2014363365,59.5786980952,12.6227382413
 11/30  13:00:00,19.6233851301,2.29555399632,0.0,0.0,3.69398621738,13.6338449159,71.7055847884,60.7009105787,11.0046742097
 11/30  14:00:00,19.3513110684,2.30176333249,0.0,0.0,3.78894180059,13.2606059349,70.556942773,60.765816587,9.79112618595
 11/30  15:00:00,19.2261986687,2.32383208683,0.0,0.0,3.78894180059,13.1134247809,70.0614144596,61.4838362974,8.57757816221
 11/30  16:00:00,20.5972327935,2.32985675827,0.0,0.0,4.71240779196,13.5549682428,71.4548966455,61.6637704596,9.79112618595
