Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/30  17:00:00,33.34655045,2.27182102735,0.0,0.0,7.18559832057,18.5321311015,71.3209253942,59.9117351766,11.4091902176
 11/30  18:00:00,38.81955764,1.76707194815,0.0,0.0,8.38069375907,23.3147919321,68.1443058334,53.0944715446,15.0498342888
 11/30  19:00:00,40.7540200998,1.63416427416,0.0,0.0,10.6415932552,23.1212625696,66.4483547269,48.7691663867,17.6791883402
 11/30  20:00:00,39.8516160137,1.70103816626,0.0,0.0,12.3080778603,20.4854999863,68.1207297776,51.2505734532,16.8701563244
 11/30  21:00:00,39.4896706846,1.77921373042,0.0,0.0,12.456681583,19.8967753704,69.5033576954,54.0490073987,15.4543502967
 11/30  22:00:00,34.0439763373,1.7970204051,0.0,0.0,9.18739968257,17.702556249,66.987269694,54.3645314527,12.6227382413
 11/30  23:00:00,27.1735261211,1.86188275059,0.0,0.0,5.91811778209,14.0365255879,66.9871509187,55.982476709,11.0046742097
 11/30  24:00:00,21.351017818,1.93588351886,0.0,0.0,3.54045821811,10.5176760807,64.0073315327,57.856849418,6.15048211473
 12/01  01:00:00,17.6871430121,1.97526426871,0.0,0.0,2.55330491699,7.80157382632,60.4753019645,58.5696029323,1.90569903218
 12/01  02:00:00,17.059735624,1.9365814966,0.0,0.0,2.55330491699,7.21284921042,57.8981949853,56.8023702553,1.09582473009
 12/01  03:00:00,16.7070585219,1.87826670248,0.0,0.0,2.55330491699,6.91848690247,54.9827116608,54.4949684459,0.48774321489
 12/01  04:00:00,16.485435453,1.80382478755,0.0,0.0,2.55330491699,6.7713057485,52.2580867429,51.7703305354,0.48775620754
 12/01  05:00:00,18.4764657615,1.71836164827,0.0,0.0,3.82705111198,7.57405300124,50.0272646553,48.9311253897,1.09613926563
 12/01  06:00:00,22.9014987793,1.60478220412,0.0,0.0,6.02426329834,9.91545327661,51.2629631014,45.5001454142,5.76281768716
 12/01  07:00:00,28.0547580824,1.43979042705,0.0,0.0,6.51253267309,14.7454349813,59.9734322221,40.6114146527,19.3620175694
 12/01  08:00:00,26.4127639747,1.34283035068,0.0,0.0,6.01364874671,18.163451543,58.2908604825,37.7107413723,20.5801191102
 12/01  09:00:00,24.9717269365,1.74037719476,0.0,0.0,4.35151303671,18.8798367041,61.3682039953,41.5998887676,19.7683152277
 12/01  10:00:00,22.1460880863,1.73837018504,0.0,0.0,3.78894180059,16.6187760998,58.3406538467,41.0077530212,17.3329008255
 12/01  11:00:00,19.1518149801,1.66072378201,0.0,0.0,3.78894180059,13.7021493968,54.0783879982,38.3690967752,15.7092912231
 12/01  12:00:00,19.2636519312,1.62537957927,0.0,0.0,3.78894180059,13.8493305508,49.8527482199,37.1877250014,12.6650232185
 12/01  13:00:00,18.9091535376,1.58132240379,0.0,0.0,3.69398621738,13.6338449159,47.0043007739,35.9628871578,11.0414136161
 12/01  14:00:00,18.5581579904,1.50861025449,0.0,0.0,3.78894180059,13.2606059349,43.4943436666,33.6706372523,9.82370641426
 12/01  15:00:00,18.4253624892,1.52299590733,0.0,0.0,3.78894180059,13.1134247809,42.7764454495,34.1704462371,8.60599921244
 12/01  16:00:00,19.7862149812,1.51883894599,0.0,0.0,4.71240779196,13.5549682428,43.9648593912,34.1411529769,9.82370641426
 12/01  17:00:00,32.4958805849,1.4211511623,0.0,0.0,7.18559832057,18.5321311015,42.6861240041,31.2388079874,11.4473160167
 12/01  18:00:00,37.9715355611,0.919049869232,0.0,0.0,8.38069375907,23.3147919321,40.4958544304,25.3954168082,15.1004376221
 12/01  19:00:00,39.9302211903,0.810365364608,0.0,0.0,10.6415932552,23.1212625696,39.9563468832,22.2175436571,17.7388032261
 12/01  20:00:00,38.9689236925,0.818345845117,0.0,0.0,12.3080778603,20.4854999863,39.4124900214,22.4854915965,16.9269984249
 12/01  21:00:00,38.5391280179,0.828671063732,0.0,0.0,12.456681583,19.8967753704,38.2873186466,22.7809786238,15.5063400228
 12/01  22:00:00,33.1281114586,0.881155526364,0.0,0.0,9.18739968257,17.702556249,36.998878751,24.3338555325,12.6650232185
 12/01  23:00:00,26.3308352091,1.01919183858,0.0,0.0,5.91811778209,14.0365255879,39.5286933526,28.4872797365,11.0414136161
 12/01  24:00:00,20.5752895079,1.1601552088,0.0,0.0,3.54045821811,10.5176760807,38.8741632171,32.7035784083,6.1705848088
 12/02  01:00:00,17.0078700803,1.29599133688,0.0,0.0,2.55330491699,7.80157382632,38.6610159491,36.7497834141,1.91123253499
 12/02  02:00:00,16.4573517195,1.33419759202,0.0,0.0,2.55330491699,7.21284921042,38.8381298971,37.7395393046,1.09859059249
 12/02  03:00:00,16.2004129777,1.37162115826,0.0,0.0,2.55330491699,6.91848690247,39.3407964172,38.8523618184,0.488434598817
 12/02  04:00:00,16.0976518961,1.41604123057,0.0,0.0,2.55330491699,6.7713057485,40.7192891587,40.2308415978,0.488447560889
 12/02  05:00:00,18.2002033934,1.44209928012,0.0,0.0,3.82705111198,7.57405300124,42.1822787136,41.0833743199,1.0989043938
 12/02  06:00:00,22.6940257297,1.39730915446,0.0,0.0,6.02426329834,9.91545327661,45.5530482241,39.7715739924,5.78147423168
 12/02  07:00:00,27.8862308625,1.27126320716,0.0,0.0,6.51253267309,14.7454349813,55.3694067961,35.9424634605,19.4269433356
 12/02  08:00:00,26.1113755787,1.23497131717,0.0,0.0,6.01364874671,17.9699221805,55.5194595139,34.8702733054,20.6491862085
 12/02  09:00:00,23.1391231008,1.3541869277,0.0,0.0,3.66783283761,18.1171033345,58.3651551573,38.5305355272,19.8346196301
 12/02  10:00:00,20.3375346728,1.37623034021,0.0,0.0,3.10526160149,15.8560427302,56.614569199,39.2236520214,17.3909171776
 12/02  11:00:00,17.3212164493,1.27653881991,0.0,0.0,3.10526160149,12.9394160272,51.82648654,36.0647043317,15.7617822083
 12/02  12:00:00,17.3301371762,1.13827839297,0.0,0.0,3.10526160149,13.0865971812,44.5799475894,31.8727934485,12.7071541409
 12/02  13:00:00,17.1904312628,1.14575363356,0.0,0.0,3.10526160149,12.9394160272,43.2290131883,32.1509940167,11.0780191716
 12/02  14:00:00,16.8076747547,1.20454058751,0.0,0.0,3.10526160149,12.4978725653,43.8895332352,34.0333652906,9.85616794461
 12/02  15:00:00,16.6911029434,1.23514993024,0.0,0.0,3.10526160149,12.3506914113,43.6707230393,35.0364063216,8.63431671764
 12/02  16:00:00,18.0765123379,1.2555498714,0.0,0.0,4.02872759285,12.7922348732,45.5731740789,35.7170061343,9.85616794461
 12/02  17:00:00,30.8168658102,1.18854995633,0.0,0.0,6.50191812146,17.7693977319,45.195396787,33.7100938731,11.4853029139
 12/02  18:00:00,37.8657833135,1.00682698409,0.0,0.0,8.38069375907,23.1212625696,43.3083822398,28.157525645,15.1508565948
 12/02  19:00:00,40.0283300245,0.90847419889,0.0,0.0,10.6415932552,23.1212625696,43.0167436262,25.2185427063,17.7982009199
 12/02  20:00:00,39.0813789753,0.930801127841,0.0,0.0,12.3080778603,20.4854999863,42.9060571165,25.9224236812,16.9836334353
 12/02  21:00:00,38.6564252313,0.945968277113,0.0,0.0,12.456681583,19.8967753704,41.9311511824,26.3730108453,15.5581403371
 12/02  22:00:00,33.2290475902,0.982091657991,0.0,0.0,9.18739968257,17.702556249,40.1341138754,27.4269597346,12.7071541409
 12/02  23:00:00,26.420678165,1.10903479445,0.0,0.0,5.91811778209,14.0365255879,42.3374845965,31.2594654249,11.0780191716
 12/02  24:00:00,20.6648503554,1.24971605625,0.0,0.0,3.54045821811,10.5176760807,41.7057135529,35.5150992892,6.19061426369
 12/03  01:00:00,17.0946560552,1.38277731182,0.0,0.0,2.55330491699,7.80157382632,41.440934176,39.5241890778,1.91674509815
 12/03  02:00:00,16.5912521204,1.46809799297,0.0,0.0,2.55330491699,7.21284921042,43.2787157152,42.1773698838,1.10134583142
 12/03  03:00:00,16.3533954693,1.5246036498,0.0,0.0,2.55330491699,6.91848690247,44.4330384019,43.9439150868,0.489123315063
 12/03  04:00:00,16.237702427,1.5560917615,0.0,0.0,2.55330491699,6.7713057485,45.3595311791,44.8703949366,0.489136242437
 12/03  05:00:00,18.3234013319,1.56529721861,0.0,0.0,3.82705111198,7.57405300124,46.2208424877,45.119183689,1.10165879872
 12/03  06:00:00,22.8164939752,1.51977739995,0.0,0.0,6.02426329834,9.91545327661,49.6039198201,43.8038622307,5.80005758932
 12/03  07:00:00,28.0270532387,1.41208558336,0.0,0.0,6.51253267309,14.7454349813,60.0335962925,40.5419837211,19.4916125715
 12/03  08:00:00,26.244655826,1.36825156449,0.0,0.0,6.01364874671,17.9699221805,59.9510370989,39.2330567945,20.7179803044
 12/03  09:00:00,23.2515034798,1.46656730673,0.0,0.0,3.66783283761,18.1171033345,62.2477771249,42.3471151746,19.9006619503
 12/03  10:00:00,20.4088888652,1.44758453262,0.0,0.0,3.10526160149,15.8560427302,59.1667342313,41.7180300236,17.4487042077
 12/03  11:00:00,17.3115393904,1.26686176099,0.0,0.0,3.10526160149,12.9394160272,51.917875607,36.1038098953,15.8140657117
 12/03  12:00:00,17.2317482074,1.03988942414,0.0,0.0,3.10526160149,13.0865971812,42.0732957329,29.3241772011,12.7491185318
 12/03  13:00:00,16.9941409321,0.949463302926,0.0,0.0,3.10526160149,12.9394160272,37.8574349805,26.7429549447,11.1144800358
 12/03  14:00:00,16.4508789007,0.847744733504,0.0,0.0,3.10526160149,12.4978725653,33.6506193881,23.7621182242,9.88850116383
 12/03  15:00:00,16.2753163188,0.819363305568,0.0,0.0,3.10526160149,12.3506914113,31.7179848679,23.0554625761,8.66252229185
 12/03  16:00:00,17.7330114151,0.91204894855,0.0,0.0,4.02872759285,12.7922348732,35.8904912479,26.001990084,9.88850116383
 12/03  17:00:00,30.5872083505,0.958892496599,0.0,0.0,6.50191812146,17.7693977319,38.920732473,27.3975928132,11.5231396598
 12/03  18:00:00,37.7286144667,0.869658137257,0.0,0.0,8.38069375907,23.1212625696,39.9086623946,24.7075861189,15.2010762757
 12/03  19:00:00,39.9458831031,0.826027277494,0.0,0.0,10.6415932552,23.1212625696,41.2285030214,23.3711391898,17.8573638317
 12/03  20:00:00,39.0495472333,0.898969385867,0.0,0.0,12.3080778603,20.4854999863,42.6430248616,25.6029802779,17.0400445837
 12/03  21:00:00,38.6858856969,0.975428742681,0.0,0.0,12.456681583,19.8967753704,43.4951849877,27.885449088,15.6097358997
 12/03  22:00:00,33.3294893119,1.08253337973,0.0,0.0,9.18739968257,17.702556249,43.8630777935,31.1139592617,12.7491185318
 12/03  23:00:00,26.5218551452,1.21021177472,0.0,0.0,5.91811778209,14.0365255879,45.9793875769,34.8649075411,11.1144800358
 12/03  24:00:00,20.7308711148,1.31573681564,0.0,0.0,3.54045821811,10.5176760807,44.0577696325,37.8472050846,6.21056454789
 12/04  01:00:00,17.1197128955,1.40783415212,0.0,0.0,2.55330491699,7.80157382632,42.3070351503,40.3848000595,1.92223509082
 12/04  02:00:00,16.5623430241,1.43918889662,0.0,0.0,2.55330491699,7.21284921042,42.1690824908,41.0649928596,1.10408963115
 12/04  03:00:00,16.3019466851,1.47315486567,0.0,0.0,2.55330491699,6.91848690247,42.4891104637,41.999301304,0.489809159691
 12/04  04:00:00,16.1806575944,1.49904692895,0.0,0.0,2.55330491699,6.7713057485,43.2690022294,42.7791801812,0.489822048249
 12/04  05:00:00,18.2506104495,1.49250633625,0.0,0.0,3.82705111198,7.57405300124,43.6882390067,42.583837342,1.10440166465
 12/04  06:00:00,22.7436595313,1.44694295612,0.0,0.0,6.02426329834,9.91545327661,47.1272016337,41.3086393781,5.81856225565
 12/04  07:00:00,27.9522842963,1.33731664098,0.0,0.0,6.51253267309,14.7454349813,57.5837188296,38.0277127045,19.5560061252
 12/04  08:00:00,26.3687058849,1.29877226094,0.0,0.0,6.01364874671,18.163451543,57.6692778408,36.8827968155,20.7864810253
 12/04  09:00:00,24.915643443,1.68429370123,0.0,0.0,4.35151303671,18.8798367041,60.5832679005,40.6168452703,19.9664226303
 12/04  10:00:00,21.9737907617,1.56607286041,0.0,0.0,3.78894180059,16.6187760998,53.587992005,36.0817472023,17.5062448027
 12/04  11:00:00,18.8283611801,1.33726998201,0.0,0.0,3.78894180059,13.7021493968,44.6605535497,28.7944272996,15.86612625
 12/04  12:00:00,18.8468252361,1.20855288414,0.0,0.0,3.78894180059,13.8493305508,37.6949999021,24.9040959383,12.7909039639
 12/04  13:00:00,18.523922001,1.19609086721,0.0,0.0,3.69398621738,13.6338449159,35.6437988539,24.4930134427,11.1507854112
 12/04  14:00:00,18.2314537073,1.1819059714,0.0,0.0,3.78894180059,13.2606059349,34.1560424188,24.2353459221,9.92069649674
 12/04  15:00:00,18.1809416621,1.27857508026,0.0,0.0,3.78894180059,13.1134247809,35.859552212,27.1689446297,8.69060758226
 12/04  16:00:00,19.6037711601,1.33639512483,0.0,0.0,4.71240779196,13.5549682428,38.9444776884,29.0237811916,9.92069649674
 12/04  17:00:00,32.3741351474,1.29940572476,0.0,0.0,7.18559832057,18.5321311015,39.520286314,27.9594712646,11.5608150494
 12/04  18:00:00,37.9220197115,0.869534019603,0.0,0.0,8.38069375907,23.3147919321,39.5130571214,24.2619753286,15.2510817928
 12/04  19:00:00,39.9179288076,0.798072981912,0.0,0.0,10.6415932552,23.1212625696,39.9955762464,22.0793018056,17.9162744408
 12/04  20:00:00,39.0564934833,0.905915635849,0.0,0.0,12.3080778603,20.4854999863,42.5573059689,25.4610908044,17.0962151645
 12/04  21:00:00,38.7110704109,1.00061345672,0.0,0.0,12.456681583,19.8967753704,44.0993324279,28.438220997,15.661111431
 12/04  22:00:00,33.3061951856,1.05923925341,0.0,0.0,9.18739968257,17.702556249,42.9551656798,30.1642617159,12.7909039639
 12/04  23:00:00,26.5052012261,1.19355785558,0.0,0.0,5.91811778209,14.0365255879,45.3749947384,34.2242093272,11.1507854112
 12/04  24:00:00,20.7523464107,1.33721211155,0.0,0.0,3.54045821811,10.5176760807,44.8037721005,38.5733423472,6.23042975331
 12/05  01:00:00,17.185831506,1.4739527626,0.0,0.0,2.55330491699,7.80157382632,44.6951091772,42.7674082884,1.92770088879
 12/05  02:00:00,16.6533983347,1.53024420724,0.0,0.0,2.55330491699,7.21284921042,45.4773370774,44.3705158981,1.10682117937
 12/05  03:00:00,16.3885257988,1.55973397932,0.0,0.0,2.55330491699,6.91848690247,45.532116545,45.0416246154,0.490491929614
 12/05  04:00:00,16.2870054478,1.60539478226,0.0,0.0,2.55330491699,6.7713057485,46.936846235,46.4463414598,0.490504775238
 12/05  05:00:00,18.4000251027,1.64192098941,0.0,0.0,3.82705111198,7.57405300124,48.8563146043,47.7491824251,1.10713217929
 12/05  06:00:00,22.8754162002,1.57869962498,0.0,0.0,6.02426329834,9.91545327661,51.5739127637,45.7369300141,5.83698274957
 12/05  07:00:00,28.0645255785,1.44955792315,0.0,0.0,6.51253267309,14.7454349813,61.2744207567,41.6543158303,19.6201049265
 12/05  08:00:00,26.4954999282,1.42556630425,0.0,0.0,6.01364874671,18.163451543,62.0130654428,41.1583973577,20.8546680852
 12/05  09:00:00,24.9600640947,1.72871435296,0.0,0.0,4.35151303671,18.8798367041,61.862286001,41.8304038053,20.0318821958
 12/05  10:00:00,21.9610386597,1.55332075848,0.0,0.0,3.78894180059,16.6187760998,53.0154330509,35.4519111285,17.5635219225
 12/05  11:00:00,18.857140932,1.36604973383,0.0,0.0,3.78894180059,13.7021493968,45.6173143305,29.6993659244,15.917948406
 12/05  12:00:00,18.8591450278,1.2208726758,0.0,0.0,3.78894180059,13.8493305508,38.289586877,25.4570888143,12.8324980627
 12/05  13:00:00,18.4586053885,1.1307742547,0.0,0.0,3.69398621738,13.6338449159,34.0860355124,22.8991109661,11.1869245463
 12/05  14:00:00,18.1009827485,1.05143501259,0.0,0.0,3.78894180059,13.2606059349,30.5920848971,20.6393404881,9.952744409
 12/05  15:00:00,17.9431781407,1.0408115588,0.0,0.0,3.78894180059,13.1134247809,29.1724501975,20.4538859258,8.71856427168
 12/05  16:00:00,19.3834950965,1.1161190613,0.0,0.0,4.71240779196,13.5549682428,32.7920096117,22.8392652027,9.952744409
 12/05  17:00:00,32.3246487448,1.24991932218,0.0,0.0,7.18559832057,18.5321311015,38.7425087005,27.1441907751,11.5983179254
 12/05  18:00:00,37.9581393232,0.905653631367,0.0,0.0,8.38069375907,23.3147919321,41.3376459724,26.036787635,15.3008583374
 12/05  19:00:00,39.9618683116,0.842012485983,0.0,0.0,10.6415932552,23.1212625696,41.9171706797,23.9422553782,17.9749153016
 12/05  20:00:00,39.0479379952,0.897360147787,0.0,0.0,12.3080778603,20.4854999863,42.6886998852,25.5365713418,17.1521285434
 12/05  21:00:00,38.7336455638,1.0231886096,0.0,0.0,12.456681583,19.8967753704,45.1778896673,29.4656379508,15.7122517165
 12/05  22:00:00,33.3470391383,1.1000832061,0.0,0.0,9.18739968257,17.702556249,44.491085214,31.6585871513,12.8324980627
 12/05  23:00:00,26.5287466524,1.21710328186,0.0,0.0,5.91811778209,14.0365255879,46.222473529,35.0355489827,11.1869245463
 12/05  24:00:00,20.7936712533,1.37853695422,0.0,0.0,3.54045821811,10.5176760807,46.1739296633,39.9237256662,6.25020399704
 12/06  01:00:00,17.2320146224,1.52013587905,0.0,0.0,2.55330491699,7.80157382632,46.137391623,44.2042507481,1.93314087493
 12/06  02:00:00,16.6956973202,1.5725431927,0.0,0.0,2.55330491699,7.21284921042,46.7185374529,45.6089977856,1.10953966735
 12/06  03:00:00,16.4583788668,1.62958704729,0.0,0.0,2.55330491699,6.91848690247,47.8232346157,47.3320631931,0.491171422655
 12/06  04:00:00,16.3282528773,1.64664221182,0.0,0.0,2.55330491699,6.7713057485,48.1870395216,47.6958553004,0.491184221229
 12/06  05:00:00,18.3908747601,1.63277064682,0.0,0.0,3.82705111198,7.57405300124,48.2227166051,47.1128670711,1.10984953395
 12/06  06:00:00,22.8686491189,1.57193254371,0.0,0.0,6.02426329834,9.91545327661,51.0913881336,45.2360745187,5.85531361495
 12/06  07:00:00,28.0637976188,1.44882996343,0.0,0.0,6.51253267309,14.7454349813,61.1565708513,41.4726808588,19.6838899925
 12/06  08:00:00,26.4352543646,1.36532074057,0.0,0.0,6.01364874671,18.163451543,59.7408723874,38.8183510962,20.9225212912
 12/06  09:00:00,24.9138295941,1.68247985232,0.0,0.0,4.35151303671,18.8798367041,59.7019683816,39.6049471201,20.0970212615
 12/06  10:00:00,21.9654131099,1.55769520869,0.0,0.0,3.78894180059,16.6187760998,52.7127855773,35.0922669723,17.620518605
 12/06  11:00:00,18.8582867704,1.36719557231,0.0,0.0,3.78894180059,13.7021493968,45.0966205648,29.1271037318,15.9695168331
 12/06  12:00:00,18.9030640365,1.26479168452,0.0,0.0,3.78894180059,13.8493305508,39.0174752815,26.1435867707,12.8738885107
 12/06  13:00:00,18.5940174553,1.26618632144,0.0,0.0,3.69398621738,13.6338449159,37.5117827095,26.2888959707,11.2228867388
 12/06  14:00:00,18.2942755006,1.24472776473,0.0,0.0,3.78894180059,13.2606059349,35.6441272766,25.6594918667,9.98463540991
 12/06  15:00:00,18.1694107332,1.26704415129,0.0,0.0,3.78894180059,13.1134247809,35.0935266723,26.3471425913,8.74638408099
 12/06  16:00:00,19.5440105092,1.27663447393,0.0,0.0,4.71240779196,13.5549682428,36.6585217286,26.6738863187,9.98463540991
 12/06  17:00:00,32.297104327,1.22237490438,0.0,0.0,7.18559832057,18.5321311015,36.7722688827,25.1366317008,11.6356371818
 12/06  18:00:00,37.8197884885,0.767302796596,0.0,0.0,8.38069375907,23.3147919321,36.1646314101,20.8142402415,15.3503911686
 12/06  19:00:00,39.8082760728,0.688420247188,0.0,0.0,10.6415932552,23.1212625696,36.6192534655,18.5859844175,18.0332690479
 12/06  20:00:00,38.8595828933,0.709005045861,0.0,0.0,12.3080778603,20.4854999863,36.4297554959,19.2219873339,17.207768162
 12/06  21:00:00,38.4395722313,0.729115277104,0.0,0.0,12.456681583,19.8967753704,35.5626839258,19.7995423142,15.7631416116
 12/06  22:00:00,33.0310888672,0.784132934986,0.0,0.0,9.18739968257,17.702556249,34.2803962183,21.4065077075,12.8738885107
 12/06  23:00:00,26.2159436061,0.904300235624,0.0,0.0,5.91811778209,14.0365255879,36.1404666378,24.917579899,11.2228867388
 12/06  24:00:00,20.4472293422,1.03209504304,0.0,0.0,3.54045821811,10.5176760807,34.9365101091,28.6666286859,6.26988142314
 12/07  01:00:00,16.8950284226,1.1831496792,0.0,0.0,2.55330491699,7.80157382632,35.1811071441,33.2425537044,1.93855343971
 12/07  02:00:00,16.408348112,1.2851939846,0.0,0.0,2.55330491699,7.21284921042,37.5443154546,36.4320711643,1.11224429023
 12/07  03:00:00,16.1950912896,1.36629947014,0.0,0.0,2.55330491699,6.91848690247,39.4935273507,39.001679913,0.491847437606
 12/07  04:00:00,16.0814006671,1.39979000165,0.0,0.0,2.55330491699,6.7713057485,40.4422553258,39.9503951408,0.491860185018
 12/07  05:00:00,18.1359328422,1.37782872897,0.0,0.0,3.82705111198,7.57405300124,40.1795064379,39.066953514,1.11255292387
 12/07  06:00:00,22.6250887027,1.32837212744,0.0,0.0,6.02426329834,9.91545327661,43.4395015976,37.5659521754,5.87354942224
 12/07  07:00:00,27.8263874082,1.2114197529,0.0,0.0,6.51253267309,14.7454349813,53.753361461,34.0060190278,19.7473424332
 12/07  08:00:00,26.2380549079,1.16812128391,0.0,0.0,6.01364874671,18.163451543,53.6878980997,32.6978775505,20.9900205492
 12/07  09:00:00,24.7245310827,1.49318134094,0.0,0.0,4.35151303671,18.8798367041,53.7404070177,33.5785864805,20.1618205372
 12/07  10:00:00,21.7817814885,1.37406358724,0.0,0.0,3.78894180059,16.6187760998,47.3755428525,29.6983248814,17.6772179711
 12/07  11:00:00,18.7338980959,1.24280689781,0.0,0.0,3.78894180059,13.7021493968,41.7810055584,25.7601892988,16.0208162596
 12/07  12:00:00,18.8956540757,1.25738172373,0.0,0.0,3.78894180059,13.8493305508,38.982632997,26.0675699466,12.9150630505
 12/07  13:00:00,18.4831380748,1.15530694094,0.0,0.0,3.69398621738,13.6338449159,34.2911722582,23.0325109193,11.2586613389
 12/07  14:00:00,18.2381168588,1.1885691229,0.0,0.0,3.78894180059,13.2606059349,34.0925451964,24.0761851412,10.0163600553
 12/07  15:00:00,18.1248829978,1.22251641589,0.0,0.0,3.78894180059,13.1134247809,33.9105410825,25.1364823109,8.77405877162
 12/07  16:00:00,19.4672019866,1.19982595137,0.0,0.0,4.71240779196,13.5549682428,34.453177916,24.4368178607,10.0163600553
 12/07  17:00:00,32.2121334377,1.13740401514,0.0,0.0,7.18559832057,18.5321311015,34.2846305752,22.6118688084,11.6727617668
 12/07  18:00:00,37.7722721529,0.719786461057,0.0,0.0,8.38069375907,23.3147919321,34.8717655355,19.4720999177,15.3996656178
 12/07  19:00:00,39.7875142847,0.667658459047,0.0,0.0,10.6415932552,23.1212625696,36.152228992,18.060910593,18.091318399
 12/07  20:00:00,38.8416390293,0.691061181918,0.0,0.0,12.3080778603,20.4854999863,36.0156595235,18.7525419802,17.2631175432
 12/07  21:00:00,38.437257533,0.726800578784,0.0,0.0,12.456681583,19.8967753704,35.6144807385,19.8007146928,15.8137660457
 12/07  22:00:00,33.0292912256,0.78233529344,0.0,0.0,9.18739968257,17.702556249,34.3154315031,21.4003684526,12.9150630505
 12/07  23:00:00,26.2277357746,0.916092404143,0.0,0.0,5.91811778209,14.0365255879,36.5753816377,25.3167202988,11.2586613389
 12/07  24:00:00,20.4799797069,1.0648454078,0.0,0.0,3.54045821811,10.5176760807,36.0218121517,29.7323559473,6.28945620432
 12/08  01:00:00,16.9189242994,1.20704555599,0.0,0.0,2.55330491699,7.80157382632,35.9089185469,33.9649815652,1.94393698165
 12/08  02:00:00,16.4370904053,1.31393627784,0.0,0.0,2.55330491699,7.21284921042,38.3835865626,37.2686523153,1.11493424726
 12/08  03:00:00,16.2397194183,1.4109275988,0.0,0.0,2.55330491699,6.91848690247,40.8249236807,40.3324039064,0.492519774286
 12/08  04:00:00,16.1667842918,1.4851736263,0.0,0.0,2.55330491699,6.7713057485,43.209675443,42.7171429766,0.49253246643
 12/08  05:00:00,18.2678837345,1.50977962123,0.0,0.0,3.82705111198,7.57405300124,44.6083057175,43.4930641691,1.11524154843
 12/08  06:00:00,22.7820138531,1.48529727792,0.0,0.0,6.02426329834,9.91545327661,48.7025084272,42.8108236571,5.8916847701
 12/08  07:00:00,28.0278683603,1.41290070497,0.0,0.0,6.51253267309,14.7454349813,60.5077989043,40.6973554469,19.8104434574
 12/08  08:00:00,27.3393478091,1.37658085179,0.0,0.0,6.01364874671,18.163451543,60.6270866065,39.5699407365,21.05714587
 12/08  09:00:00,24.965269708,1.73391996626,0.0,0.0,4.35151303671,18.8798367041,61.9811430085,41.7548821754,20.2262608331
 12/08  10:00:00,22.0359453312,1.62822742992,0.0,0.0,3.78894180059,16.6187760998,55.5371789753,37.8035757453,17.73360323
 12/08  11:00:00,18.9451668978,1.45407569963,0.0,0.0,3.78894180059,13.7021493968,48.5261569013,32.4543254074,16.0718314938
 12/08  12:00:00,19.067904374,1.42963202203,0.0,0.0,3.78894180059,13.8493305508,44.6671075487,31.7110980603,12.9560094885
 12/08  13:00:00,18.836507649,1.50867651514,0.0,0.0,3.69398621738,13.6338449159,45.3410926551,34.0468549029,11.2942377523
 12/08  14:00:00,18.588024627,1.53847689104,0.0,0.0,3.78894180059,13.2606059349,44.9904880232,34.9425790731,10.0479089501
 12/08  15:00:00,18.4670205773,1.56465399539,0.0,0.0,3.78894180059,13.1134247809,44.5241722055,35.7225920575,8.80158014799
 12/08  16:00:00,19.8584287124,1.59105267718,0.0,0.0,4.71240779196,13.5549682428,46.6447094782,36.596800528,10.0479089501
 12/08  17:00:00,32.6361646947,1.56143527213,0.0,0.0,7.18559832057,18.5321311015,47.4891348924,35.7794542061,11.7096806863
 12/08  18:00:00,38.2016852847,1.14919959285,0.0,0.0,8.38069375907,23.3147919321,48.1690257057,32.7203586129,15.4486670928
 12/08  19:00:00,40.2112077123,1.0913518866,0.0,0.0,10.6415932552,23.1212625696,49.2163911872,31.0673450231,18.1490461641
 12/08  20:00:00,39.3330536632,1.18247581574,0.0,0.0,12.3080778603,20.4854999863,51.4338239216,34.1156636256,17.318160296
 12/08  21:00:00,38.9916276545,1.28117070027,0.0,0.0,12.456681583,19.8967753704,53.2485508512,37.3844408244,15.8641100268
 12/08  22:00:00,33.6338821225,1.38692619027,0.0,0.0,9.18739968257,17.702556249,53.7451476843,40.7891381958,12.9560094885
 12/08  23:00:00,26.9032738874,1.59163051692,0.0,0.0,5.91811778209,14.0365255879,58.7521154305,47.4578776782,11.2942377523
 12/08  24:00:00,21.1594197145,1.74428541535,0.0,0.0,3.54045821811,10.5176760807,58.4611294137,52.15220687,6.3089225437
 12/09  01:00:00,17.5862133319,1.87433458855,0.0,0.0,2.55330491699,7.80157382632,58.0202116689,56.0709217611,1.94928990781
 12/09  02:00:00,17.1207354169,1.9975812895,0.0,0.0,2.55330491699,7.21284921042,61.315197705,60.197588963,1.11760874201
 12/09  03:00:00,16.9112415687,2.08244974927,0.0,0.0,2.55330491699,6.91848690247,63.5529957003,63.0598074667,0.493188233604
 12/09  04:00:00,16.809388427,2.12777776148,0.0,0.0,2.55330491699,6.7713057485,64.9589182084,64.465717342,0.493200866381
 12/09  05:00:00,18.9245360697,2.16643195647,0.0,0.0,3.82705111198,7.57405300124,66.9533896544,65.835475043,1.11791461136
 12/09  06:00:00,23.4358151588,2.13909858356,0.0,0.0,6.02426329834,9.91545327661,70.9220023342,65.0122880473,5.90971428695
 12/09  07:00:00,28.6616294292,2.04666177391,0.0,0.0,6.51253267309,14.7454349813,81.9533300763,62.0801556988,19.8731743775
 12/09  08:00:00,27.7087446283,1.93950703344,0.0,0.0,6.01364874671,17.9699221805,79.7627556925,58.6388783176,21.123877375
 12/09  09:00:00,23.5682320708,1.78329589774,0.0,0.0,3.66783283761,18.1171033345,73.7640475235,53.4737244577,20.2903230658
 12/09  10:00:00,20.6091505586,1.64784622609,0.0,0.0,3.10526160149,15.8560427302,66.750478653,48.9608209694,17.7896576837
 12/09  11:00:00,17.5485313285,1.5038536991,0.0,0.0,3.10526160149,12.9394160272,60.394461882,44.271914454,16.1225474281
 12/09  12:00:00,17.5475491284,1.35569034518,0.0,0.0,3.10526160149,13.0865971812,52.62651526,39.6297995612,12.9967156988
 12/09  13:00:00,17.3130021633,1.26832453413,0.0,0.0,3.10526160149,12.9394160272,48.263018826,36.9334133827,11.3296054433
 12/09  14:00:00,16.7991652027,1.19603103544,0.0,0.0,3.10526160149,12.4978725653,44.7694617629,34.6901890113,10.0792727516
 12/09  15:00:00,16.6361939715,1.18024095833,0.0,0.0,3.10526160149,12.3506914113,43.0228657449,34.1939256851,8.82894005988
 12/09  16:00:00,18.0360123582,1.21504989166,0.0,0.0,4.02872759285,12.7922348732,45.5085868411,35.4293140895,10.0792727516
 12/09  17:00:00,30.9946235256,1.36630767172,0.0,0.0,6.50191812146,17.7693977319,52.0755070653,40.3291240582,11.7463830072
 12/09  18:00:00,38.1712405531,1.31228422372,0.0,0.0,8.38069375907,23.1212625696,54.2528734488,38.7554923666,15.4973810822
 12/09  19:00:00,40.4063227567,1.28646693104,0.0,0.0,10.6415932552,23.1212625696,56.2179746464,38.0115393989,18.2064352476
 12/09  20:00:00,39.5367195865,1.38614173909,0.0,0.0,12.3080778603,20.4854999863,58.6402054877,41.2673253679,17.3728801198
 12/09  21:00:00,39.1793079711,1.46885101694,0.0,0.0,12.456681583,19.8967753704,59.7650501267,43.8508914806,15.9141586461
 12/09  22:00:00,33.8360728627,1.58911693048,0.0,0.0,9.18739968257,17.702556249,60.7757842262,47.7790685274,12.9967156988
 12/09  23:00:00,27.1098487953,1.79820542482,0.0,0.0,5.91811778209,14.0365255879,66.0472906839,54.7176852406,11.3296054433
 12/09  24:00:00,21.4042436981,1.98910939894,0.0,0.0,3.54045821811,10.5176760807,67.2486146264,60.9203399499,6.3282746765
 12/10  01:00:00,17.8878286728,2.17594992944,0.0,0.0,2.55330491699,7.80157382632,69.0382373322,67.083626698,1.95461063425
 12/10  02:00:00,17.3878716848,2.26471755734,0.0,0.0,2.55330491699,7.21284921042,71.0010262199,69.8807592373,1.12026698261
 12/10  03:00:00,17.1435839458,2.31479212632,0.0,0.0,2.55330491699,6.91848690247,71.8410765903,71.3472239727,0.493852617614
 12/10  04:00:00,17.0721616917,2.39055102616,0.0,0.0,2.55330491699,6.7713057485,74.4773027154,73.9834375285,0.493865186935
 12/10  05:00:00,19.1620441793,2.40394006603,0.0,0.0,3.82705111198,7.57405300124,75.4531519498,74.3325806288,1.12057132101
 12/10  06:00:00,23.6383293008,2.34161272558,0.0,0.0,6.02426329834,9.91545327661,78.0291071277,72.1014744951,5.92763263262
 12/10  07:00:00,28.8760493058,2.26108165048,0.0,0.0,6.51253267309,14.7454349813,89.504167859,69.5686512429,19.9355166161
 12/10  08:00:00,27.8930325657,2.12379497078,0.0,0.0,6.01364874671,17.9699221805,86.1626510892,64.9724557869,21.1901953023
 12/10  09:00:00,23.6973612539,1.91242508089,0.0,0.0,3.66783283761,18.1171033345,78.2016003638,57.8476120998,20.353988264
 12/10  10:00:00,20.7030036356,1.74169930308,0.0,0.0,3.10526160149,15.8560427302,69.8313753172,51.9860105852,17.845364732
 12/10  11:00:00,17.7418158399,1.69713821051,0.0,0.0,3.10526160149,12.9394160272,66.3688898523,50.195940809,16.1729490433
 12/10  12:00:00,17.8396020893,1.647743306,0.0,0.0,3.10526160149,13.0865971812,61.5523954811,48.5152258543,13.0371696268
 12/10  13:00:00,17.6760654342,1.63138780499,0.0,0.0,3.10526160149,12.9394160272,59.3624619937,47.9977080556,11.3647539381
 12/10  14:00:00,17.1235838546,1.52044968739,0.0,0.0,3.10526160149,12.4978725653,54.6026287989,44.4921866274,10.1104421715
 12/10  15:00:00,16.8525428384,1.39658982518,0.0,0.0,3.10526160149,12.3506914113,49.5711457119,40.715015307,8.85613040492
 12/10  16:00:00,18.2696510418,1.44868857522,0.0,0.0,4.02872759285,12.7922348732,52.7528107259,42.6423685544,10.1104421715
 12/10  17:00:00,31.2371796763,1.60886382238,0.0,0.0,6.50191812146,17.7693977319,59.9539812201,48.1711233598,11.7828578603
 12/10  18:00:00,38.3874501225,1.52849379305,0.0,0.0,8.38069375907,23.1212625696,61.3198862434,45.7740930834,15.54579316
 12/10  19:00:00,40.5573735971,1.43751777142,0.0,0.0,10.6415932552,23.1212625696,61.013971112,42.7505024577,18.2634686542
 12/10  20:00:00,39.6287070261,1.47812917867,0.0,0.0,12.3080778603,20.4854999863,61.4021530697,43.9748922599,17.4272608098
 12/10  21:00:00,39.2672498447,1.55679289054,0.0,0.0,12.456681583,19.8967753704,62.4439330922,46.48003601,15.9638970822
 12/10  22:00:00,33.9254807083,1.67852477608,0.0,0.0,9.18739968257,17.702556249,63.5297947235,50.4926250967,13.0371696268
 12/10  23:00:00,27.2390651343,1.92742176375,0.0,0.0,5.91811778209,14.0365255879,70.4331481979,59.0683942598,11.3647539381
 12/10  24:00:00,21.5652753866,2.15014108748,0.0,0.0,3.54045821811,10.5176760807,73.0409121649,66.6934052931,6.34750687178
 12/11  01:00:00,18.0504816211,2.33860287773,0.0,0.0,2.55330491699,7.80157382632,75.0439635616,73.0840659751,1.95989758649
 12/11  02:00:00,17.5426884462,2.41953431876,0.0,0.0,2.55330491699,7.21284921042,76.7481467108,75.6252385288,1.12290818201
 12/11  03:00:00,17.3060483244,2.47725650497,0.0,0.0,2.55330491699,6.91848690247,77.8122360246,77.317723295,0.494512729578
 12/11  04:00:00,17.2152241249,2.53361345939,0.0,0.0,2.55330491699,6.7713057485,79.6128204412,79.1182952098,0.494525231363
 12/11  05:00:00,19.3222079828,2.56410386953,0.0,0.0,3.82705111198,7.57405300124,81.4174509832,80.2942400927,1.12321089058
 12/11  06:00:00,23.8372801274,2.5405635522,0.0,0.0,6.02426329834,9.91545327661,85.7573316627,79.8118971628,5.9454344999
 12/11  07:00:00,29.0597351143,2.44476745894,0.0,0.0,6.51253267309,14.7454349813,96.6728560934,76.6754043829,19.9974517105
 12/11  08:00:00,28.3467475701,2.38398061278,0.0,0.0,6.01364874671,18.163451543,95.5074640811,74.2513840685,21.2560800125
 12/11  09:00:00,25.7974865251,2.56613678335,0.0,0.0,4.35151303671,18.8798367041,92.7330184993,72.3157809255,20.4172375738
 12/11  10:00:00,22.9209443566,2.51322645534,0.0,0.0,3.78894180059,16.6187760998,87.0870770646,69.1863691865,17.9007078781
 12/11  11:00:00,19.8257453162,2.33465411808,0.0,0.0,3.78894180059,13.7021493968,78.3602418383,62.1372204248,16.2230214135
 12/11  12:00:00,19.7926260112,2.15435365924,0.0,0.0,3.78894180059,13.8493305508,68.8056986704,55.728339378,13.0773592924
 12/11  13:00:00,19.2731713531,1.94534021925,0.0,0.0,3.69398621738,13.6338449159,60.1128269272,48.7131540994,11.3996728278
 12/11  14:00:00,18.7974294753,1.74788173937,0.0,0.0,3.78894180059,13.2606059349,52.1067543455,41.9653463661,10.1414079794
 12/11  15:00:00,18.5793795117,1.67701292982,0.0,0.0,3.78894180059,13.1134247809,48.7849098114,39.9017666804,8.88314313096
 12/11  16:00:00,19.9615534959,1.69417746067,0.0,0.0,4.71240779196,13.5549682428,50.7878328134,40.646424834,10.1414079794
 12/11  17:00:00,32.8505293001,1.77579987749,0.0,0.0,7.18559832057,18.5321311015,55.2583868076,43.4392923636,11.819094444
 12/11  18:00:00,38.4689761716,1.41649047978,0.0,0.0,8.38069375907,23.3147919321,57.5838978137,41.9900088244,15.5938889893
 12/11  19:00:00,40.4884021228,1.36854629715,0.0,0.0,10.6415932552,23.1212625696,58.8538108879,40.5336813937,18.3201294942
 12/11  20:00:00,39.5788427401,1.42826489265,0.0,0.0,12.3080778603,20.4854999863,59.9232118637,42.4419256017,17.4812862619
 12/11  21:00:00,39.2815584929,1.5711015387,0.0,0.0,12.456681583,19.8967753704,63.3962449184,47.382934313,16.0133106054
 12/11  22:00:00,33.9394280344,1.69247210215,0.0,0.0,9.18739968257,17.702556249,64.5043842384,51.427024946,13.0773592924
 12/11  23:00:00,27.167492578,1.85584920745,0.0,0.0,5.91811778209,14.0365255879,68.0501094612,56.6504366334,11.3996728278
 12/11  24:00:00,21.5274377517,2.11230345261,0.0,0.0,3.54045821811,10.5176760807,71.8273302712,65.4607168371,6.36661343409
 12/12  01:00:00,18.0746081926,2.36272944917,0.0,0.0,2.55330491699,7.80157382632,76.1757916664,74.2106424664,1.96514919999
 12/12  02:00:00,17.584627717,2.46147358955,0.0,0.0,2.55330491699,7.21284921042,78.4368389288,77.3113073706,1.12553155817
 12/12  03:00:00,17.3196153899,2.49082357039,0.0,0.0,2.55330491699,6.91848690247,78.3424934651,77.8473250911,0.495168374019
 12/12  04:00:00,17.2318827103,2.55027204481,0.0,0.0,2.55330491699,6.7713057485,80.302338288,79.8071574838,0.495180804201
 12/12  05:00:00,19.3169334367,2.55882932342,0.0,0.0,3.82705111198,7.57405300124,81.0912532514,79.965420713,1.12583253832
 12/12  06:00:00,23.7976494472,2.50093287201,0.0,0.0,6.02426329834,9.91545327661,83.7788950442,77.8157804281,5.96311461611
 12/12  07:00:00,29.0049684495,2.39000079414,0.0,0.0,6.51253267309,14.7454349813,94.1141280785,74.0551667596,20.0589613189
 12/12  08:00:00,28.3041388416,2.34137188424,0.0,0.0,6.01364874671,18.163451543,93.5097005961,72.1881886016,21.3215119945
 12/12  09:00:00,25.8228698331,2.59152009139,0.0,0.0,4.35151303671,18.8798367041,92.3673574248,71.8873051604,20.4800522644
 12/12  10:00:00,22.9560080052,2.54829010399,0.0,0.0,3.78894180059,16.6187760998,86.8652361709,68.9095654385,17.9556707324
 12/12  11:00:00,19.8877353525,2.39664415439,0.0,0.0,3.78894180059,13.7021493968,79.190892038,62.9181423277,16.2727497102
 12/12  12:00:00,19.8986635214,2.26039116947,0.0,0.0,3.78894180059,13.8493305508,71.0011579813,57.8838851875,13.1172727937
 12/12  13:00:00,19.4653664223,2.13753528849,0.0,0.0,3.69398621738,13.6338449159,65.2486345336,53.814282762,11.4343517716
 12/12  14:00:00,18.9790628935,1.92951515755,0.0,0.0,3.78894180059,13.2606059349,56.9793605452,46.8071995402,10.172161005
 12/12  15:00:00,18.8609196514,1.95855306951,0.0,0.0,3.78894180059,13.1134247809,56.5607861264,47.650815888,8.90997023842
 12/12  16:00:00,20.2187008006,1.9513247654,0.0,0.0,4.71240779196,13.5549682428,57.7647504529,47.5925894479,10.172161005
 12/12  17:00:00,32.9290542921,1.85432486947,0.0,0.0,7.18559832057,18.5321311015,56.5537527656,44.6986707385,11.8550820271
 12/12  18:00:00,38.388866305,1.33638061309,0.0,0.0,8.38069375907,23.3147919321,53.7679809406,38.1263266136,15.6416543269
 12/12  19:00:00,40.3027999668,1.18294414114,0.0,0.0,10.6415932552,23.1212625696,51.7965372774,33.4201362895,18.3764009879
 12/12  20:00:00,39.3242023704,1.17362452302,0.0,0.0,12.3080778603,20.4854999863,50.7026998102,33.1677593333,17.5349404768
 12/12  21:00:00,38.8998714187,1.18941446448,0.0,0.0,12.456681583,19.8967753704,49.7286567788,33.6662721963,16.0623845825
 12/12  22:00:00,33.4718217319,1.2248657997,0.0,0.0,9.18739968257,17.702556249,47.8602654666,34.7429926728,13.1172727937
 12/12  23:00:00,26.6570254503,1.34538207983,0.0,0.0,5.91811778209,14.0365255879,49.8889427547,38.4545909831,11.4343517716
 12/12  24:00:00,20.87733959,1.46220529089,0.0,0.0,3.54045821811,10.5176760807,48.3385981683,41.9530094631,6.38558870522
 12/13  01:00:00,17.2923837475,1.58050500409,0.0,0.0,2.55330491699,7.80157382632,47.45733961,45.4869756894,1.97036392062
 12/13  02:00:00,16.7566879962,1.63353386871,0.0,0.0,2.55330491699,7.21284921042,48.2037058401,47.0755695057,1.12813633436
 12/13  03:00:00,16.490471262,1.66167944254,0.0,0.0,2.55330491699,6.91848690247,48.4143891884,47.9185698317,0.495819356784
 12/13  04:00:00,16.3816470508,1.70003638528,0.0,0.0,2.55330491699,6.7713057485,49.6974472799,49.2016155686,0.49583171131
 12/13  05:00:00,18.4583396377,1.70023552445,0.0,0.0,3.82705111198,7.57405300124,50.4200002801,49.2915647923,1.12843548783
 12/13  06:00:00,22.9202008413,1.6234842661,0.0,0.0,6.02426329834,9.91545327661,52.912740221,46.9320724763,5.98066774467
 12/13  07:00:00,28.1102013171,1.49523366176,0.0,0.0,6.51253267309,14.7454349813,63.1071756476,42.9871484224,20.1200272253
 12/13  08:00:00,27.4175911226,1.45482416524,0.0,0.0,6.01364874671,18.163451543,63.1835574997,41.7970856285,21.3864718712
 12/13  09:00:00,25.0849517645,1.85360202274,0.0,0.0,4.35151303671,18.8798367041,66.2807166132,45.7383028792,20.542413734
 12/13  10:00:00,22.2360397739,1.82832187267,0.0,0.0,3.78894180059,16.6187760998,62.1771766069,44.1669395886,18.0102370182
 12/13  11:00:00,19.2039192532,1.71282805502,0.0,0.0,3.78894180059,13.7021493968,56.4855285455,40.1634093385,16.322119207
 12/13  12:00:00,19.1203252654,1.48205291341,0.0,0.0,3.78894180059,13.8493305508,45.9905879355,32.8336896246,13.1568983109
 12/13  13:00:00,18.8008347053,1.47300357142,0.0,0.0,3.69398621738,13.6338449159,44.0012808733,32.5325003737,11.4687804996
 12/13  14:00:00,18.5431315279,1.49358379194,0.0,0.0,3.78894180059,13.2606059349,43.4941610751,33.291468934,10.2026921412
 12/13  15:00:00,18.4348912127,1.53252463078,0.0,0.0,3.78894180059,13.1134247809,43.4799383886,34.5433346059,8.93660378271
 12/13  16:00:00,19.8086557649,1.54127972964,0.0,0.0,4.71240779196,13.5549682428,45.103519641,34.9008274999,10.2026921412
 12/13  17:00:00,32.5396132313,1.46488380865,0.0,0.0,7.18559832057,18.5321311015,44.5392295221,32.6484195697,11.8908099524
 12/13  18:00:00,38.0436229192,0.991137227343,0.0,0.0,8.38069375907,23.3147919321,43.3217293828,27.632654355,15.6890750278
 12/13  19:00:00,40.022449266,0.902593440381,0.0,0.0,10.6415932552,23.1212625696,43.4869850905,25.0547186195,18.4322664711
 12/13  20:00:00,39.090864281,0.940286433596,0.0,0.0,12.3080778603,20.4854999863,43.8634816615,26.2752740961,17.5882075654
 12/13  21:00:00,38.6917431259,0.981286171697,0.0,0.0,12.456681583,19.8967753704,43.639031691,27.5279272104,16.1111044806
 12/13  22:00:00,33.2786912779,1.03173534574,0.0,0.0,9.18739968257,17.702556249,42.1591095698,29.0022112589,13.1568983109
 12/13  23:00:00,26.4723103094,1.16066693892,0.0,0.0,5.91811778209,14.0365255879,44.3806788042,32.9118983046,11.4687804996
 12/13  24:00:00,20.7191671599,1.30403286073,0.0,0.0,3.54045821811,10.5176760807,43.6759448384,37.2715177726,6.40442706582
 12/14  01:00:00,17.1556837609,1.44380501748,0.0,0.0,2.55330491699,7.80157382632,43.4792474567,41.5037072516,1.9755402051
 12/14  02:00:00,16.6371798187,1.51402569125,0.0,0.0,2.55330491699,7.21284921042,44.7230137824,43.5922920432,1.1307217393
 12/14  03:00:00,16.3855691451,1.55677732565,0.0,0.0,2.55330491699,6.91848690247,45.3600036193,44.8635381342,0.496465485097
 12/14  04:00:00,16.2680830298,1.58647236428,0.0,0.0,2.55330491699,6.7713057485,46.24432634,45.7478485801,0.49647775993
 12/14  05:00:00,18.3440675007,1.58596338742,0.0,0.0,3.82705111198,7.57405300124,46.8457676367,45.7147486685,1.1310189682
 12/14  06:00:00,22.8164673657,1.51975079051,0.0,0.0,6.02426329834,9.91545327661,49.6752691529,43.6771804663,5.99808868665
 12/14  07:00:00,28.0085674467,1.39359979133,0.0,0.0,6.51253267309,14.7454349813,59.989622156,39.8089908107,20.1806313453
 12/14  08:00:00,27.3169815933,1.35421463597,0.0,0.0,6.01364874671,18.163451543,60.0994057877,38.6484653824,21.4509404053
 12/14  09:00:00,24.9862928805,1.75494313871,0.0,0.0,4.35151303671,18.8798367041,63.0790116008,42.474708086,20.6043035148
 12/14  10:00:00,22.1619244273,1.7542065261,0.0,0.0,3.78894180059,16.6187760998,59.8806194619,41.8162288856,18.0643905764
 12/14  11:00:00,19.1808013482,1.68971015003,0.0,0.0,3.78894180059,13.7021493968,55.9920047479,39.6208894646,16.3711152834
 12/14  12:00:00,19.2839859492,1.6457135972,0.0,0.0,3.78894180059,13.8493305508,51.5289378061,38.3327136971,13.196224109
 12/14  13:00:00,18.9881745519,1.6603434181,0.0,0.0,3.69398621738,13.6338449159,50.6348702909,39.1319214748,11.502948816
 12/14  14:00:00,18.7999872827,1.75043954683,0.0,0.0,3.78894180059,13.2606059349,52.3704046106,42.1374122642,10.2329923463
 12/14  15:00:00,18.7034182905,1.8010517086,0.0,0.0,3.78894180059,13.1134247809,52.8648765451,43.9018406686,8.96303587657
 12/14  16:00:00,20.1117310664,1.84435503112,0.0,0.0,4.71240779196,13.5549682428,55.6317141717,45.3987218254,10.2329923463
 12/14  17:00:00,32.9244551271,1.84972570452,0.0,0.0,7.18559832057,18.5321311015,57.693850078,45.7675824387,11.9262676393
 12/14  18:00:00,38.4847346768,1.4322489849,0.0,0.0,8.38069375907,23.3147919321,58.0958985283,42.3597614798,15.7361370485
 12/14  19:00:00,40.5045001161,1.38464429045,0.0,0.0,10.6415932552,23.1212625696,59.4387498954,40.9510404958,18.4877093996
 12/14  20:00:00,39.6136326682,1.46305482073,0.0,0.0,12.3080778603,20.4854999863,61.2826780829,43.6416063297,17.6410717531
 12/14  21:00:00,39.3008135165,1.59035656227,0.0,0.0,12.456681583,19.8967753704,64.2202559752,48.0608001034,16.1594558718
 12/14  22:00:00,33.9903866198,1.74343068762,0.0,0.0,9.18739968257,17.702556249,66.502528326,53.306304217,13.196224109
 12/14  23:00:00,27.2388086991,1.92716532857,0.0,0.0,5.91811778209,14.0365255879,70.9002163557,59.3972675396,11.502948816
 12/14  24:00:00,21.5407665686,2.12563226946,0.0,0.0,3.54045821811,10.5176760807,72.4515061158,66.0283831787,6.42312293708
 12/15  01:00:00,18.0718183926,2.35993964921,0.0,0.0,2.55330491699,7.80157382632,76.3392557957,74.3585792743,1.98067652145
 12/15  02:00:00,17.5925746475,2.46942052002,0.0,0.0,2.55330491699,7.21284921042,79.2752592809,78.1419722735,1.13328700746
 12/15  03:00:00,17.4215745565,2.59278273704,0.0,0.0,2.55330491699,6.91848690247,83.1236350481,82.6265284805,0.497106567621
 12/15  04:00:00,17.4245738138,2.74296314835,0.0,0.0,2.55330491699,6.7713057485,88.9400239834,88.4429052247,0.49711875874
 12/15  05:00:00,19.58873593,2.83063181676,0.0,0.0,3.82705111198,7.57405300124,93.0053436593,91.871761445,1.13358221433
 12/15  06:00:00,24.1605854281,2.86386885289,0.0,0.0,6.02426329834,9.91545327661,99.4833845815,93.4680122991,6.01537228233
 12/15  07:00:00,29.3494673997,2.73449974441,0.0,0.0,6.51253267309,14.7454349813,108.745654765,88.5048990336,20.2407557313
 12/15  08:00:00,28.6007742348,2.6380072775,0.0,0.0,6.01364874671,18.163451543,105.654230891,84.1393323862,21.5148985052
 12/15  09:00:00,26.0611464359,2.82979669418,0.0,0.0,4.35151303671,18.8798367041,102.553889755,81.8881864765,20.6657032786
 12/15  10:00:00,23.0679581451,2.66024024383,0.0,0.0,3.78894180059,16.6187760998,93.1931664934,75.0750511237,18.1181153697
 12/15  11:00:00,19.9218792792,2.43078808105,0.0,0.0,3.78894180059,13.7021493968,82.9994450045,66.5797215748,16.4197234298
 12/15  12:00:00,19.8293394812,2.19106712926,0.0,0.0,3.78894180059,13.8493305508,71.0174402137,57.7822016714,13.2352385423
 12/15  13:00:00,19.3694344084,2.04160327455,0.0,0.0,3.69398621738,13.6338449159,64.1696435121,52.6327969098,11.5368466023
 12/15  14:00:00,18.9700208761,1.92047314014,0.0,0.0,3.78894180059,13.2606059349,58.8866595559,48.6236069086,10.2630526473
 12/15  15:00:00,18.7922325511,1.88986596919,0.0,0.0,3.78894180059,13.1134247809,56.6857339919,47.6964752996,8.98925869237
 12/15  16:00:00,20.2639306198,1.99655458459,0.0,0.0,4.71240779196,13.5549682428,61.5479352982,51.2848826509,10.2630526473
 12/15  17:00:00,33.1457139965,2.07098457385,0.0,0.0,7.18559832057,18.5321311015,66.081993605,54.1205490177,11.9614445873
 12/15  18:00:00,38.7262080018,1.67372230999,0.0,0.0,8.38069375907,23.3147919321,66.9252069784,51.1423805261,15.7828264523
 12/15  19:00:00,40.7506378055,1.63078197983,0.0,0.0,10.6415932552,23.1212625696,68.2463709111,49.7036575564,18.5427133547
 12/15  20:00:00,39.8929203326,1.74234248522,0.0,0.0,12.3080778603,20.4854999863,71.1875364375,53.4940190528,17.6935173847
 12/15  21:00:00,39.5917132841,1.88125632991,0.0,0.0,12.456681583,19.8967753704,74.5624184061,58.3549939688,16.2074244373
 12/15  22:00:00,34.2867207754,2.03976484322,0.0,0.0,9.18739968257,17.702556249,77.2639028682,64.0286643259,13.2352385423
 12/15  23:00:00,27.5455731752,2.23392980466,0.0,0.0,5.91811778209,14.0365255879,82.3112105502,70.7743639479,11.5368466023
 12/15  24:00:00,21.8975271492,2.48239285006,0.0,0.0,3.54045821811,10.5176760807,86.1676531661,79.7259823837,6.4416707824
 12/16  01:00:00,18.456420625,2.74454188166,0.0,0.0,2.55330491699,7.80157382632,91.2241151052,89.2383437557,1.9857713495
 12/16  02:00:00,18.0217506017,2.89859647428,0.0,0.0,2.55330491699,7.21284921042,95.9248727847,94.7890414054,1.13583137927
 12/16  03:00:00,17.7513138621,2.92252204261,0.0,0.0,2.55330491699,6.91848690247,95.4960197284,94.9982773139,0.497742414511
 12/16  04:00:00,17.5342278725,2.85261720705,0.0,0.0,2.55330491699,6.7713057485,91.6891000749,91.191345557,0.497754517914
 12/16  05:00:00,19.5685344612,2.8104303479,0.0,0.0,3.82705111198,7.57405300124,90.2444307637,89.1083062966,1.13612446707
 12/16  06:00:00,24.034383874,2.73766729876,0.0,0.0,6.02426329834,9.91545327661,92.6559194066,86.623405994,6.03251341267
 12/16  07:00:00,29.3363587644,2.72139110909,0.0,0.0,6.51253267309,14.7454349813,107.351428404,87.051045826,20.3003825776
 12/16  08:00:00,28.4566626357,2.68742504079,0.0,0.0,6.01364874671,17.9699221805,108.056134828,86.4778075979,21.5783272301
 12/16  09:00:00,24.3182891142,2.53335294112,0.0,0.0,3.66783283761,18.1171033345,101.905821161,81.1792263186,20.7265948426
 12/16  10:00:00,21.2414167698,2.2801124372,0.0,0.0,3.10526160149,15.8560427302,90.0902493124,71.9188538242,18.1713954882
 12/16  11:00:00,18.091947614,2.04726998452,0.0,0.0,3.10526160149,12.9394160272,79.9155506812,63.44762143,16.4679292512
 12/16  12:00:00,18.1072820144,1.91542323109,0.0,0.0,3.10526160149,13.0865971812,72.1151120506,58.8411819937,13.2739300569
 12/16  13:00:00,17.8816860355,1.83700840629,0.0,0.0,3.10526160149,12.9394160272,67.5707848887,56.0003210688,11.5704638199
 12/16  14:00:00,17.315927337,1.71279316982,0.0,0.0,3.10526160149,12.4978725653,62.3772404096,52.0843762674,10.2928641422
 12/16  15:00:00,17.2496704006,1.79371738742,0.0,0.0,3.10526160149,12.3506914113,63.9849050229,54.9696405584,9.01526446447
 12/16  16:00:00,18.6676726223,1.84671015577,0.0,0.0,4.02872759285,12.7922348732,67.33629326,57.0434291178,10.2928641422
 12/16  17:00:00,31.5958880958,1.96757224184,0.0,0.0,6.50191812146,17.7693977319,73.45240782,61.4560774409,11.9963303792
 12/16  18:00:00,38.7178986252,1.85894229572,0.0,0.0,8.38069375907,23.1212625696,73.5806381341,57.7515087218,15.8291294124
 12/16  19:00:00,40.8764993703,1.75664354462,0.0,0.0,10.6415932552,23.1212625696,72.6405235255,54.0432614781,18.5972620474
 12/16  20:00:00,39.9974867503,1.84690890291,0.0,0.0,12.3080778603,20.4854999863,74.9564470923,57.2109181634,17.7455289289
