Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/16  21:00:00,39.6496597975,1.93920284326,0.0,0.0,12.456681583,19.8967753704,76.6523806632,60.3973846916,16.2549959716
 12/16  22:00:00,34.2397891798,1.99283324763,0.0,0.0,9.18739968257,17.702556249,75.1110570807,61.8371270238,13.2739300569
 12/16  23:00:00,27.4277635069,2.11612013643,0.0,0.0,5.91811778209,14.0365255879,77.1339369729,65.563473153,11.5704638199
 12/16  24:00:00,21.6702319849,2.25509768579,0.0,0.0,3.54045821811,10.5176760807,76.3445858596,69.8845207506,6.46006510902
 12/17  01:00:00,18.0806471449,2.3687684015,0.0,0.0,2.55330491699,7.80157382632,75.3064179243,73.315594743,1.99082318126
 12/17  02:00:00,17.5264909738,2.40333684638,0.0,0.0,2.55330491699,7.21284921042,75.2452746125,74.1069205112,1.13835410132
 12/17  03:00:00,17.2598528355,2.43106101599,0.0,0.0,2.55330491699,6.91848690247,75.3716526206,74.8732797831,0.49837283747
 12/17  04:00:00,17.1396385899,2.45802792435,0.0,0.0,2.55330491699,6.7713057485,76.2505847892,75.7521999401,0.498384849177
 12/17  05:00:00,19.2399595153,2.48185540208,0.0,0.0,3.82705111198,7.57405300124,77.8476819518,76.7090369783,1.13864497353
 12/17  06:00:00,23.7210959904,2.42437941517,0.0,0.0,6.02426329834,9.91545327661,80.9834230167,74.9339160158,6.0495070009
 12/17  07:00:00,28.905049087,2.29008143163,0.0,0.0,6.51253267309,14.7454349813,90.8620144151,70.5025201889,20.3594942262
 12/17  08:00:00,28.029298815,2.26006122012,0.0,0.0,6.01364874671,17.9699221805,91.4096405396,69.7684327432,21.6412077964
 12/17  09:00:00,24.1527366714,2.36780049836,0.0,0.0,3.66783283761,18.1171033345,94.4059480135,73.6189878392,20.7869601743
 12/17  10:00:00,21.3698279466,2.40852361404,0.0,0.0,3.10526160149,15.8560427302,93.2467177758,75.0225026225,18.2242151534
 12/17  11:00:00,18.4207400389,2.3760624095,0.0,0.0,3.10526160149,12.9394160272,90.5086069107,73.9928884386,16.5157184721
 12/17  12:00:00,18.5098653845,2.31800660128,0.0,0.0,3.10526160149,13.0865971812,85.2669367732,71.9546495785,13.3122871947
 12/17  13:00:00,18.2179737707,2.17329614148,0.0,0.0,3.10526160149,12.9394160272,78.6183748039,67.0145842904,11.6037905134
 12/17  14:00:00,17.7021295707,2.09899540352,0.0,0.0,3.10526160149,12.4978725653,74.7521211791,64.4297031766,10.3224180025
 12/17  15:00:00,17.5532299483,2.09727693509,0.0,0.0,3.10526160149,12.3506914113,73.390390979,64.3493454875,9.04104549152
 12/17  16:00:00,18.9418929241,2.12093045753,0.0,0.0,4.02872759285,12.7922348732,75.6273356401,65.3049176376,10.3224180025
 12/17  17:00:00,31.6995399367,2.07122408283,0.0,0.0,6.50191812146,17.7693977319,75.5789690774,63.5480543936,12.0309146838
 12/17  18:00:00,38.7620913835,1.90313505404,0.0,0.0,8.38069375907,23.1212625696,73.8452738097,57.9702415931,15.8750322166
 12/17  19:00:00,41.0025329245,1.8826770988,0.0,0.0,10.6415932552,23.1212625696,76.4460564825,57.7947171588,18.6513393237
 12/17  20:00:00,40.1645257326,2.01394788515,0.0,0.0,12.3080778603,20.4854999863,80.5614215219,62.7643305388,17.797090983
 12/17  21:00:00,39.7908059399,2.08034898574,0.0,0.0,12.456681583,19.8967753704,81.3104075073,65.0082511203,16.3021563869
 12/17  22:00:00,34.4332834883,2.1863275561,0.0,0.0,9.18739968257,17.702556249,81.9987031743,68.6864159796,13.3122871947
 12/17  23:00:00,27.712829091,2.40118572051,0.0,0.0,5.91811778209,14.0365255879,87.8923157536,76.2885252402,11.6037905134
 12/17  24:00:00,22.018516394,2.6033820949,0.0,0.0,3.54045821811,10.5176760807,89.7195869281,83.2412864585,6.47830046962
 12/18  01:00:00,18.4853131524,2.77343440899,0.0,0.0,2.55330491699,7.80157382632,90.975893077,88.9800625556,1.99583052143
 12/18  02:00:00,17.9832346444,2.86008051693,0.0,0.0,2.55330491699,7.21284921042,92.9811732353,91.8403188087,1.1408544266
 12/18  03:00:00,17.7510326856,2.92224086615,0.0,0.0,2.55330491699,6.91848690247,94.3840017051,93.8850040553,0.498997649807
 12/18  04:00:00,17.6746801059,2.99306944039,0.0,0.0,2.55330491699,6.7713057485,96.9920006199,96.492991054,0.499009565859
 12/18  05:00:00,19.78535763,3.02725351676,0.0,0.0,3.82705111198,7.57405300124,98.9293452512,97.788202264,1.14114298723
 12/18  06:00:00,24.246756945,2.95004036981,0.0,0.0,6.02426329834,9.91545327661,100.911864539,94.8455165253,6.06634801397
 12/18  07:00:00,29.4528719701,2.83790431477,0.0,0.0,6.51253267309,14.7454349813,111.440055939,91.0219827675,20.4180731714
 12/18  08:00:00,28.775600486,2.81283352862,0.0,0.0,6.01364874671,18.163451543,111.386939007,89.6834174248,21.7035215825
 12/18  09:00:00,26.1747496553,2.94339991353,0.0,0.0,4.35151303671,18.8798367041,107.467253614,86.6204722174,20.846781397
 12/18  10:00:00,23.2262404234,2.81852252218,0.0,0.0,3.78894180059,16.6187760998,99.0463534184,80.7697946952,18.2765587232
 12/18  11:00:00,20.0559295522,2.56483835405,0.0,0.0,3.78894180059,13.7021493968,87.5171146708,70.9540377307,16.5630769401
 12/18  12:00:00,19.9657065618,2.3274342098,0.0,0.0,3.78894180059,13.8493305508,75.6475522314,62.2972536348,13.3502985966
 12/18  13:00:00,19.5942895973,2.26645846345,0.0,0.0,3.69398621738,13.6338449159,71.7384146254,60.1015978119,11.6368168135
 12/18  14:00:00,19.0562252631,2.00667752714,0.0,0.0,3.78894180059,13.2606059349,61.6114691094,51.2597636333,10.3517054761
 12/18  15:00:00,18.8679305726,1.96556399074,0.0,0.0,3.78894180059,13.1134247809,59.1237601333,50.0571659946,9.06659413871
 12/18  16:00:00,20.2600346396,1.99265860436,0.0,0.0,4.71240779196,13.5549682428,61.4328291184,51.0811236423,10.3517054761
 12/18  17:00:00,33.2158574126,2.14112798997,0.0,0.0,7.18559832057,18.5321311015,68.5043983054,56.4392110461,12.0651872593
 12/18  18:00:00,38.8104853444,1.75799965257,0.0,0.0,8.38069375907,23.3147919321,69.5861178072,53.6655965359,15.9205212714
 12/18  19:00:00,40.8182589351,1.69840310947,0.0,0.0,10.6415932552,23.1212625696,70.4537449926,51.7488158236,18.704929169
 12/18  20:00:00,39.9268116719,1.77623382444,0.0,0.0,12.3080778603,20.4854999863,72.2882276078,54.4400393303,17.8481882774
 12/18  21:00:00,39.6164464407,1.90598948652,0.0,0.0,12.456681583,19.8967753704,75.3600071843,59.0111154672,16.3488917172
 12/18  22:00:00,34.2774789865,2.03052305427,0.0,0.0,9.18739968257,17.702556249,76.6182105501,63.2679119535,13.3502985966
 12/18  23:00:00,27.554795342,2.24315197144,0.0,0.0,5.91811778209,14.0365255879,82.2979365259,70.6611197125,11.6368168135
 12/18  24:00:00,21.8943443587,2.47921005959,0.0,0.0,3.54045821811,10.5176760807,85.4771287391,78.9807572751,6.49637146397
 12/19  01:00:00,18.4286905099,2.71681176654,0.0,0.0,2.55330491699,7.80157382632,89.5086143064,87.5078224186,2.0007918878
 12/19  02:00:00,17.972997857,2.84984372956,0.0,0.0,2.55330491699,7.21284921042,93.3743847037,92.231053089,1.14333161476
 12/19  03:00:00,17.7544108025,2.92561898307,0.0,0.0,2.55330491699,6.91848690247,95.2311057123,94.7314890458,0.499616666493
 12/19  04:00:00,17.6915060848,3.00989541934,0.0,0.0,2.55330491699,6.7713057485,98.2864238913,97.7867954084,0.499628482955
 12/19  05:00:00,19.8278792517,3.06977513844,0.0,0.0,3.82705111198,7.57405300124,101.30173339,100.158115622,1.14361776836
 12/19  06:00:00,24.3644234853,3.06770691009,0.0,0.0,6.02426329834,9.91545327661,106.469740277,100.386708813,6.08303146407
 12/19  07:00:00,29.5963690699,2.98140141459,0.0,0.0,6.51253267309,14.7454349813,117.918317235,97.4422151697,20.4761020654
 12/19  08:00:00,28.9133074477,2.95054049039,0.0,0.0,6.01364874671,18.163451543,117.790580893,96.0253307583,21.7652501347
 12/19  09:00:00,26.2454456581,3.01409591637,0.0,0.0,4.35151303671,18.8798367041,110.646647975,89.7406071802,20.9060407952
 12/19  10:00:00,23.1568696801,2.74915177885,0.0,0.0,3.78894180059,16.6187760998,97.1347615116,78.8063508149,18.3284106967
 12/19  11:00:00,19.9718424417,2.48075124361,0.0,0.0,3.78894180059,13.7021493968,84.9786588261,68.3686681958,16.6099906303
 12/19  12:00:00,19.8879857462,2.24971339421,0.0,0.0,3.78894180059,13.8493305508,73.3073971,59.9194440941,13.3879530059
 12/19  13:00:00,19.4203569481,2.09252581427,0.0,0.0,3.69398621738,13.6338449159,66.3534629741,54.6839300346,11.6695329396
 12/19  14:00:00,19.0155442455,1.96599650955,0.0,0.0,3.78894180059,13.2606059349,60.9327414464,50.5520235566,10.3807178898
 12/19  15:00:00,18.8066412462,1.90427466428,0.0,0.0,3.78894180059,13.1134247809,57.7770632694,48.6851604293,9.09190284005
 12/19  16:00:00,20.2142826327,1.94690659749,0.0,0.0,4.71240779196,13.5549682428,60.6772594955,50.2965416057,10.3807178898
 12/19  17:00:00,33.1905653107,2.11583588811,0.0,0.0,7.18559832057,18.5321311015,68.3253251809,56.2261872248,12.0991379562
 12/19  18:00:00,38.8568449815,1.80435928967,0.0,0.0,8.38069375907,23.3147919321,72.3050178726,56.3394347671,15.9655831055
 12/19  19:00:00,40.9050550635,1.78519923787,0.0,0.0,10.6415932552,23.1212625696,74.4854016868,55.7273859735,18.7580157133
 12/19  20:00:00,40.0433187033,1.89274085591,0.0,0.0,12.3080778603,20.4854999863,77.2794010632,59.3805953831,17.8988056801
 12/19  21:00:00,39.7475134515,2.03705649731,0.0,0.0,12.456681583,19.8967753704,80.8260041954,64.4308160733,16.395188122
 12/19  22:00:00,34.4468394439,2.1998835117,0.0,0.0,9.18739968257,17.702556249,83.6513371956,70.2633841896,13.3879530059
 12/19  23:00:00,27.806632947,2.49498957651,0.0,0.0,5.91811778209,14.0365255879,92.848970255,81.1794373155,11.6695329396
 12/19  24:00:00,22.2046192381,2.78948493899,0.0,0.0,3.54045821811,10.5176760807,98.5578130998,92.0435403593,6.51427274052
 12/20  01:00:00,18.7246424149,3.01276367156,0.0,0.0,2.55330491699,7.80157382632,101.974005313,99.9682995012,2.00570581174
 12/20  02:00:00,18.2995070893,3.17635296186,0.0,0.0,2.55330491699,7.21284921042,107.191653644,106.045868711,1.14578493223
 12/20  03:00:00,18.1042202208,3.2754284013,0.0,0.0,2.55330491699,6.91848690247,109.992873827,109.492644123,0.500229704211
 12/20  04:00:00,18.0866881841,3.36215593952,0.0,0.0429215790983,2.55330491699,6.7713057485,112.904466175,112.404224758,0.500241417174
 12/20  05:00:00,20.3035478506,3.41734612931,0.0,0.128097607991,3.82705111198,7.57405300124,115.59235688,114.446288296,1.14606858401
 12/20  06:00:00,24.8453399179,3.37562666878,0.0,0.17299667388,6.02426329834,9.91545327661,118.960381559,112.860829149,6.09955241009
 12/20  07:00:00,30.0879081366,3.26935633799,0.0,0.203584143319,6.51253267309,14.7454349813,129.497229738,108.963666014,20.5335637234
 12/20  08:00:00,30.354668894,3.27976764581,0.0,0.219300957545,6.01364874671,18.163451543,130.724290917,108.897915744,21.8263751729
 12/20  09:00:00,26.7790284685,3.43252452856,0.0,0.115154198179,4.35151303671,18.8798367041,126.230144634,105.265423814,20.96472082
 12/20  10:00:00,23.4904123766,3.0819119158,0.0,0.000782559573874,3.78894180059,16.6187760998,108.841707371,90.4619516524,18.3797557183
 12/20  11:00:00,20.3279590012,2.83686780303,0.0,0.0,3.78894180059,13.7021493968,97.1906472904,80.5342016405,16.6564456499
 12/20  12:00:00,20.1926831402,2.55441078825,0.0,0.0,3.78894180059,13.8493305508,83.313058181,69.8878189093,13.4252392716
 12/20  13:00:00,19.6281595926,2.30032845872,0.0,0.0,3.69398621738,13.6338449159,72.3230410719,60.6211118687,11.7019292032
 12/20  14:00:00,19.1820120927,2.13246435679,0.0,0.0,3.78894180059,13.2606059349,64.8226732425,54.4132265906,10.4094466519
 12/20  15:00:00,18.9940438892,2.09167730732,0.0,0.0,3.78894180059,13.1134247809,62.3198014027,53.2028373021,9.1169641006
 12/20  16:00:00,20.4150862954,2.14771026018,0.0,0.0,4.71240779196,13.5549682428,65.6475305564,55.2380839045,10.4094466519
 12/20  17:00:00,33.2134810545,2.13875163187,0.0,0.0,7.18559832057,18.5321311015,67.263665382,55.1309086617,12.1327567203
 12/20  18:00:00,38.7052252165,1.65273952461,0.0,0.0,8.38069375907,23.3147919321,65.0735115797,49.0633072055,16.0102043742
 12/20  19:00:00,40.6249024686,1.50504664297,0.0,0.0,10.6415932552,23.1212625696,63.0401507269,44.2295674915,18.8105832354
 12/20  20:00:00,39.6619604059,1.51138255847,0.0,0.0,12.3080778603,20.4854999863,62.3728050799,44.4238768787,17.9489282012
 12/20  21:00:00,39.258379782,1.54792282777,0.0,0.0,12.456681583,19.8967753704,62.0317115942,45.5906797028,16.4410318913
 12/20  22:00:00,33.8739342032,1.62697827101,0.0,0.0,9.18739968257,17.702556249,61.6490769777,48.223837706,13.4252392716
 12/20  23:00:00,27.1145753636,1.80293199307,0.0,0.0,5.91811778209,14.0365255879,65.7982677955,54.0963385923,11.7019292032
 12/20  24:00:00,21.382428828,1.96729452883,0.0,0.0,3.54045821811,10.5176760807,66.0243116142,59.4923126162,6.53199899799
 12/21  01:00:00,17.799849468,2.08797072464,0.0,0.0,2.55330491699,7.80157382632,65.2580831606,63.2475123221,2.01057083855
 12/21  02:00:00,17.2374912741,2.11433714667,0.0,0.0,2.55330491699,7.21284921042,64.9555338457,63.8073201931,1.14821365255
 12/21  03:00:00,16.9407864462,2.11199462668,0.0,0.0,2.55330491699,6.91848690247,63.9337052302,63.4328686487,0.500836581417
 12/21  04:00:00,16.7791482339,2.09753756845,0.0,0.0,2.55330491699,6.7713057485,63.2061690663,62.7053208793,0.500848186997
 12/21  05:00:00,18.8066376325,2.04853351925,0.0,0.0,3.82705111198,7.57405300124,62.0550603204,60.9065656121,1.14849470833
 12/21  06:00:00,23.2285263954,1.93180982019,0.0,0.0,6.02426329834,9.91545327661,63.1226543402,57.0067483812,6.11590595908
 12/21  07:00:00,28.3665025607,1.75153490539,0.0,0.0,6.51253267309,14.7454349813,71.7599680628,51.1695269344,20.5904411285
 12/21  08:00:00,28.5188236199,1.66322332924,0.0,0.0,6.01364874671,18.163451543,70.1864566095,48.2995780142,21.8868785953
 12/21  09:00:00,25.2423975111,2.01104776934,0.0,0.0,4.35151303671,18.8798367041,71.891308016,50.8685039223,21.0228040936
 12/21  10:00:00,22.3742857798,1.96656787855,0.0,0.0,3.78894180059,16.6187760998,66.9884219066,48.5578433239,18.4305785827
 12/21  11:00:00,19.3464815638,1.85539036568,0.0,0.0,3.78894180059,13.7021493968,61.4014723106,44.6990440691,16.7024282415
 12/21  12:00:00,19.4097665537,1.77149420174,0.0,0.0,3.78894180059,13.8493305508,55.3427174988,41.8805711471,13.4621463518
 12/21  13:00:00,19.0508377771,1.72300664325,0.0,0.0,3.69398621738,13.6338449159,52.1952474189,40.4612514084,11.7339960105
 12/21  14:00:00,18.729383818,1.67983608209,0.0,0.0,3.78894180059,13.2606059349,49.3324141746,38.89453092,10.4378832546
 12/21  15:00:00,18.5569861889,1.65461960704,0.0,0.0,3.78894180059,13.1134247809,47.2468656292,38.1050951305,9.14177049872
 12/21  16:00:00,19.8958318665,1.62845583123,0.0,0.0,4.71240779196,13.5549682428,47.7908421256,37.352958871,10.4378832546
 12/21  17:00:00,32.61377225,1.53904282735,0.0,0.0,7.18559832057,18.5321311015,46.8446893235,34.6786557276,12.1660335958
 12/21  18:00:00,38.0855174268,1.03303173494,0.0,0.0,8.38069375907,23.3147919321,44.7573577175,28.702985854,16.0543718636
 12/21  19:00:00,40.0367081222,0.916852296489,0.0,0.0,10.6415932552,23.1212625696,44.1676858648,25.3050696968,18.862616168
 12/21  20:00:00,39.0729700426,0.922392195126,0.0,0.0,12.3080778603,20.4854999863,43.523796974,25.5252559766,17.9985409974
 12/21  21:00:00,38.6369731804,0.926516226149,0.0,0.0,12.456681583,19.8967753704,42.1380940449,25.651684596,16.4864094489
 12/21  22:00:00,33.2064062476,0.959450315435,0.0,0.0,9.18739968257,17.702556249,40.0723707958,26.610224444,13.4621463518
 12/21  23:00:00,26.3901652553,1.07852188483,0.0,0.0,5.91811778209,14.0365255879,41.8941191424,30.1601231319,11.7339960105
 12/21  24:00:00,20.6290247556,1.21389045644,0.0,0.0,3.54045821811,10.5176760807,40.773912449,34.2243674621,6.5495449869
 12/22  01:00:00,17.0538134878,1.34193474439,0.0,0.0,2.55330491699,7.80157382632,40.0685239301,38.0531384021,2.015385528
 12/22  02:00:00,16.5226728866,1.39951875911,0.0,0.0,2.55330491699,7.21284921042,40.8939707303,39.7433536737,1.15061705651
 12/22  03:00:00,16.2593683204,1.43057650097,0.0,0.0,2.55330491699,6.91848690247,41.1468229628,40.6453858445,0.501437118387
 12/22  04:00:00,16.1354936771,1.45388301157,0.0,0.0,2.55330491699,6.7713057485,41.8152894765,41.3138408638,0.501448612731
 12/22  05:00:00,18.2288729542,1.47076884094,0.0,0.0,3.82705111198,7.57405300124,43.0447946015,41.8938991786,1.15089542281
 12/22  06:00:00,22.7088635797,1.41214700453,0.0,0.0,6.02426329834,9.91545327661,46.3087535975,40.1766663298,6.13208726773
 12/22  07:00:00,27.9393736854,1.32440603009,0.0,0.0,6.51253267309,14.7454349813,58.3506614784,37.7039440416,20.6467174369
 12/22  08:00:00,28.2540839537,1.39848366304,0.0,0.0,6.01364874671,18.163451543,62.468562925,40.5218204406,21.9467424844
 12/22  09:00:00,25.0249378406,1.79358809879,0.0,0.0,4.35151303671,18.8798367041,65.4240655076,44.3437920922,21.0802734154
 12/22  10:00:00,21.9867492964,1.57903139518,0.0,0.0,3.78894180059,16.6187760998,55.0886148974,36.6077506581,18.4808642393
 12/22  11:00:00,18.889763265,1.39867206688,0.0,0.0,3.78894180059,13.7021493968,47.6650062275,30.9170814396,16.7479247879
 12/22  12:00:00,18.8645424778,1.22627012582,0.0,0.0,3.78894180059,13.8493305508,39.2613563023,25.7626929857,13.4986633166
 12/22  13:00:00,18.4603480072,1.13251687338,0.0,0.0,3.69398621738,13.6338449159,34.7944525566,23.0287286913,11.7657238653
 12/22  14:00:00,18.1544375615,1.10488982559,0.0,0.0,3.78894180059,13.2606059349,32.7685060652,22.3024867885,10.4660192767
 12/22  15:00:00,18.0079386676,1.10557208572,0.0,0.0,3.78894180059,13.1134247809,31.6291497031,22.4628350149,9.16631468821
 12/22  16:00:00,19.4023817287,1.13500569349,0.0,0.0,4.71240779196,13.5549682428,33.8587142028,23.392694926,10.4660192767
 12/22  17:00:00,32.295817444,1.22108802138,0.0,0.0,7.18559832057,18.5321311015,38.2496677725,26.0507090444,12.1989587281
 12/22  18:00:00,37.8879433927,0.835457700879,0.0,0.0,8.38069375907,23.3147919321,39.7456572692,23.6475847755,16.0980724936
 12/22  19:00:00,39.9044532516,0.784597425922,0.0,0.0,10.6415932552,23.1212625696,40.9639175232,22.0498184211,18.9140991021
 12/22  20:00:00,39.0081630469,0.857585199422,0.0,0.0,12.3080778603,20.4854999863,42.2812369117,24.2336075353,18.0476293764
 12/22  21:00:00,38.6366970614,0.926240107222,0.0,0.0,12.456681583,19.8967753704,42.7988423286,26.2675349721,16.5313073565
 12/22  22:00:00,33.2673127202,1.02035678796,0.0,0.0,9.18739968257,17.702556249,42.5989873742,29.1003240576,13.4986633166
 12/22  23:00:00,26.4979266569,1.18628328635,0.0,0.0,5.91811778209,14.0365255879,45.9356100625,34.1698861973,11.7657238653
 12/22  24:00:00,20.7992414789,1.38410717977,0.0,0.0,3.54045821811,10.5176760807,46.9413498474,40.3744443362,6.56690551117
 12/23  01:00:00,17.2959266754,1.58404793204,0.0,0.0,2.55330491699,7.80157382632,48.7993875591,46.7792391044,2.02014845467
 12/23  02:00:00,16.8631581448,1.7400040173,0.0,0.0,2.55330491699,7.21284921042,53.1448365143,51.9918420819,1.1529944324
 12/23  03:00:00,16.7153813468,1.8865895273,0.0,0.0,2.55330491699,6.91848690247,57.5546279536,57.0525968163,0.502031137276
 12/23  04:00:00,16.7266264427,2.04501577716,0.0,0.0,2.55330491699,6.7713057485,63.2016355615,62.6995930449,0.50204251656
 12/23  05:00:00,18.9433313204,2.18522720718,0.0,0.0,3.82705111198,7.57405300124,68.9573424445,67.804072428,1.15327001647
 12/23  06:00:00,23.5463192846,2.24960270942,0.0,0.0,6.02426329834,9.91545327661,76.5191816219,70.3710900781,6.14809154376
 12/23  07:00:00,28.8366140975,2.22164644217,0.0,0.0,6.51253267309,14.7454349813,90.3665795014,69.6642035186,20.7023759828
 12/23  08:00:00,28.8873154303,2.22524450204,0.0,0.0,6.01364874671,17.9699221805,92.0384768866,70.0325277744,22.0059491122
 12/23  09:00:00,23.9299541476,2.1450179745,0.0,0.0,3.66783283761,18.1171033345,88.4459629775,67.3088512112,21.1371117663
 12/23  10:00:00,20.9894486113,2.02814427877,0.0,0.0,3.10526160149,15.8560427302,81.4226813186,62.8920835224,18.5305977963
 12/23  11:00:00,17.8877463915,1.84306876202,0.0,0.0,3.10526160149,12.9394160272,73.2357750099,56.4428531942,16.7929218157
 12/23  12:00:00,17.8556594086,1.66380062536,0.0,0.0,3.10526160149,13.0865971812,63.8634982393,50.3287188873,13.5347793521
 12/23  13:00:00,17.6087410701,1.56406344086,0.0,0.0,3.10526160149,12.9394160272,58.6386045209,46.8415011494,11.7971033715
 12/23  14:00:00,17.0019633054,1.39882913818,0.0,0.0,3.10526160149,12.4978725653,51.8877972215,41.3939508355,10.493846386
 12/23  15:00:00,16.8086827142,1.35272970096,0.0,0.0,3.10526160149,12.3506914113,49.0419419292,39.8513525287,9.19058940056
 12/23  16:00:00,18.2167536367,1.39579117014,0.0,0.0,4.02872759285,12.7922348732,51.7564471181,41.2626007321,10.493846386
 12/23  17:00:00,31.0627484364,1.4344325825,0.0,0.0,6.50191812146,17.7693977319,54.5059179409,42.2743955743,12.2315223666
 12/23  18:00:00,38.1353284494,1.27637211995,0.0,0.0,8.38069375907,23.1212625696,53.2155208573,37.0742275343,16.1412933229
 12/23  19:00:00,40.2752142303,1.15535840459,0.0,0.0,10.6415932552,23.1212625696,52.0795284628,33.1145116714,18.9650167914
 12/23  20:00:00,39.3160073366,1.16542948917,0.0,0.0,12.3080778603,20.4854999863,51.4472712936,33.3510924925,18.0961788011
 12/23  21:00:00,38.9023117314,1.19185477719,0.0,0.0,12.456681583,19.8967753704,50.7151055438,34.1393932258,16.5757123181
 12/23  22:00:00,33.4686397555,1.22168382327,0.0,0.0,9.18739968257,17.702556249,48.4689170267,34.9341376746,13.5347793521
 12/23  23:00:00,26.6834972168,1.37185384628,0.0,0.0,5.91811778209,14.0365255879,51.4275999865,39.6304966151,11.7971033715
 12/23  24:00:00,20.9878377893,1.57270349021,0.0,0.0,3.54045821811,10.5176760807,52.7441499646,46.160074535,6.58407542966
 12/24  01:00:00,17.5061094576,1.79423071418,0.0,0.0,2.55330491699,7.80157382632,55.6643247457,53.6394665372,2.02485820841
 12/24  02:00:00,17.0936825864,1.97052845893,0.0,0.0,2.55330491699,7.21284921042,60.9715004564,59.8161553802,1.15534507619
 12/24  03:00:00,16.9443304317,2.11553861223,0.0,0.0,2.55330491699,6.91848690247,65.4721945196,64.9695760574,0.502618462168
 12/24  04:00:00,16.9097316425,2.22812097695,0.0,0.0,2.55330491699,6.7713057485,69.482522393,68.9798926704,0.5026297226
 12/24  05:00:00,19.0511878483,2.29308373506,0.0,0.0,3.82705111198,7.57405300124,72.320661602,71.165043816,1.15561778606
 12/24  06:00:00,23.5927084672,2.29599189197,0.0,0.0,6.02426329834,9.91545327661,77.463921125,71.3000070777,6.16391404738
 12/24  07:00:00,28.9037220895,2.28875443411,0.0,0.0,6.51253267309,14.7454349813,92.2972335523,71.5398332688,20.7574002835
 12/24  08:00:00,28.965276961,2.30320603278,0.0,0.0,6.01364874671,17.9699221805,94.6311039686,72.5666230235,22.0644809451
 12/24  09:00:00,23.9555141915,2.17057801847,0.0,0.0,3.66783283761,18.1171033345,89.3097431403,68.1164408262,21.1933023141
 12/24  10:00:00,20.9521177913,1.99081345877,0.0,0.0,3.10526160149,15.8560427302,80.2586300204,61.6788654948,18.5797645256
 12/24  11:00:00,17.8968652117,1.85218758226,0.0,0.0,3.10526160149,12.9394160272,73.6269887059,56.7895827065,16.8374059994
 12/24  12:00:00,17.8650806326,1.67322184937,0.0,0.0,3.10526160149,13.0865971812,64.2484010022,50.6779172395,13.5704837627
 12/24  13:00:00,17.5388357625,1.49415813326,0.0,0.0,3.10526160149,12.9394160272,56.4756649248,44.6475396884,11.8281252364
 12/24  14:00:00,16.9659993628,1.36286519555,0.0,0.0,3.10526160149,12.4978725653,50.8294717743,40.3081154326,10.5213563417
 12/24  15:00:00,16.7710335887,1.3150805755,0.0,0.0,3.10526160149,12.3506914113,47.9941324514,38.7795450044,9.21458744703
 12/24  16:00:00,18.2393962531,1.41843378654,0.0,0.0,4.02872759285,12.7922348732,52.5208252649,41.9994689232,10.5213563417
 12/24  17:00:00,30.189134646,1.4536521254,0.0,0.0,6.50191812146,17.7693977319,55.4129889923,43.1492741243,12.263714868
 12/24  18:00:00,38.2181349545,1.35917862509,0.0,0.0,8.38069375907,23.1212625696,56.4028906407,40.2188690887,16.184021552
 12/24  19:00:00,40.44224464,1.32238881435,0.0,0.0,10.6415932552,23.1212625696,58.177389716,39.1620355589,19.0153541572
 12/24  20:00:00,39.529912329,1.37933448155,0.0,0.0,12.3080778603,20.4854999863,59.1667606493,41.0225857552,18.1441748941
 12/24  21:00:00,39.1795493612,1.46909240699,0.0,0.0,12.456681583,19.8967753704,60.6080505919,43.9884394083,16.6196111836
 12/24  22:00:00,33.8244247021,1.57746876987,0.0,0.0,9.18739968257,17.702556249,61.06197305,47.4914892874,13.5704837627
 12/24  23:00:00,27.0832242605,1.77158088996,0.0,0.0,5.91811778209,14.0365255879,65.7253326697,53.8972074333,11.8281252364
 12/24  24:00:00,21.4316305352,2.0164962361,0.0,0.0,3.54045821811,10.5176760807,68.8590215714,62.2579719137,6.60104965766
 12/25  01:00:00,18.0657066517,2.35382790826,0.0,0.0,2.55330491699,7.80157382632,76.7145979267,74.685084532,2.02951339475
 12/25  02:00:00,17.6809344593,2.55778033184,0.0,0.0,2.55330491699,7.21284921042,83.4085866393,82.2509183475,1.15766829178
 12/25  03:00:00,17.4576722175,2.62888039806,0.0,0.0,2.55330491699,6.91848690247,84.9028821589,84.3996832398,0.503198919126
 12/25  04:00:00,17.374458316,2.69284765051,0.0,0.0,2.55330491699,6.7713057485,86.853300649,86.3500905921,0.503210056948
 12/25  05:00:00,19.4949740143,2.736869901,0.0,0.0,3.82705111198,7.57405300124,88.8969973634,87.7390593271,1.15793803626
 12/25  06:00:00,23.9105020463,2.61378547103,0.0,0.0,6.02426329834,9.91545327661,88.8627922602,82.6832421676,6.17955009266
 12/25  07:00:00,28.9956469714,2.38067931603,0.0,0.0,6.51253267309,14.7454349813,94.5592186917,73.7474446476,20.8117740441
 12/25  08:00:00,28.9435275926,2.2814566644,0.0,0.0,6.01364874671,17.9699221805,92.125744346,70.0034236965,22.1223206495
 12/25  09:00:00,24.1485963519,2.36366017886,0.0,0.0,3.66783283761,18.1171033345,93.8524361776,72.6036077589,21.2488284187
 12/25  10:00:00,21.3323370184,2.37103268588,0.0,0.0,3.10526160149,15.8560427302,91.4704311723,72.8420813053,18.6283498671
 12/25  11:00:00,18.2946907262,2.25001309675,0.0,0.0,3.10526160149,12.9394160272,85.6875325655,68.8061684,16.8813641654
 12/25  12:00:00,18.1148116142,1.92295283095,0.0,0.0,3.10526160149,13.0865971812,71.7219135788,58.1161476039,13.6057659749
 12/25  13:00:00,17.7892558345,1.74457820526,0.0,0.0,3.10526160149,12.9394160272,64.1890120199,52.3302317466,11.8587802733
 12/25  14:00:00,17.2807929552,1.67765878795,0.0,0.0,3.10526160149,12.4978725653,60.7548981739,50.2063571769,10.5485409971
 12/25  15:00:00,17.1038209347,1.64786792146,0.0,0.0,3.10526160149,12.3506914113,58.6466584318,49.4083567109,9.23830172083
 12/25  16:00:00,18.4860371203,1.66507465374,0.0,0.0,4.02872759285,12.7922348732,60.6470110171,50.09847002,10.5485409971
 12/25  17:00:00,30.4480256044,1.71254308385,0.0,0.0,6.50191812146,17.7693977319,64.1102630463,51.8147363476,12.2955266987
 12/25  18:00:00,38.4853576635,1.62640133411,0.0,0.0,8.38069375907,23.1212625696,65.415754094,49.1895095667,16.2262445273
 12/25  19:00:00,40.6592912606,1.53943543494,0.0,0.0,10.6415932552,23.1212625696,65.4044461615,46.339349869,19.0650962925
 12/25  20:00:00,39.6973151245,1.54673727709,0.0,0.0,12.3080778603,20.4854999863,64.5847765073,46.3931730657,18.1916034417
 12/25  21:00:00,39.2770752143,1.56661826011,0.0,0.0,12.456681583,19.8967753704,63.4490589086,46.7860679559,16.6629909527
 12/25  22:00:00,33.8746917941,1.62773586186,0.0,0.0,9.18739968257,17.702556249,62.2963008918,48.6905349169,13.6057659749
 12/25  23:00:00,27.0866919215,1.77504855099,0.0,0.0,5.91811778209,14.0365255879,65.2959617988,53.4371815255,11.8587802733
 12/25  24:00:00,21.3475739033,1.93243960412,0.0,0.0,3.54045821811,10.5176760807,65.0806289758,58.4628058075,6.61782316839
 12/26  01:00:00,17.7746652511,2.06278650769,0.0,0.0,2.55330491699,7.80157382632,64.542980786,62.5088681507,2.0341126353
 12/26  02:00:00,17.237800793,2.11464666556,0.0,0.0,2.55330491699,7.21284921042,65.1833464538,64.0233830627,1.15996339116
 12/26  03:00:00,16.9916068019,2.1628149824,0.0,0.0,2.55330491699,6.91848690247,66.0537013888,65.5499290526,0.50377233625
 12/26  04:00:00,16.8532842562,2.17167359072,0.0,0.0,2.55330491699,6.7713057485,66.1873144877,65.68353114,0.503783347737
 12/26  05:00:00,18.8890195296,2.13091541637,0.0,0.0,3.82705111198,7.57405300124,65.2761186456,64.1158885657,1.16023007991
 12/26  06:00:00,23.3208158074,2.02409923215,0.0,0.0,6.02426329834,9.91545327661,66.625833434,60.4308383851,6.19499504894
 12/26  07:00:00,28.448815367,1.83384771166,0.0,0.0,6.51253267309,14.7454349813,74.896191513,54.0307103508,20.8654811622
 12/26  08:00:00,28.6261778736,1.77057758294,0.0,0.0,6.01364874671,18.163451543,73.8879540347,51.7085029379,22.1794510968
 12/26  09:00:00,25.3436382191,2.11228847728,0.0,0.0,4.35151303671,18.8798367041,76.2959560977,54.9922824614,21.3036736364
 12/26  10:00:00,22.4412504641,2.03353256287,0.0,0.0,3.78894180059,16.6187760998,70.0747136753,51.3983742427,18.6763394325
 12/26  11:00:00,19.3899540453,1.89886284711,0.0,0.0,3.78894180059,13.7021493968,63.4268119358,46.5020286397,16.9247832961
 12/26  12:00:00,19.425947146,1.78767479405,0.0,0.0,3.78894180059,13.8493305508,56.3479632101,42.7073476698,13.6406155403
 12/26  13:00:00,19.0780842972,1.7502531634,0.0,0.0,3.69398621738,13.6338449159,53.3837565766,41.4946971727,11.8890594039
 12/26  14:00:00,18.766028011,1.71648027504,0.0,0.0,3.78894180059,13.2606059349,50.9820779781,40.4066856766,10.5753923015
 12/26  15:00:00,18.6281040306,1.72573744867,0.0,0.0,3.78894180059,13.1134247809,50.0687214401,40.8069962409,9.26172519921
 12/26  16:00:00,19.9701404022,1.70276436699,0.0,0.0,4.71240779196,13.5549682428,50.6203800796,40.0449877781,10.5753923015
 12/26  17:00:00,31.8139427453,1.63204665602,0.0,0.0,7.18559832057,18.5321311015,50.3334473949,38.0064989569,12.326948438
 12/26  18:00:00,38.1717030217,1.11921732981,0.0,0.0,8.38069375907,23.3147919321,47.7794090207,31.5114592757,16.2679497449
 12/26  19:00:00,40.083745807,0.963889981287,0.0,0.0,10.6415932552,23.1212625696,45.9046328932,26.7904044265,19.1142284666
 12/26  20:00:00,39.1085042463,0.957926398821,0.0,0.0,12.3080778603,20.4854999863,44.8687338732,26.6302834748,18.2384503984
 12/26  21:00:00,38.6836937179,0.973236763706,0.0,0.0,12.456681583,19.8967753704,43.7891439619,27.0833051829,16.705838779
 12/26  22:00:00,33.2538339384,1.00687800618,0.0,0.0,9.18739968257,17.702556249,41.7079307487,28.0673152084,13.6406155403
 12/26  23:00:00,26.4364180496,1.12477467913,0.0,0.0,5.91811778209,14.0365255879,43.4887288684,31.5996694646,11.8890594039
 12/26  24:00:00,20.6986432789,1.28350897979,0.0,0.0,3.54045821811,10.5176760807,43.1151567237,36.4807657291,6.63439099456
 12/27  01:00:00,17.152749773,1.44087102963,0.0,0.0,2.55330491699,7.80157382632,43.4574881473,41.418833579,2.03865456822
 12/27  02:00:00,16.6476124875,1.52445836002,0.0,0.0,2.55330491699,7.21284921042,45.2680305914,44.1058008968,1.16222969465
 12/27  03:00:00,16.4205696424,1.59177782296,0.0,0.0,2.55330491699,6.91848690247,46.8364302107,46.332091667,0.50433854372
 12/27  04:00:00,16.3596244597,1.67801379419,0.0,0.0,2.55330491699,6.7713057485,49.7939679587,49.2896185335,0.504349425186
 12/27  05:00:00,18.4738070196,1.71570290635,0.0,0.0,3.82705111198,7.57405300124,51.7462890933,50.5837958551,1.16249323823
 12/27  06:00:00,22.9556575076,1.65894093236,0.0,0.0,6.02426329834,9.91545327661,54.9655145094,48.7552701672,6.21024434221
 12/27  07:00:00,28.162247594,1.54727993869,0.0,0.0,6.51253267309,14.7454349813,66.1288588112,45.2103530781,20.9185057332
 12/27  08:00:00,28.352951283,1.49735099233,0.0,0.0,6.01364874671,18.163451543,65.7879702064,43.5521148382,22.2358553682
 12/27  09:00:00,25.0937578357,1.86240809394,0.0,0.0,4.35151303671,18.8798367041,67.8772001345,46.5193784092,21.3578217253
 12/27  10:00:00,22.24787815,1.84016024877,0.0,0.0,3.78894180059,16.6187760998,63.8232481109,45.0995291006,18.7237190103
 12/27  11:00:00,19.2929866817,1.80189548354,0.0,0.0,3.78894180059,13.7021493968,60.6283179995,43.6606674663,16.9676505332
 12/27  12:00:00,19.4313713843,1.79309903237,0.0,0.0,3.78894180059,13.8493305508,56.9915697085,43.3165475701,13.6750221385
 12/27  13:00:00,19.1515853633,1.82375422941,0.0,0.0,3.69398621738,13.6338449159,56.539842138,44.6208884767,11.9189536613
 12/27  14:00:00,18.8795103649,1.829962629,0.0,0.0,3.78894180059,13.2606059349,55.4256419983,44.8237396949,10.6019023034
 12/27  15:00:00,18.7051149283,1.80274834641,0.0,0.0,3.78894180059,13.1134247809,53.3983505553,44.1134996098,9.28485094552
 12/27  16:00:00,20.1819302703,1.91455423501,0.0,0.0,4.71240779196,13.5549682428,58.5741504871,47.9722481837,10.6019023034
 12/27  17:00:00,32.073417722,1.89152163274,0.0,0.0,7.18559832057,18.5321311015,59.6877352737,47.3297644931,12.3579707806
 12/27  18:00:00,38.4768992434,1.42441355154,0.0,0.0,8.38069375907,23.3147919321,58.2908947975,41.9817699433,16.3091248542
 12/27  19:00:00,40.487884591,1.36802876537,0.0,0.0,10.6415932552,23.1212625696,59.5091342561,40.3463981264,19.1627361296
 12/27  20:00:00,39.5910123481,1.44043450067,0.0,0.0,12.3080778603,20.4854999863,61.1041810247,42.8194791337,18.284701891
 12/27  21:00:00,39.1803554749,1.46989852065,0.0,0.0,12.456681583,19.8967753704,60.3844775898,43.6363356163,16.7481419735
 12/27  22:00:00,33.7697690561,1.52281312386,0.0,0.0,9.18739968257,17.702556249,58.8813445503,45.2063224119,13.6750221385
 12/27  23:00:00,27.0071865638,1.69554319324,0.0,0.0,5.91811778209,14.0365255879,62.7398826065,50.8209289452,11.9189536613
 12/27  24:00:00,21.3581414707,1.94300717159,0.0,0.0,3.54045821811,10.5176760807,65.9113812923,59.2606330625,6.65074822976
 12/28  01:00:00,17.7861588197,2.07428007631,0.0,0.0,2.55330491699,7.80157382632,65.3906083457,63.3474704972,2.04313784851
 12/28  02:00:00,17.3392887333,2.21613460581,0.0,0.0,2.55330491699,7.21284921042,69.5098452787,68.3453787476,1.16446653109
 12/28  03:00:00,17.0797683678,2.25097654831,0.0,0.0,2.55330491699,6.91848690247,69.6662308932,69.1613335194,0.504897373853
 12/28  04:00:00,16.867498002,2.18588733647,0.0,0.0,2.55330491699,6.7713057485,66.7761866379,66.2712785162,0.504908121648
 12/28  05:00:00,18.9077955837,2.14969147041,0.0,0.0,3.82705111198,7.57405300124,65.9706909092,64.8059640683,1.16472684096
 12/28  06:00:00,23.4194194203,2.12270284503,0.0,0.0,6.02426329834,9.91545327661,70.330022825,64.1047293686,6.22529345641
 12/28  07:00:00,28.7020567728,2.08708911747,0.0,0.0,6.51253267309,14.7454349813,84.568297551,63.5974654968,20.9708320542
 12/28  08:00:00,28.9424564411,2.0868561504,0.0,0.0,6.01364874671,18.163451543,86.1530593322,63.8615425719,22.2915167602
 12/28  09:00:00,25.5827005424,2.35135080064,0.0,0.0,4.35151303671,18.8798367041,85.3608034313,63.9495467812,21.41125665
 12/28  10:00:00,22.7972824721,2.38956457087,0.0,0.0,3.78894180059,16.6187760998,83.0437709451,64.2732963756,18.7704745695
 12/28  11:00:00,19.8425478219,2.35145662379,0.0,0.0,3.78894180059,13.7021493968,79.750283294,62.7403301121,17.0099531819
 12/28  12:00:00,19.9536953898,2.31542303784,0.0,0.0,3.78894180059,13.8493305508,75.0653696851,61.3563941049,13.7089755802
 12/28  13:00:00,19.5639022785,2.23607114462,0.0,0.0,3.69398621738,13.6338449159,70.4425265892,58.4940723966,11.9484541926
 12/28  14:00:00,19.2426227296,2.19307499362,0.0,0.0,3.78894180059,13.2606059349,67.3108564231,56.6827932711,10.628063152
 12/28  15:00:00,19.1374301282,2.23506354628,0.0,0.0,3.78894180059,13.1134247809,67.5511010779,58.2434289666,9.30767211129
 12/28  16:00:00,20.5048131346,2.23743709935,0.0,0.0,4.71240779196,13.5549682428,69.0479700447,58.4199068928,10.628063152
 12/28  17:00:00,32.3387048743,2.15680878504,0.0,0.0,7.18559832057,18.5321311015,68.1792975468,55.7907130073,12.3885845395
 12/28  18:00:00,38.7386663108,1.68618061888,0.0,0.0,8.38069375907,23.3147919321,66.6667688943,50.3170112327,16.3497576616
 12/28  19:00:00,40.6992866794,1.57943085373,0.0,0.0,10.6415932552,23.1212625696,66.2135542074,47.002949291,19.2106049164
 12/28  20:00:00,39.795365407,1.64478755953,0.0,0.0,12.3080778603,20.4854999863,67.713464025,49.3831198024,18.3303442226
 12/28  21:00:00,39.484424898,1.77396794376,0.0,0.0,12.456681583,19.8967753704,70.8473213671,54.0574333586,16.7898880085
 12/28  22:00:00,34.2423986363,1.99544270408,0.0,0.0,9.18739968257,17.702556249,75.9482979181,62.2393223379,13.7089755802
 12/28  23:00:00,27.6228763756,2.31123300504,0.0,0.0,5.91811778209,14.0365255879,85.766724301,73.8182701084,11.9484541926
 12/28  24:00:00,22.0083511868,2.59321688768,0.0,0.0,3.54045821811,10.5176760807,90.8046033482,84.1377133182,6.66689002993
 12/29  01:00:00,18.5508051439,2.83892640051,0.0,0.0,2.55330491699,7.80157382632,95.3366573515,93.2890962029,2.04756114854
 12/29  02:00:00,18.1304222191,3.00726809163,0.0,0.0,2.55330491699,7.21284921042,100.704914436,99.538241198,1.16667323804
 12/29  03:00:00,18.0539160873,3.22512426787,0.0,0.0,2.55330491699,6.91848690247,108.622848766,108.117400105,0.505448661148
 12/29  04:00:00,17.9861644711,3.3045538056,0.0,0.0,2.55330491699,6.7713057485,111.246320864,110.740861593,0.505459271662
 12/29  05:00:00,20.1256437395,3.36753962625,0.0,0.0,3.82705111198,7.57405300124,114.217985015,113.051054788,1.1669302266
 12/29  06:00:00,24.6847569149,3.37730399369,0.0,0.0107363459674,6.02426329834,9.91545327661,119.677072299,113.436934364,6.24013793483
 12/29  07:00:00,29.962132473,3.27098218004,0.0,0.0761826376069,6.51253267309,14.7454349813,130.257626288,109.235181658,21.0224446296
 12/29  08:00:00,30.2714376018,3.28651662974,0.0,0.129320681392,6.01364874671,18.163451543,131.888623589,109.5422048,22.3464187893
 12/29  09:00:00,26.622356296,3.35546772221,0.0,0.0355388320092,4.35151303671,18.8798367041,125.232490362,103.768527776,21.4639625864
 12/29  10:00:00,23.5098234709,3.10210556963,0.0,0.0,3.78894180059,16.6187760998,111.962995686,93.1464034219,18.8165922637
 12/29  11:00:00,20.3439895983,2.85289840016,0.0,0.0,3.78894180059,13.7021493968,100.133897671,83.0822189561,17.0516787148
 12/29  12:00:00,20.2516568593,2.61338450737,0.0,0.0,3.78894180059,13.8493305508,87.6891498745,73.946684064,13.7424658106
 12/29  13:00:00,19.7946950944,2.46686396053,0.0,0.0,3.69398621738,13.6338449159,80.8256281688,68.8480759071,11.9775522616
 12/29  14:00:00,19.4536300267,2.40408229074,0.0,0.0,3.78894180059,13.2606059349,77.2311081538,66.5772410538,10.6538670999
 12/29  15:00:00,19.2699623709,2.36759578903,0.0,0.0,3.78894180059,13.1134247809,74.5762850206,65.2461030823,9.33018193825
 12/29  16:00:00,20.7775323341,2.51015629886,0.0,0.0,4.71240779196,13.5549682428,81.0792679315,70.4254008316,10.6538670999
 12/29  17:00:00,32.7060192808,2.52412319151,0.0,0.0,7.18559832057,18.5321311015,83.3737892397,70.9550085908,12.4187806489
 12/29  18:00:00,39.1478648229,2.09537913107,0.0,0.0,8.38069375907,23.3147919321,82.5882773919,66.1984412579,16.389836134
 12/29  19:00:00,41.2071311844,2.08727535869,0.0,0.0,10.6415932552,23.1212625696,85.493448692,66.235628041,19.257820651
 12/29  20:00:00,40.2941566856,2.14357883814,0.0,0.0,12.3080778603,20.4854999863,86.6198322327,68.2444683562,18.3753638765
 12/29  21:00:00,39.8761212445,2.16566429033,0.0,0.0,12.456681583,19.8967753704,85.5077878581,68.676723337,16.8310645212
 12/29  22:00:00,34.4721259439,2.22517001169,0.0,0.0,9.18739968257,17.702556249,84.0924442261,70.3499784155,13.7424658106
 12/29  23:00:00,27.6738225784,2.36217920788,0.0,0.0,5.91811778209,14.0365255879,86.6942605425,74.7167082809,11.9775522616
 12/29  24:00:00,21.930220819,2.51508651984,0.0,0.0,3.54045821811,10.5176760807,86.4657837268,79.782972112,6.68281161486
 12/30  01:00:00,18.34979172,2.63791297659,0.0,0.0,2.55330491699,7.80157382632,85.7774914357,83.7255682773,2.05192315833
 12/30  02:00:00,17.8004836136,2.67732948614,0.0,0.0,2.55330491699,7.21284921042,86.0419315528,84.8730823909,1.16884916195
 12/30  03:00:00,17.5517411749,2.72294935545,0.0,0.0,2.55330491699,6.91848690247,86.8925206287,86.3865283864,0.505992242338
 12/30  04:00:00,17.4451591547,2.76354848924,0.0,0.0,2.55330491699,6.7713057485,88.2299489942,87.7239462822,0.506002712001
 12/30  05:00:00,19.5208571667,2.76275305342,0.0,0.0,3.82705111198,7.57405300124,88.8502158832,87.6811131406,1.16910274262
 12/30  06:00:00,23.9928877465,2.69617117127,0.0,0.0,6.02426329834,9.91545327661,91.6594756008,85.4047022194,6.25477338142
 12/30  07:00:00,29.2404045024,2.62543684705,0.0,0.0,6.51253267309,14.7454349813,104.419212651,83.3458844765,21.0733281749
 12/30  08:00:00,29.3462164991,2.68414557087,0.0,0.0,6.01364874671,17.9699221805,109.068083482,86.6675382856,22.4005451966
 12/30  09:00:00,24.3992283388,2.61429216574,0.0,0.0,3.66783283761,18.1171033345,106.539542199,85.023618273,21.5159239259
 12/30  10:00:00,21.5196853218,2.55838098919,0.0,0.0,3.10526160149,15.8560427302,101.122146396,82.26008796,18.8620584358
 12/30  11:00:00,18.2643699947,2.21969236521,0.0,0.0,3.10526160149,12.9394160272,86.4545620752,69.3617472999,17.0928147752
 12/30  12:00:00,18.242907614,2.0510488307,0.0,0.0,3.10526160149,13.0865971812,77.0162480028,63.2407650911,13.7754829117
 12/30  13:00:00,18.0925012128,2.04782358359,0.0,0.0,3.10526160149,12.9394160272,75.1681796444,63.1619403933,12.0062392512
 12/30  14:00:00,17.6573664563,2.05423228906,0.0,0.0,3.10526160149,12.4978725653,74.0118825683,63.3325760626,10.6793065057
 12/30  15:00:00,17.4790676491,2.02311463589,0.0,0.0,3.10526160149,12.3506914113,71.5519030723,62.199529312,9.35237376032
 12/30  16:00:00,18.836932723,2.01597025648,0.0,0.0,4.02872759285,12.7922348732,72.5701795901,61.8908730844,10.6793065057
 12/30  17:00:00,30.6688459352,1.93336341459,0.0,0.0,6.50191812146,17.7693977319,71.4766259724,59.0280758061,12.4485501663
 12/30  18:00:00,38.610008765,1.75105243553,0.0,0.0,8.38069375907,23.1212625696,69.3377298401,52.9083814376,16.4293484025
 12/30  19:00:00,40.7236369756,1.60378114989,0.0,0.0,10.6415932552,23.1212625696,67.239161723,47.9347923721,19.3043693509
 12/30  20:00:00,39.7008117866,1.55023393921,0.0,0.0,12.3080778603,20.4854999863,64.3712351118,45.9514875911,18.4197475206
 12/30  21:00:00,39.1502970346,1.4398400804,0.0,0.0,12.456681583,19.8967753704,58.7254075153,41.8537481976,16.8716593177
 12/30  22:00:00,33.5693811135,1.32242518128,0.0,0.0,9.18739968257,17.702556249,51.2179764878,37.4424935761,13.7754829117
 12/30  23:00:00,26.6864487418,1.37480537123,0.0,0.0,5.91811778209,14.0365255879,50.7415944156,38.7353551645,12.0062392512
 12/30  24:00:00,20.9073777195,1.49224342035,0.0,0.0,3.54045821811,10.5176760807,49.0090387459,42.3105304764,6.6985082695
 12/31  01:00:00,17.3092854574,1.59740671406,0.0,0.0,2.55330491699,7.80157382632,47.5661879265,45.5099653404,2.05622258603
 12/31  02:00:00,16.7654660878,1.64231196033,0.0,0.0,2.55330491699,7.21284921042,48.1851744947,47.0141808363,1.17099365841
 12/31  03:00:00,16.4886513183,1.65985949883,0.0,0.0,2.55330491699,6.91848690247,48.1655504804,47.6590225239,0.506527956435
 12/31  04:00:00,16.3432586739,1.66164800839,0.0,0.0,2.55330491699,6.7713057485,48.2250641312,47.7185258495,0.506538281723
 12/31  05:00:00,18.4473296221,1.68922550883,0.0,0.0,3.82705111198,7.57405300124,49.9880215843,48.8167778386,1.17124374562
 12/31  06:00:00,22.9375446757,1.6408281005,0.0,0.0,6.02426329834,9.91545327661,53.7903995077,47.5212040456,6.26919546204
 12/31  07:00:00,28.1152880278,1.50032037247,0.0,0.0,6.51253267309,14.7454349813,64.3441714062,43.2207037847,21.1234676215
 12/31  08:00:00,28.1080800901,1.44600916186,0.0,0.0,6.01364874671,17.9699221805,64.0702435494,41.6163635962,22.4538799532
 12/31  09:00:00,23.3099253109,1.52498913779,0.0,0.0,3.66783283761,18.1171033345,65.7247412909,44.1576160102,21.5671252807
 12/31  10:00:00,20.4764152124,1.51511087988,0.0,0.0,3.10526160149,15.8560427302,62.7159744748,43.8091148536,18.9068596213
 12/31  11:00:00,17.4999526369,1.45527500744,0.0,0.0,3.10526160149,12.9394160272,59.0866561525,41.9533069713,17.1333491812
 12/31  12:00:00,17.5698173671,1.37795858382,0.0,0.0,3.10526160149,13.0865971812,53.3695330718,39.5615159659,13.8080171059
 12/31  13:00:00,17.3439235666,1.29924593734,0.0,0.0,3.10526160149,12.9394160272,49.2288741579,37.1943674921,12.0345066658
 12/31  14:00:00,16.8810948458,1.2779606786,0.0,0.0,3.10526160149,12.4978725653,47.3493376895,36.6449638538,10.7043738357
 12/31  15:00:00,16.7083375807,1.25238456747,0.0,0.0,3.10526160149,12.3506914113,45.3312169458,35.9569759401,9.37424100562
 12/31  16:00:00,18.0599953454,1.23903287882,0.0,0.0,4.02872759285,12.7922348732,46.2973456542,35.5929718185,10.7043738357
 12/31  17:00:00,29.9116411634,1.17615864285,0.0,0.0,6.50191812146,17.7693977319,46.1422623544,33.6643780786,12.4778842758
 12/31  18:00:00,37.861561892,1.00260556259,0.0,0.0,8.38069375907,23.1212625696,44.7890316281,28.320748862,16.4682827661
 12/31  19:00:00,40.0468826241,0.927026798466,0.0,0.0,10.6415932552,23.1212625696,45.4376542655,26.0874170342,19.3502372313
 12/31  20:00:00,39.1194114801,0.968833632651,0.0,0.0,12.3080778603,20.4854999863,45.8615884611,27.3981064498,18.4634820112
 12/31  21:00:00,38.7322679964,1.02181104215,0.0,0.0,12.456681583,19.8967753704,45.9399875381,29.028327162,16.9116603761
 12/31  22:00:00,33.4588484502,1.211892518,0.0,0.0,9.18739968257,17.702556249,49.0606157057,35.2525985997,13.8080171059
 12/31  23:00:00,26.7771675407,1.46552417019,0.0,0.0,5.91811778209,14.0365255879,55.6103201695,43.5758135037,12.0345066658
 12/31  24:00:00,21.1049781439,1.68984384477,0.0,0.0,3.54045821811,10.5176760807,57.6754695697,50.9614942243,6.71397534544
